Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,133.267626443,2.74743640182,0.0,96.9448378648,2.68041601173,16.0824960704,13.8473756952,13.8273756952,0.02
 01/01  02:00:00,109.49040248,2.2257789695,0.0,73.6892713345,2.68041601173,16.0824960704,10.3958705866,10.3758705866,0.02
 01/01  03:00:00,133.357918039,2.78222371187,0.0,97.0003421508,2.68041601173,16.0824960704,14.7898960272,13.6868917804,1.10300424682
 01/01  04:00:00,110.681474007,2.2257789695,0.0,74.8803428617,2.68041601173,16.0824960704,10.7477233129,10.7277233129,0.02
 01/01  05:00:00,133.748929484,2.78222371187,0.0,97.3913535964,2.68041601173,16.0824960704,14.8434808498,13.7404781647,1.10300268516
 01/01  06:00:00,110.728245587,2.2257789695,0.0,74.9271144413,2.68041601173,16.0824960704,10.6494630513,10.6294630513,0.02
 01/01  07:00:00,133.105960854,2.78222371187,0.0,96.748384966,2.68041601173,16.0824960704,14.5567815892,13.4537645609,1.1030170283
 01/01  08:00:00,108.542254793,2.2257789695,0.0,72.7411236471,2.68041601173,16.0824960704,10.1822778189,10.1622778189,0.02
 01/01  09:00:00,114.146889874,2.78222371187,0.0,92.5933139861,2.68041601173,16.0824960704,13.8054994785,12.7024976666,1.10300181185
 01/01  10:00:00,89.5728548536,2.2257789695,0.0,68.5757237079,2.68041601173,16.0824960704,9.60735702465,9.58735702465,0.02
 01/01  11:00:00,106.433224279,2.78222371187,0.0,84.8796483906,2.68041601173,16.0824960704,12.8140419912,11.7109780865,1.10306390471
 01/01  12:00:00,84.1415845574,2.2257789695,0.0,63.1444534117,2.68041601173,16.0824960704,8.86665086436,8.84665086436,0.02
 01/01  13:00:00,99.3135591701,2.78222371187,0.0,77.7599832821,2.68041601173,16.0824960704,11.9438357524,10.8407362172,1.10309953511
 01/01  14:00:00,76.895661364,2.2257789695,0.0,55.8985302183,2.68041601173,16.0824960704,8.88228402733,7.77893395334,1.10335007398
 01/01  15:00:00,88.9754933414,2.78222371187,0.0,67.4219174533,2.68041601173,16.0824960704,9.22551372461,9.20551372461,0.02
 01/01  16:00:00,69.0299781674,2.2257789695,0.0,48.0328470217,2.68041601173,16.0824960704,7.67940022671,6.57633560426,1.10306462245
 01/01  17:00:00,88.1032079493,2.78222371187,0.0,64.0822987279,2.68041601173,16.0824960704,8.14024880368,8.12024880368,0.02
 01/01  18:00:00,91.5679153473,2.2257789695,0.0,55.7667842016,2.68041601173,16.0824960704,6.20001209909,6.18001209909,0.02
 01/01  19:00:00,114.29818098,2.78222371187,0.0,77.9406050922,2.68041601173,16.0824960704,9.65532802764,8.55226728083,1.10306074682
 01/01  20:00:00,99.9093489566,2.2257789695,0.0,64.1082178109,2.68041601173,16.0824960704,7.18710915255,7.16710915255,0.02
 01/01  21:00:00,125.666108353,2.78222371187,0.0,89.3085324654,2.68041601173,16.0824960704,11.6643333048,10.5613301481,1.10300315668
 01/01  22:00:00,107.762335275,2.2257789695,0.0,71.9612041296,2.68041601173,16.0824960704,8.9801634938,8.9601634938,0.02
 01/01  23:00:00,135.068791879,2.78222371187,0.0,98.7112159911,2.68041601173,16.0824960704,13.9567377378,12.8536182219,1.10311951587
 01/01  24:00:00,114.032885465,2.2257789695,0.0,78.2317543197,2.68041601173,16.0824960704,10.738638492,10.718638492,0.02
 01/02  01:00:00,142.868888912,2.78222371187,0.0,101.150481,2.68041601173,21.4433280938,15.6034352212,14.5003818236,1.1030533976
 01/02  02:00:00,119.903721501,2.2257789695,0.0,78.7417583314,2.68041601173,21.4433280938,11.7312295438,11.7112295438,0.02
 01/02  03:00:00,145.815481722,2.78222371187,0.0,104.097073811,2.68041601173,21.4433280938,16.7259860271,15.6229240919,1.10306193515
 01/02  04:00:00,122.685553464,2.2257789695,0.0,81.5235902954,2.68041601173,21.4433280938,12.5677610466,12.5477610466,0.02
 01/02  05:00:00,148.068355523,2.78222371187,0.0,106.349947611,2.68041601173,21.4433280938,17.5284744185,16.4254098335,1.10306458501
 01/02  06:00:00,122.415420976,2.2257789695,0.0,78.5730417953,5.36083202345,21.4433280938,13.4607401007,12.3574563888,1.10328371186
 01/02  07:00:00,345.82582736,3.33866845425,0.0,300.870558695,5.36083202345,21.4433280938,8.58994967641,8.56994967641,0.02
 01/02  08:00:00,317.355418503,3.33866845425,0.0,250.440024252,16.0824960704,32.6817896323,123.877646246,122.773873936,1.10377230951
 01/02  09:00:00,301.247546816,3.33866845425,0.0,179.24963767,48.2474882111,70.4033123869,113.621893216,110.348228109,3.27366510726
 01/02  10:00:00,271.606461939,3.33866845425,0.0,157.957124221,48.2474882111,62.0547409583,103.225388773,101.035647919,2.18974085344
 01/02  11:00:00,255.994111127,3.33866845425,0.0,144.271366816,48.2474882111,60.1281475517,99.5996357646,97.4097884223,2.1898473423
 01/02  12:00:00,244.971608859,3.33866845425,0.0,131.322271142,48.2474882111,62.0547409583,96.4217918006,93.1456410651,3.27615073555
 01/02  13:00:00,242.092002953,3.33866845425,0.0,128.987013742,48.2474882111,61.5103924513,91.3050393096,86.9411657618,4.36387354774
 01/02  14:00:00,223.953734833,3.33866845425,0.0,108.698902609,48.2474882111,63.6602354638,81.2707624063,77.9931523534,3.27761005293
 01/02  15:00:00,212.20073589,3.33866845425,0.0,100.477991579,48.2474882111,60.1281475517,69.2904731209,67.1008823186,2.18959080233
 01/02  16:00:00,203.384230986,3.33866845425,0.0,91.6614866752,48.2474882111,60.1281475517,64.189112801,61.9998209559,2.1892918451
 01/02  17:00:00,198.896031482,3.33866845425,0.0,81.8160637274,48.2474882111,63.0180376616,61.4382975904,58.1628997849,3.27539780551
 01/02  18:00:00,207.834615814,3.33866845425,0.0,89.3628950462,37.5258241642,62.7947880557,58.0831992678,55.8946835227,2.18851574511
 01/02  19:00:00,181.245628347,3.33866845425,0.0,100.272180728,26.8041601173,36.0181789539,54.7034752597,53.5994932305,1.10398202923
 01/02  20:00:00,179.156134622,3.33866845425,0.0,100.751478211,26.8041601173,33.4493877451,49.7395847598,48.6359944577,1.10359030213
 01/02  21:00:00,170.151775614,3.33866845425,0.0,107.829615274,16.0824960704,28.0885557216,45.2061501659,44.1024149257,1.10373524018
 01/02  22:00:00,167.629886104,3.33866845425,0.0,106.592121369,16.0824960704,26.8041601173,40.2754842513,39.1720229936,1.1034612577
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309454509,0.0,1.10309454509
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  01:00:00,43.3325745993,0.579351012727,0.0,3.81703938693,2.68041601173,21.4433280938,1.20252051083,0.0994625429537,1.10305796788
 01/03  02:00:00,47.556060998,0.965585021212,0.0,7.65429177713,2.68041601173,21.4433280938,0.167008546239,0.147008546239,0.02
 01/03  03:00:00,46.9978794379,0.772468016969,0.0,7.28922722125,2.68041601173,21.4433280938,1.32882361576,0.225760709663,1.10306290609
 01/03  04:00:00,50.6065031658,0.965585021212,0.0,10.704733945,2.68041601173,21.4433280938,1.19734001288,1.17734001288,0.02
 01/03  05:00:00,53.9640167498,1.45427629334,0.0,13.5735562569,2.68041601173,21.4433280938,2.42814193289,1.3250258979,1.103116035
 01/03  06:00:00,62.3967123227,1.91254096061,0.0,18.8675711507,5.36083202345,21.4433280938,2.55612050241,2.53612050241,0.02
 01/03  07:00:00,232.573441309,3.33866845425,0.0,187.618172643,5.36083202345,21.4433280938,1.20768109953,0.104424796703,1.10325630283
 01/03  08:00:00,206.944100092,3.33866845425,0.0,140.028705841,16.0824960704,32.6817896323,64.156622894,63.052767007,1.10385588694
 01/03  09:00:00,217.469316216,3.33866845425,0.0,95.4714070699,48.2474882111,70.4033123869,66.5091772147,64.3199171597,2.18926005498
 01/03  10:00:00,194.456894588,3.33866845425,0.0,80.8075568701,48.2474882111,62.0547409583,68.1186417564,64.8439123747,3.27472938171
 01/03  11:00:00,186.438678561,3.33866845425,0.0,74.7159342499,48.2474882111,60.1281475517,60.6573833416,58.46743594,2.18994740159
 01/03  12:00:00,176.899729398,3.33866845425,0.0,63.2503916802,48.2474882111,62.0547409583,51.2473181003,47.9715210961,3.27579700416
 01/03  13:00:00,169.015385466,3.33866845425,0.0,55.9103962557,48.2474882111,61.5103924513,40.5667839401,37.2891117375,3.27767220252
 01/03  14:00:00,158.240648422,3.33866845425,0.0,42.9858161992,48.2474882111,63.6602354638,33.7318712755,29.3684259615,4.36344531405
 01/03  15:00:00,146.436571146,3.33866845425,0.0,34.7138268351,48.2474882111,60.1281475517,28.4161590949,26.2267705365,2.18938855843
 01/03  16:00:00,142.87967592,3.33866845425,0.0,31.1569316092,48.2474882111,60.1281475517,27.4087453701,25.2193513049,2.18939406512
 01/03  17:00:00,150.478072133,3.33866845425,0.0,33.3981043787,48.2474882111,63.0180376616,33.4024164044,30.1269039437,3.27551246075
 01/03  18:00:00,166.335115665,3.33866845425,0.0,47.8633948963,37.5258241642,62.7947880557,39.4298870338,37.24138563,2.1885014037
 01/03  19:00:00,142.111816626,3.33866845425,0.0,61.138369006,26.8041601173,36.0181789539,41.5860923521,40.4821927025,1.10389964962
 01/03  20:00:00,143.873684178,3.33866845425,0.0,65.4690277671,26.8041601173,33.4493877451,48.0154075697,46.9117854309,1.10362213879
 01/03  21:00:00,142.83656121,3.33866845425,0.0,80.5144008701,16.0824960704,28.0885557216,61.8299256623,60.7262642778,1.1036613845
 01/03  22:00:00,146.864221807,3.33866845425,0.0,85.8264570713,16.0824960704,26.8041601173,68.6676409338,67.5643626131,1.10327832077
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310561992,0.0,1.10310561992
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,45.1644561869,0.772468016969,0.0,5.45580397031,2.68041601173,21.4433280938,2.01469944252,0.911581243589,1.10311819893
 01/04  02:00:00,48.121292689,0.965585021212,0.0,8.21952346812,2.68041601173,21.4433280938,1.36036336098,1.34036336098,0.02
 01/04  03:00:00,47.9796246671,0.772468016969,0.0,8.27097245048,2.68041601173,21.4433280938,3.27210559915,2.16898056827,1.10312503088
 01/04  04:00:00,50.7656175692,0.965585021212,0.0,10.8638483483,2.68041601173,21.4433280938,2.81303502429,2.79303502429,0.02
 01/04  05:00:00,49.9479868563,0.772468016969,0.0,10.2393346397,2.68041601173,21.4433280938,4.1491982491,3.04607901215,1.10311923694
 01/04  06:00:00,55.0391938388,0.965585021212,0.0,12.4570086062,5.36083202345,21.4433280938,3.6323287029,3.6123287029,0.02
 01/04  07:00:00,215.120220078,3.33866845425,0.0,170.164951412,5.36083202345,21.4433280938,1.33051423988,0.227288358125,1.10322588176
 01/04  08:00:00,194.004074015,3.33866845425,0.0,127.088679764,16.0824960704,32.6817896323,68.6045005636,67.500714817,1.1037857466
 01/04  09:00:00,207.733485613,3.33866845425,0.0,85.7355764662,48.2474882111,70.4033123869,64.0502978252,61.8609747357,2.1893230895
 01/04  10:00:00,187.683532238,3.33866845425,0.0,74.0341945205,48.2474882111,62.0547409583,53.3879736203,50.113456295,3.27451732533
 01/04  11:00:00,176.936696035,3.33866845425,0.0,65.2139517237,48.2474882111,60.1281475517,39.7510642255,37.5612440627,2.18982016282
 01/04  12:00:00,167.279840446,3.33866845425,0.0,53.6305027278,48.2474882111,62.0547409583,30.2510592906,26.9754341439,3.2756251467
 01/04  13:00:00,169.973739994,3.33866845425,0.0,56.8687507829,48.2474882111,61.5103924513,22.4364304035,19.1589203102,3.27751009336
 01/04  14:00:00,158.832185604,3.33866845425,0.0,43.5773533803,48.2474882111,63.6602354638,12.1476460274,7.78438411018,4.3632619172
 01/04  15:00:00,150.670384283,3.33866845425,0.0,38.9476399714,48.2474882111,60.1281475517,3.67309323237,1.48378912877,2.1893041036
 01/04  16:00:00,148.830918246,3.33866845425,0.0,37.1081739344,48.2474882111,60.1281475517,3.20577115917,1.0164565523,2.18931460686
 01/04  17:00:00,149.354745893,3.33866845425,0.0,32.2747781381,48.2474882111,63.0180376616,3.89832278791,0.622287575201,3.2760352127
 01/04  18:00:00,159.233720952,3.33866845425,0.0,40.7620001841,37.5258241642,62.7947880557,2.78538843855,0.596947185597,2.18844125295
 01/04  19:00:00,133.366365694,3.33866845425,0.0,52.3929180741,26.8041601173,36.0181789539,4.54308587491,3.43921412272,1.1038717522
 01/04  20:00:00,133.392865029,3.33866845425,0.0,54.9882086184,26.8041601173,33.4493877451,9.82168236767,8.71808356135,1.10359880632
 01/04  21:00:00,128.965589454,3.33866845425,0.0,66.6434291134,16.0824960704,28.0885557216,12.7947794773,11.6909888659,1.10379061138
 01/04  22:00:00,130.62460669,3.33866845425,0.0,69.586841954,16.0824960704,26.8041601173,13.1496172487,12.0463525889,1.10326465981
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306011162,0.0,1.10306011162
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306405874,0.0,1.10306405874
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030543745,0.0,1.1030543745
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306007813,0.0,1.10306007813
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  07:00:00,172.758223657,3.33866845425,0.0,127.802954991,5.36083202345,21.4433280938,1.11626457366,0.0130520793922,1.10321249426
 01/05  08:00:00,164.50072574,3.33866845425,0.0,97.5853314889,16.0824960704,32.6817896323,34.6647656468,33.5609973103,1.10376833654
 01/05  09:00:00,180.195027202,3.33866845425,0.0,58.197118056,48.2474882111,70.4033123869,31.3834527371,29.1940054066,2.18944733048
 01/05  10:00:00,146.083823069,3.33866845425,0.0,32.4344853512,48.2474882111,62.0547409583,25.9448471126,22.6698044601,3.27504265249
 01/05  11:00:00,138.719696586,3.35392373983,0.0,26.9816969894,48.2474882111,60.1281475517,18.358361058,16.1681839393,2.19017711868
 01/05  12:00:00,139.876615718,3.53812684247,0.0,26.0278196118,48.2474882111,62.0547409583,11.5169700353,8.24139820543,3.27557182987
 01/05  13:00:00,141.732850331,3.75025944298,0.0,28.2162701318,48.2474882111,61.5103924513,6.86205726136,3.58453308588,3.27752417549
 01/05  14:00:00,137.255879957,3.90538663393,0.0,21.4343295538,48.2474882111,63.6602354638,6.1054176948,1.74211201242,4.36330568238
 01/05  15:00:00,128.901744601,3.79070372274,0.0,16.7269650213,48.2474882111,60.1281475517,3.72808844895,1.53875766161,2.18933078734
 01/05  16:00:00,124.283509206,3.55220497332,0.0,12.3472283763,48.2474882111,60.1281475517,5.68798294438,3.49863448504,2.18934845934
 01/05  17:00:00,130.791407364,3.3823459016,0.0,13.6677621623,48.2474882111,63.0180376616,10.1439513481,6.86797123617,3.27598011194
 01/05  18:00:00,142.136484137,3.42912698256,0.0,23.5743048406,37.5258241642,62.7947880557,17.4291210906,15.2406332545,2.18848783604
 01/05  19:00:00,116.039937385,3.33866845425,0.0,35.0664897651,26.8041601173,36.0181789539,29.8870141017,28.7831182676,1.1038958341
 01/05  20:00:00,118.490302588,3.33866845425,0.0,40.0856461772,26.8041601173,33.4493877451,30.3377933041,29.2341725328,1.1036207713
 01/05  21:00:00,112.114238113,3.33866845425,0.0,49.7920777728,16.0824960704,28.0885557216,30.0575969659,28.9539345817,1.10366238419
 01/05  22:00:00,117.995002319,3.33866845425,0.0,56.9572375834,16.0824960704,26.8041601173,36.8471290728,35.7438486467,1.10328042612
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306482764,0.0,1.10306482764
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305662251,0.0,1.10305662251
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306209485,0.0,1.10306209485
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290532242,0.0,1.10290532242
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  07:00:00,159.975693766,3.33866845425,0.0,115.020425101,5.36083202345,21.4433280938,1.15554359233,0.0523656803391,1.10317791199
 01/06  08:00:00,154.610007649,3.33866845425,0.0,87.6946133981,16.0824960704,32.6817896323,29.6635210296,28.5597189276,1.10380210207
 01/06  09:00:00,174.36867293,3.33866845425,0.0,52.3707637836,48.2474882111,70.4033123869,23.2664784568,21.0770995765,2.18937888029
 01/06  10:00:00,144.799408174,3.33866845425,0.0,31.1500704566,48.2474882111,62.0547409583,15.677944536,12.4033039363,3.27464059978
 01/06  11:00:00,135.266623663,3.35911999147,0.0,23.523427815,48.2474882111,60.1281475517,6.46892513382,4.27881618069,2.19010895313
 01/06  12:00:00,135.932065903,3.62555535843,0.0,21.9958412811,48.2474882111,62.0547409583,3.81503555512,0.539252913215,3.2757826419
 01/06  13:00:00,137.062568562,3.8756615231,0.0,23.4205862828,48.2474882111,61.5103924513,3.27771657419,0.0,3.27771657419
 01/06  14:00:00,132.495117429,4.12549309646,0.0,16.4534605633,48.2474882111,63.6602354638,4.36357937959,0.0,4.36357937959
 01/06  15:00:00,123.850936635,3.97300841939,0.0,11.4938523582,48.2474882111,60.1281475517,2.18946994714,0.0,2.18946994714
 01/06  16:00:00,120.269818351,3.68957093209,0.0,8.19617156238,48.2474882111,60.1281475517,2.18949698621,0.0,2.18949698621
 01/06  17:00:00,126.714297567,3.4382963567,0.0,9.53470191016,48.2474882111,63.0180376616,3.27572243977,0.0,3.27572243977
 01/06  18:00:00,137.18477502,3.45142593142,0.0,18.600296775,37.5258241642,62.7947880557,2.3428430028,0.154359396031,2.18848360677
 01/06  19:00:00,106.795334599,3.33866845425,0.0,25.8218869795,26.8041601173,36.0181789539,5.84030211925,4.73632989622,1.10397222303
 01/06  20:00:00,109.317140292,3.33866845425,0.0,30.9124838811,26.8041601173,33.4493877451,10.08290773,8.97932325919,1.10358447086
 01/06  21:00:00,103.237888431,3.33866845425,0.0,40.9157280905,16.0824960704,28.0885557216,13.9377252793,12.8339900569,1.10373522247
 01/06  22:00:00,107.406470559,3.33866845425,0.0,46.3687058233,16.0824960704,26.8041601173,15.1015800943,13.9981155543,1.10346454006
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305496279,0.0,1.10305496279
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306026834,0.0,1.10306026834
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306483382,0.0,1.10306483382
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030548686,0.0,1.1030548686
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  07:00:00,145.584001565,3.33866845425,0.0,100.6287329,5.36083202345,21.4433280938,1.10326572902,0.0,1.10326572902
 01/07  08:00:00,132.735980724,3.33866845425,0.0,82.6431296409,5.36083202345,26.5809105114,26.0600306863,24.9566024075,1.10342827881
 01/07  09:00:00,127.613247119,3.33866845425,0.0,66.1624337208,26.8041601173,31.2995447326,26.5560726114,25.4524334443,1.10363916713
 01/07  10:00:00,123.638778509,3.33866845425,0.0,59.9402728034,26.8041601173,33.5472370403,27.7775467281,26.6735582613,1.1039884668
 01/07  11:00:00,122.364158495,3.33866845425,0.0,59.6289494925,26.8041601173,32.583940337,28.5541670014,26.3663570683,2.18780993303
 01/07  12:00:00,123.537016541,3.33866845425,0.0,58.5541152304,26.8041601173,34.8316326447,30.0840030914,28.9798657611,1.10413733039
 01/07  13:00:00,119.322518095,3.33866845425,0.0,55.624012389,26.8041601173,33.5472370403,30.1597685955,27.9718875049,2.18788109061
 01/07  14:00:00,108.031872351,3.33866845425,0.0,46.9021578535,26.8041601173,30.9784458315,29.6424768281,28.5387976531,1.10367917497
 01/07  15:00:00,94.2121455006,3.33866845425,0.0,61.4920856262,8.04124803518,21.3317032909,32.9486535601,31.8450938547,1.10355970547
 01/07  16:00:00,89.9015753972,3.33866845425,0.0,58.4659111271,8.04124803518,20.0473076865,33.1567506507,32.0532685739,1.10348207681
 01/07  17:00:00,93.5697584073,3.33866845425,0.0,61.8129952362,8.04124803518,20.3684065876,32.9952567697,31.8917274983,1.10352927145
 01/07  18:00:00,114.57833055,3.33866845425,0.0,75.7377165131,2.68041601173,18.0090894769,33.437063579,32.3339083851,1.10315519389
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317381163,0.0,1.10317381163
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315244874,0.0,1.10315244874
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307491939,0.0,1.10307491939
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301028045,0.0,1.10301028045
 01/08  02:00:00,37.7290349341,0.579351012727,0.0,3.5743317452,2.68041601173,16.0824960704,0.138805592984,0.118805592984,0.02
 01/08  03:00:00,42.070609208,0.965585021212,0.0,7.52967201061,2.68041601173,16.0824960704,1.26197043714,0.158963907571,1.10300652957
 01/08  04:00:00,41.3249233496,0.772468016969,0.0,6.9771031564,2.68041601173,16.0824960704,0.208373996418,0.188373996418,0.02
 01/08  05:00:00,44.7522471595,0.965585021212,0.0,10.2113099621,2.68041601173,16.0824960704,1.86274723171,0.759683516553,1.10306371516
 01/08  06:00:00,42.8108952792,0.772468016969,0.0,8.46307508602,2.68041601173,16.0824960704,0.97440956236,0.95440956236,0.02
 01/08  07:00:00,46.1975848457,0.965585021212,0.0,11.6566476483,2.68041601173,16.0824960704,3.12514133897,2.02213270421,1.10300863475
 01/08  08:00:00,44.195129446,0.772468016969,0.0,9.84730925285,2.68041601173,16.0824960704,1.85553075603,1.83553075603,0.02
 01/08  09:00:00,35.0295872481,1.48739467197,0.0,14.7708403999,2.68041601173,16.0824960704,4.41779917605,3.3147313132,1.10306786284
 01/08  10:00:00,25.326908652,0.772468016969,0.0,5.78308845887,2.68041601173,16.0824960704,2.49173108676,2.47173108676,0.02
 01/08  11:00:00,25.9231784776,0.965585021212,0.0,6.18624128023,2.68041601173,16.0824960704,3.68070446642,2.57763954615,1.10306492027
 01/08  12:00:00,24.5636175382,0.772468016969,0.0,5.01979734499,2.68041601173,16.0824960704,0.911888032527,0.891888032527,0.02
 01/08  13:00:00,25.5324007945,0.965585021212,0.0,5.79546359711,2.68041601173,16.0824960704,1.47006196091,0.366887039105,1.10317492181
 01/08  14:00:00,23.7733220811,0.772468016969,0.0,4.22950188796,2.68041601173,16.0824960704,0.0399252011395,0.0199252011395,0.02
 01/08  15:00:00,23.8065858664,0.965585021212,0.0,4.06964866895,2.68041601173,16.0824960704,1.10331747722,0.0,1.10331747722
 01/08  16:00:00,22.1106862868,0.772468016969,0.0,2.56686609368,2.68041601173,16.0824960704,1.10306559712,0.0,1.10306559712
 01/08  17:00:00,23.7153977489,0.965585021212,0.0,3.97846055154,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  18:00:00,38.7783751373,0.772468016969,0.0,4.4305549441,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  19:00:00,41.3455338657,0.965585021212,0.0,6.80459666829,2.68041601173,16.0824960704,1.10305209717,0.0,1.10305209717
 01/08  20:00:00,40.9573300711,0.772468016969,0.0,6.60950987792,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,45.0255741576,0.965585021212,0.0,10.4846369602,2.68041601173,16.0824960704,1.32630555398,0.223299985575,1.10300556841
 01/08  22:00:00,47.7033508672,1.49215453091,0.0,12.6358441601,2.68041601173,16.0824960704,0.614859209338,0.594859209338,0.02
 01/08  23:00:00,54.2761250247,1.91254096061,0.0,18.7882318879,2.68041601173,16.0824960704,3.28324386443,2.18027304023,1.1029708242
 01/08  24:00:00,55.8603530797,2.34173666967,0.0,19.9432642339,2.68041601173,16.0824960704,2.27018990266,2.25018990266,0.02
 01/09  01:00:00,65.6846491402,2.60828716162,0.0,24.1401777789,2.68041601173,21.4433280938,4.83691873626,3.73380636713,1.10311236913
 01/09  02:00:00,63.4312130849,2.2257789695,0.0,22.2692499157,2.68041601173,21.4433280938,3.1178930382,3.0978930382,0.02
 01/09  03:00:00,73.8383072779,2.78222371187,0.0,32.1198993664,2.68041601173,21.4433280938,5.96915608981,4.86608744001,1.1030686498
 01/09  04:00:00,69.4819342249,2.2257789695,0.0,28.3199710557,2.68041601173,21.4433280938,4.16866818081,4.14866818081,0.02
 01/09  05:00:00,78.5099354101,2.78222371187,0.0,36.7915274986,2.68041601173,21.4433280938,6.84285641368,5.73973321726,1.10312319642
 01/09  06:00:00,74.8887986619,2.2257789695,0.0,31.046419481,5.36083202345,21.4433280938,5.62332366226,4.52002178317,1.10330187908
 01/09  07:00:00,266.657249362,3.33866845425,0.0,221.701980697,5.36083202345,21.4433280938,1.22784666202,1.20784666202,0.02
 01/09  08:00:00,233.790648225,3.33866845425,0.0,166.875253974,16.0824960704,32.6817896323,79.3318627879,77.1442658134,2.18759697451
 01/09  09:00:00,235.236705943,3.33866845425,0.0,113.238796797,48.2474882111,70.4033123869,72.6836233207,70.4942403202,2.18938300045
 01/09  10:00:00,196.574280583,3.33866845425,0.0,82.9249428649,48.2474882111,62.0547409583,63.1801147745,60.9901310052,2.18998376933
 01/09  11:00:00,174.505875061,3.33866845425,0.0,62.7831307498,48.2474882111,60.1281475517,53.1706952972,49.8953158524,3.27537944476
 01/09  12:00:00,168.81818686,3.35804101114,0.0,55.1494765851,48.2474882111,62.0547409583,43.1669394322,40.9756766446,2.19126278755
 01/09  13:00:00,168.378668077,3.42676339057,0.0,55.1855839298,48.2474882111,61.5103924513,34.3394671815,29.975734188,4.3637329935
 01/09  14:00:00,156.973431815,3.53677178937,0.0,41.520496257,48.2474882111,63.6602354638,19.3579771853,16.0804877214,3.27748946388
 01/09  15:00:00,144.137922396,3.51501315898,0.0,32.2388333802,48.2474882111,60.1281475517,10.2592898223,8.0693212305,2.18996859181
 01/09  16:00:00,136.02347942,3.39543164004,0.0,24.2439719233,48.2474882111,60.1281475517,10.8554563644,7.58155486944,3.27390149492
 01/09  17:00:00,137.721424574,3.33866845425,0.0,23.1087901525,48.2474882111,63.0180376616,13.2317881792,11.0409654996,2.19082267957
 01/09  18:00:00,155.157684169,3.33866845425,0.0,36.6859634008,37.5258241642,62.7947880557,18.6368505225,16.4479946932,2.18885582932
 01/09  19:00:00,133.748080514,3.33866845425,0.0,52.7746328947,26.8041601173,36.0181789539,24.884284654,22.6962891154,2.18799553856
 01/09  20:00:00,134.997822853,3.33866845425,0.0,56.5931664428,26.8041601173,33.4493877451,23.7682747004,22.6648347498,1.10343995053
 01/09  21:00:00,131.854142946,3.33866845425,0.0,69.5319826061,16.0824960704,28.0885557216,25.7392089066,24.6354210791,1.10378782747
 01/09  22:00:00,134.408476851,3.33866845425,0.0,73.3707121155,16.0824960704,26.8041601173,25.518395703,24.415144955,1.10325074805
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306612238,0.0,1.10306612238
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305736295,0.0,1.10305736295
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030641454,0.0,1.1030641454
 01/10  05:00:00,45.4185502674,0.965585021212,0.0,5.51678104657,2.68041601173,21.4433280938,0.14701187123,0.12701187123,0.02
 01/10  06:00:00,47.3269567553,0.772468016969,0.0,4.93788852698,5.36083202345,21.4433280938,1.11940866994,0.016110644389,1.10329802555
 01/10  07:00:00,186.462781655,3.33866845425,0.0,141.50751299,5.36083202345,21.4433280938,1.1257006218,0.0225256699902,1.10317495181
 01/10  08:00:00,173.417665703,3.33866845425,0.0,106.502271452,16.0824960704,32.6817896323,41.9111739294,40.8073397265,1.1038342029
 01/10  09:00:00,188.825917558,3.33866845425,0.0,66.8280084116,48.2474882111,70.4033123869,40.4263705969,38.236782156,2.18958844095
 01/10  10:00:00,154.131743344,3.33866845425,0.0,40.4824056264,48.2474882111,62.0547409583,33.1144135466,30.9244223246,2.18999122203
 01/10  11:00:00,143.561906967,3.33866845425,0.0,31.8391626561,48.2474882111,60.1281475517,23.2477901832,19.9725470774,3.27524310584
 01/10  12:00:00,142.480895183,3.3485609994,0.0,28.8216649202,48.2474882111,62.0547409583,11.8984593157,8.62208953492,3.27636978073
 01/10  13:00:00,143.167888587,3.51746181828,0.0,29.8841060122,48.2474882111,61.5103924513,4.45001863856,1.17183617346,3.27818246511
 01/10  14:00:00,136.834276799,3.81924494076,0.0,21.0988680895,48.2474882111,63.6602354638,3.27792278266,0.0,3.27792278266
 01/10  15:00:00,127.156221242,3.80451107853,0.0,14.9676343063,48.2474882111,60.1281475517,3.2750457835,0.0,3.2750457835
 01/10  16:00:00,122.477616224,3.57891709787,0.0,10.5146232696,48.2474882111,60.1281475517,2.18907383997,0.0,2.18907383997
 01/10  17:00:00,126.21035599,3.3790437372,0.0,11.557346286,48.2474882111,63.0180376616,3.27597480015,0.0,3.27597480015
 01/10  18:00:00,139.512642424,3.4206333747,0.0,20.9589567356,37.5258241642,62.7947880557,1.10421433763,0.0,1.10421433763
 01/10  19:00:00,112.251560907,3.33866845425,0.0,31.278113288,26.8041601173,36.0181789539,3.85894259892,1.67067445124,2.18826814768
 01/10  20:00:00,114.407840763,3.33866845425,0.0,36.0031843523,26.8041601173,33.4493877451,6.53178051808,5.42810930393,1.10367121415
 01/10  21:00:00,109.133897518,3.33866845425,0.0,46.8117371778,16.0824960704,28.0885557216,10.1883697123,9.08462340661,1.1037463057
 01/10  22:00:00,113.132307407,3.33866845425,0.0,52.0945426714,16.0824960704,26.8041601173,11.0500631557,9.94680585244,1.10325730327
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030670199,0.0,1.1030670199
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305870666,0.0,1.10305870666
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306542874,0.0,1.10306542874
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305472,0.0,1.10305472
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,147.656472883,3.33866845425,0.0,102.701204217,5.36083202345,21.4433280938,1.1031903099,0.0,1.1031903099
 01/11  08:00:00,145.159932867,3.33866845425,0.0,78.2445386157,16.0824960704,32.6817896323,23.5622893641,22.458527537,1.10376182704
 01/11  09:00:00,170.025091686,3.33866845425,0.0,48.0271825395,48.2474882111,70.4033123869,22.9544875398,20.7650054849,2.18948205487
 01/11  10:00:00,154.634100713,3.33866845425,0.0,40.9847629952,48.2474882111,62.0547409583,22.6102762586,19.3356616048,3.27461465383
 01/11  11:00:00,149.511269567,3.33866845425,0.0,37.788525256,48.2474882111,60.1281475517,23.8574603193,21.6675158408,2.18994447848
 01/11  12:00:00,148.618441194,3.33866845425,0.0,34.9691034758,48.2474882111,62.0547409583,26.5019751332,23.226069201,3.27590593215
 01/11  13:00:00,149.747467574,3.33866845425,0.0,36.6424783631,48.2474882111,61.5103924513,27.0869918981,22.7231976785,4.36379421959
 01/11  14:00:00,143.59394504,3.33866845425,0.0,28.3391128168,48.2474882111,63.6602354638,22.6128838728,19.335176113,3.2777077598
 01/11  15:00:00,132.307377576,3.33866845425,0.0,20.5846332652,48.2474882111,60.1281475517,21.5865225117,19.3967674055,2.1897551062
 01/11  16:00:00,134.096927528,3.33866845425,0.0,22.3741832165,48.2474882111,60.1281475517,25.9033873768,23.7142254182,2.18916195859
 01/11  17:00:00,138.887322395,3.33866845425,0.0,24.274687974,48.2474882111,63.0180376616,31.4909996137,28.2156253225,3.27537429121
 01/11  18:00:00,152.71695902,3.39619507067,0.0,34.1877116355,37.5258241642,62.7947880557,31.4355734003,29.2470214169,2.18855198337
 01/11  19:00:00,125.557929151,3.33866845425,0.0,44.5844815312,26.8041601173,36.0181789539,33.5165957501,32.4126509584,1.10394479171
 01/11  20:00:00,125.639034581,3.33866845425,0.0,47.2343781703,26.8041601173,33.4493877451,34.4687351253,33.3650151794,1.10371994589
 01/11  21:00:00,118.697968193,3.33866845425,0.0,56.3758078531,16.0824960704,28.0885557216,37.0212572163,34.8337981213,2.18745909495
 01/11  22:00:00,122.643254102,3.33866845425,0.0,61.6054893664,16.0824960704,26.8041601173,38.4943850833,38.4743850833,0.02
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313448864,0.0,1.10313448864
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305365446,0.0,1.10305365446
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306235718,0.0,1.10306235718
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306801365,0.0,1.10306801365
 01/12  06:00:00,43.0283807727,0.193117004242,0.0,1.2186635571,5.36083202345,21.4433280938,1.3589720918,0.255736287951,1.10323580385
 01/12  07:00:00,171.584761733,3.33866845425,0.0,126.629493067,5.36083202345,21.4433280938,0.0354248691382,0.0154248691382,0.02
 01/12  08:00:00,159.225684978,3.33866845425,0.0,94.77762406,16.0824960704,32.6817896323,47.9266838064,45.7389812439,2.18770256248
 01/12  09:00:00,183.170520256,3.33866845425,0.0,61.1726111093,48.2474882111,70.4033123869,44.1215372354,41.9320047253,2.18953251006
 01/12  10:00:00,167.234991117,3.33866845425,0.0,53.5856533988,48.2474882111,62.0547409583,42.6373919179,40.447600733,2.18979118488
 01/12  11:00:00,159.621693395,3.33866845425,0.0,47.8989490843,48.2474882111,60.1281475517,43.1611828779,39.8862879944,3.27489488357
 01/12  12:00:00,159.788132555,3.33866845425,0.0,46.1387948369,48.2474882111,62.0547409583,42.6415023169,39.3656093772,3.27589293968
 01/12  13:00:00,163.196174958,3.33866845425,0.0,50.0911857476,48.2474882111,61.5103924513,39.3105540809,36.0323273347,3.27822674618
 01/12  14:00:00,152.301956898,3.33866845425,0.0,37.0471246751,48.2474882111,63.6602354638,33.9094198218,30.6319244248,3.27749539706
 01/12  15:00:00,136.618601261,3.33866845425,0.0,24.8958569502,48.2474882111,60.1281475517,31.1943573473,27.9195478267,3.2748095206
 01/12  16:00:00,133.52740579,3.33866845425,0.0,21.8046614793,48.2474882111,60.1281475517,29.3630607893,27.1736425172,2.1894182721
 01/12  17:00:00,139.116498022,3.33866845425,0.0,24.5038636008,48.2474882111,63.0180376616,28.6767140709,26.4863936768,2.19032039415
 01/12  18:00:00,155.241771255,3.38156803526,0.0,36.7271509056,37.5258241642,62.7947880557,30.6358843165,28.4466595022,2.18922481424
 01/12  19:00:00,128.261054907,3.33866845425,0.0,47.2876072878,26.8041601173,36.0181789539,35.2235181317,33.0354704048,2.18804772687
 01/12  20:00:00,128.246125463,3.33866845425,0.0,49.8414690523,26.8041601173,33.4493877451,34.9761316319,33.872549209,1.1035824229
 01/12  21:00:00,122.407607562,3.33866845425,0.0,60.0854472215,16.0824960704,28.0885557216,36.3396134315,35.2358092675,1.10380416398
 01/12  22:00:00,125.2824132,3.33866845425,0.0,64.2446484642,16.0824960704,26.8041601173,37.0432437701,35.9399937608,1.10325000932
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306218645,0.0,1.10306218645
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306853188,0.0,1.10306853188
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305992053,0.0,1.10305992053
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316037609,0.0,1.10316037609
 01/13  07:00:00,170.867598487,3.33866845425,0.0,125.912329822,5.36083202345,21.4433280938,1.1983299213,0.0951421169841,1.10318780432
 01/13  08:00:00,158.64223837,3.33866845425,0.0,94.1941774527,16.0824960704,32.6817896323,36.8770785052,35.7732234214,1.10385508375
 01/13  09:00:00,181.677306131,3.33866845425,0.0,59.6793969844,48.2474882111,70.4033123869,34.1285993583,31.938974112,2.1896252463
 01/13  10:00:00,161.10109677,3.33866845425,0.0,47.4517590525,48.2474882111,62.0547409583,27.9488883399,24.6739156736,3.27497266632
 01/13  11:00:00,148.83352587,3.33866845425,0.0,37.1107815593,48.2474882111,60.1281475517,19.1691078036,16.9789489419,2.19015886165
 01/13  12:00:00,150.286228251,3.33866845425,0.0,36.6368905332,48.2474882111,62.0547409583,17.513203689,14.2374820662,3.27572162287
 01/13  13:00:00,153.263447189,3.33866845425,0.0,40.1584579779,48.2474882111,61.5103924513,16.8748524316,13.5970796136,3.27777281796
 01/13  14:00:00,148.139756245,3.33866845425,0.0,32.8849240222,48.2474882111,63.6602354638,17.3529327687,12.9891174281,4.36381534066
 01/13  15:00:00,143.909327687,3.33866845425,0.0,32.1865833763,48.2474882111,60.1281475517,14.6739916663,12.4843724104,2.18961925595
 01/13  16:00:00,144.327380293,3.33866845425,0.0,32.6046359815,48.2474882111,60.1281475517,17.1778590109,14.9884765329,2.18938247796
 01/13  17:00:00,147.010666835,3.33866845425,0.0,32.3980324138,48.2474882111,63.0180376616,22.8676143056,19.5923081814,3.27530612417
 01/13  18:00:00,157.901740114,3.35945851326,0.0,39.4092292865,37.5258241642,62.7947880557,23.7939345509,21.6054182268,2.18851632407
 01/13  19:00:00,129.485443119,3.33866845425,0.0,48.5119954994,26.8041601173,36.0181789539,24.733971151,23.630040902,1.10393024891
 01/13  20:00:00,128.478111627,3.33866845425,0.0,50.0734552161,26.8041601173,33.4493877451,25.5240013033,24.4202859661,1.10371533717
 01/13  21:00:00,122.681671763,3.33866845425,0.0,60.3595114225,16.0824960704,28.0885557216,27.8212995976,25.6338567964,2.18744280121
 01/13  22:00:00,125.185983742,3.33866845425,0.0,64.1482190062,16.0824960704,26.8041601173,26.2178193511,26.1978193511,0.02
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312883325,0.0,1.10312883325
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306951626,0.0,1.10306951626
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030616797,0.0,1.1030616797
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306839676,0.0,1.10306839676
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323584936,0.0,1.10323584936
 01/14  07:00:00,167.102630794,3.33866845425,0.0,122.147362129,5.36083202345,21.4433280938,0.0641548373867,0.0441548373867,0.02
 01/14  08:00:00,145.985363495,3.33866845425,0.0,98.3598457447,5.36083202345,26.5809105114,34.8486346425,33.7452399896,1.10339465294
 01/14  09:00:00,141.151141287,3.33866845425,0.0,79.7003278888,26.8041601173,31.2995447326,31.3869233393,30.2833666292,1.10355671006
 01/14  10:00:00,136.088988125,3.33866845425,0.0,72.390482419,26.8041601173,33.5472370403,30.3651546195,28.1771550953,2.18799952416
 01/14  11:00:00,131.484624142,3.33866845425,0.0,68.7494151393,26.8041601173,32.583940337,28.877224485,27.7734126818,1.10381180317
 01/14  12:00:00,125.418501519,3.33866845425,0.0,60.4356002091,26.8041601173,34.8316326447,29.580787445,27.3925952082,2.18819223688
 01/14  13:00:00,123.915254204,3.33866845425,0.0,60.2167484982,26.8041601173,33.5472370403,28.1256587313,27.0216731465,1.10398558484
 01/14  14:00:00,114.595126367,3.33866845425,0.0,53.4654118696,26.8041601173,30.9784458315,24.8342197706,23.7303641657,1.10385560494
 01/14  15:00:00,104.021380316,3.33866845425,0.0,71.3013204418,8.04124803518,21.3317032909,23.8113386596,22.7076416265,1.10369703308
 01/14  16:00:00,107.392353299,3.33866845425,0.0,75.9566890285,8.04124803518,20.0473076865,26.8601010287,25.7565446301,1.10355639863
 01/14  17:00:00,110.445922123,3.33866845425,0.0,78.6891589516,8.04124803518,20.3684065876,28.8695925715,27.7660663745,1.10352619694
 01/14  18:00:00,123.639870252,3.33866845425,0.0,84.7992562145,2.68041601173,18.0090894769,29.3475267788,28.2441663741,1.1033604047
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316520767,0.0,1.10316520767
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318503728,0.0,1.10318503728
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331425799,0.0,1.10331425799
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306333226,0.0,1.10306333226
 01/15  01:00:00,39.5618966948,0.772468016969,0.0,5.21407650168,2.68041601173,16.0824960704,0.110185706099,0.0901857060992,0.02
 01/15  02:00:00,41.9800676336,0.965585021212,0.0,7.4391304362,2.68041601173,16.0824960704,1.15478121643,0.0517131292671,1.10306808716
 01/15  03:00:00,41.6793407222,0.772468016969,0.0,7.33152052908,2.68041601173,16.0824960704,0.306878042042,0.286878042042,0.02
 01/15  04:00:00,44.299342283,0.965585021212,0.0,9.75840508564,2.68041601173,16.0824960704,1.36625531135,0.26324475494,1.10301055641
 01/15  05:00:00,43.2877654692,0.772468016969,0.0,8.93994527601,2.68041601173,16.0824960704,0.809530874044,0.789530874044,0.02
 01/15  06:00:00,45.9136581489,0.965585021212,0.0,11.3727209514,2.68041601173,16.0824960704,2.22298706125,1.11973824105,1.1032488202
 01/15  07:00:00,44.9403181479,0.772468016969,0.0,10.5924979547,2.68041601173,16.0824960704,1.73931130451,1.71931130451,0.02
 01/15  08:00:00,49.2856963437,1.62845417879,0.0,16.549223322,2.68041601173,16.0824960704,3.23295081266,2.1298868803,1.10306393236
 01/15  09:00:00,31.6243555248,1.30276334303,0.0,11.5502400056,2.68041601173,16.0824960704,2.30902383634,2.28902383634,0.02
 01/15  10:00:00,37.4027802749,1.87466272304,0.0,16.7567653757,2.68041601173,16.0824960704,3.64406073146,2.54105326243,1.10300746903
 01/15  11:00:00,35.0283655596,1.45427629334,0.0,14.8027370901,2.68041601173,16.0824960704,2.38110313495,2.36110313495,0.02
 01/15  12:00:00,39.301115565,1.91254096061,0.0,18.6172224282,2.68041601173,16.0824960704,3.7314923194,2.62837627782,1.10311604159
 01/15  13:00:00,36.612851616,1.53003276849,0.0,16.3114666713,2.68041601173,16.0824960704,2.55681071173,2.53681071173,0.02
 01/15  14:00:00,40.8617416861,1.91254096061,0.0,20.1778485493,2.68041601173,16.0824960704,4.02271798102,2.9193567712,1.10336120981
 01/15  15:00:00,41.6485035383,2.0170551092,0.0,20.8600962529,2.68041601173,16.0824960704,3.99901366859,2.89582554365,1.10318812494
 01/15  16:00:00,38.318556716,1.91254096061,0.0,17.6346635792,2.68041601173,16.0824960704,3.19313397944,3.17313397944,0.02
 01/15  17:00:00,36.6855672778,1.87790586899,0.0,16.0363092326,2.68041601173,16.0824960704,2.87033109747,2.85033109747,0.02
 01/15  18:00:00,64.6886935571,2.60828716162,0.0,28.5050542193,2.68041601173,16.0824960704,4.38985579787,3.28684573719,1.10301006069
 01/15  19:00:00,66.7887036928,2.39971551975,0.0,30.8136359969,2.68041601173,16.0824960704,3.42142504212,3.40142504212,0.02
 01/15  20:00:00,72.2591124636,2.60828716162,0.0,36.0754731258,2.68041601173,16.0824960704,5.2844624764,4.18140355502,1.10305892139
 01/15  21:00:00,71.3146279796,2.39971551975,0.0,35.3395602837,2.68041601173,16.0824960704,4.03500515561,4.01500515561,0.02
 01/15  22:00:00,76.2097820491,2.60828716162,0.0,40.0261427113,2.68041601173,16.0824960704,5.89787834792,4.79464730839,1.10323103953
 01/15  23:00:00,73.8283527813,2.39971551975,0.0,37.8532850853,2.68041601173,16.0824960704,4.38001223114,4.36001223114,0.02
 01/15  24:00:00,77.8067847044,2.60828716162,0.0,41.6231453666,2.68041601173,16.0824960704,6.1800605413,5.07700127387,1.10305926744
 01/16  01:00:00,76.1577049719,2.39971551975,0.0,40.1826372759,2.68041601173,16.0824960704,4.75731937777,4.73731937777,0.02
 01/16  02:00:00,80.622932043,2.60828716162,0.0,44.4392927052,2.68041601173,16.0824960704,6.6368523579,5.53378020133,1.10307215657
 01/16  03:00:00,78.429049943,2.39971551975,0.0,42.4539822471,2.68041601173,16.0824960704,4.99405339021,4.97405339021,0.02
 01/16  04:00:00,82.8126402269,2.60828716162,0.0,46.6290008891,2.68041601173,16.0824960704,6.88684933934,5.78377618491,1.10307315443
 01/16  05:00:00,80.2740628141,2.39971551975,0.0,44.2989951181,2.68041601173,16.0824960704,5.17253807085,5.15253807085,0.02
 01/16  06:00:00,84.2885946117,2.60828716162,0.0,48.1049552739,2.68041601173,16.0824960704,7.06578735052,5.96253051916,1.10325683136
 01/16  07:00:00,82.0075530958,2.39971551975,0.0,46.0324853998,2.68041601173,16.0824960704,5.39543092637,5.37543092637,0.02
 01/16  08:00:00,85.9010295117,2.60828716162,0.0,52.1847235073,2.68041601173,16.0824960704,7.74267295404,6.63960611491,1.10306683913
 01/16  09:00:00,71.1067977248,2.39971551975,0.0,49.9357300289,2.68041601173,16.0824960704,6.21576045202,6.19576045202,0.02
 01/16  10:00:00,74.6707212419,2.60828716162,0.0,53.2910819041,2.68041601173,16.0824960704,8.33738089044,7.23431328964,1.1030676008
 01/16  11:00:00,67.2054523766,2.39971551975,0.0,46.0343846806,2.68041601173,16.0824960704,5.96307669202,5.94307669202,0.02
 01/16  12:00:00,66.1719567905,2.60828716162,0.0,44.7923174527,2.68041601173,16.0824960704,7.33812435041,6.23498900892,1.1031353415
 01/16  13:00:00,62.5847695924,2.39971551975,0.0,41.4137018965,2.68041601173,16.0824960704,5.12640863151,5.10640863151,0.02
 01/16  14:00:00,62.2387394214,2.60828716162,0.0,40.8591000836,2.68041601173,16.0824960704,6.55757542942,5.45423934076,1.10333608866
 01/16  15:00:00,55.7091933807,2.39971551975,0.0,34.5381256847,2.68041601173,16.0824960704,5.41552510247,4.31234282526,1.10318227721
 01/16  16:00:00,57.997781795,2.60828716162,0.0,36.6181424572,2.68041601173,16.0824960704,4.32146157585,4.30146157585,0.02
 01/16  17:00:00,50.7403745204,2.39971551975,0.0,29.5693068244,2.68041601173,16.0824960704,4.55241143348,3.44934673575,1.10306469773
 01/16  18:00:00,72.2708949282,2.60828716162,0.0,38.5545889237,2.68041601173,16.0824960704,3.5613055561,3.5413055561,0.02
 01/16  19:00:00,73.6818679485,2.39971551975,0.0,37.7068002526,2.68041601173,16.0824960704,3.16246933257,3.14246933257,0.02
 01/16  20:00:00,78.7399575943,2.60828716162,0.0,42.5563182565,2.68041601173,16.0824960704,4.61152909014,3.50851905703,1.10301003311
 01/16  21:00:00,76.5305214014,2.39971551975,0.0,40.5554537055,2.68041601173,16.0824960704,3.47701618046,3.45701618046,0.02
 01/16  22:00:00,82.0791767248,2.60828716162,0.0,45.895537387,2.68041601173,16.0824960704,5.30340357658,4.20016723023,1.10323634635
 01/16  23:00:00,79.1440733406,2.39971551975,0.0,43.1690056446,2.68041601173,16.0824960704,3.98945075851,3.96945075851,0.02
 01/16  24:00:00,84.0060481767,2.60828716162,0.0,47.8224088389,2.68041601173,16.0824960704,5.73102753529,4.62801611052,1.10301142478
 01/17  01:00:00,83.9953769112,2.39971551975,0.0,42.6594771918,2.68041601173,21.4433280938,4.25837248143,4.23837248143,0.02
 01/17  02:00:00,89.238137397,2.60828716162,0.0,47.6936660357,2.68041601173,21.4433280938,6.10258660507,4.99951945278,1.10306715229
 01/17  03:00:00,88.6652516653,2.39971551975,0.0,47.3293519459,2.68041601173,21.4433280938,5.02380591407,5.00380591407,0.02
