Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  04:00:00,97.7876911563,2.60828716162,0.0,56.243219795,2.68041601173,21.4433280938,7.85774597078,6.75467237663,1.10307359414
 01/17  05:00:00,97.6413214376,2.39971551975,0.0,56.3054217182,2.68041601173,21.4433280938,7.83022656347,6.72710221324,1.10312435022
 01/17  06:00:00,107.284743014,2.60828716162,0.0,63.0598556406,5.36083202345,21.4433280938,8.43047903924,8.41047903924,0.02
 01/17  07:00:00,321.784936688,3.33866845425,0.0,276.829668023,5.36083202345,21.4433280938,2.47855171565,1.37531975055,1.1032319651
 01/17  08:00:00,281.087494533,3.33866845425,0.0,216.639433616,16.0824960704,32.6817896323,118.745273802,117.641356663,1.10391713972
 01/17  09:00:00,271.326454404,3.33866845425,0.0,149.328545258,48.2474882111,70.4033123869,114.058647352,111.86915375,2.18949360177
 01/17  10:00:00,230.069209837,3.33866845425,0.0,116.41987212,48.2474882111,62.0547409583,107.628173984,104.353261038,3.27491294665
 01/17  11:00:00,221.343036645,3.33866845425,0.0,109.620292334,48.2474882111,60.1281475517,98.3872582777,96.1972370002,2.19002127751
 01/17  12:00:00,216.499333635,3.33866845425,0.0,102.849995917,48.2474882111,62.0547409583,90.5308678954,87.2547758503,3.27609204515
 01/17  13:00:00,216.848254266,3.33866845425,0.0,103.743265056,48.2474882111,61.5103924513,80.6522484515,76.288055032,4.36419341951
 01/17  14:00:00,201.953422032,3.33866845425,0.0,86.6985898092,48.2474882111,63.6602354638,68.6785283201,65.4004274222,3.2781008979
 01/17  15:00:00,192.990428065,3.33866845425,0.0,81.2676837538,48.2474882111,60.1281475517,60.8394609323,58.6498146227,2.18964630961
 01/17  16:00:00,180.408082557,3.33866845425,0.0,68.6853382458,48.2474882111,60.1281475517,56.7817279039,54.5922671329,2.18946077096
 01/17  17:00:00,175.576891443,3.33866845425,0.0,60.9642570223,48.2474882111,63.0180376616,56.4353697116,53.1594672634,3.27590244824
 01/17  18:00:00,190.905388339,3.33866845425,0.0,74.9010009039,37.5258241642,62.7947880557,61.5670954785,59.3780312861,2.1890641924
 01/17  19:00:00,170.929278198,3.33866845425,0.0,89.9558305784,26.8041601173,36.0181789539,66.4725153851,64.284554402,2.18796098314
 01/17  20:00:00,172.827233161,3.33866845425,0.0,94.4225767505,26.8041601173,33.4493877451,68.5507675174,67.4470876867,1.10367983062
 01/17  21:00:00,168.062311288,3.33866845425,0.0,105.740150948,16.0824960704,28.0885557216,71.3761226107,70.2723292669,1.10379334385
 01/17  22:00:00,168.845692815,3.33866845425,0.0,107.807928079,16.0824960704,26.8041601173,68.8905909032,67.7873338394,1.10325706382
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  24:00:00,42.1529363608,0.386234008485,0.0,2.8305181527,2.68041601173,21.4433280938,1.37010566843,0.266976824511,1.10312884392
 01/18  01:00:00,46.0721598898,0.772468016969,0.0,6.36350767323,2.68041601173,21.4433280938,0.407222236768,0.387222236768,0.02
 01/18  02:00:00,49.5523523004,0.965585021212,0.0,9.65058307958,2.68041601173,21.4433280938,2.5697537554,1.46663139596,1.10312235944
 01/18  03:00:00,47.8643883504,0.772468016969,0.0,8.1557361338,2.68041601173,21.4433280938,1.43590530159,1.41590530159,0.02
 01/18  04:00:00,51.1511507105,0.965585021212,0.0,11.2493814896,2.68041601173,21.4433280938,3.48548647305,2.38235900614,1.10312746691
 01/18  05:00:00,48.7489685071,0.772468016969,0.0,9.04031629048,2.68041601173,21.4433280938,1.92734180188,1.90734180188,0.02
 01/18  06:00:00,54.3547457796,0.965585021212,0.0,11.772560547,5.36083202345,21.4433280938,3.5731096907,2.46985495158,1.10325473911
 01/18  07:00:00,222.806464803,3.33866845425,0.0,177.851196138,5.36083202345,21.4433280938,1.20890778349,0.105712939352,1.10319484414
 01/18  08:00:00,194.677157897,3.33866845425,0.0,130.229096979,16.0824960704,32.6817896323,46.1641155554,45.0602269652,1.1038885902
 01/18  09:00:00,194.374322459,3.33866845425,0.0,72.3764133129,48.2474882111,70.4033123869,40.4405615627,38.2509898079,2.18957175487
 01/18  10:00:00,173.43317598,3.33866845425,0.0,59.7838382624,48.2474882111,62.0547409583,36.491536107,34.3015034419,2.19003266516
 01/18  11:00:00,170.930112845,3.33866845425,0.0,59.2073685337,48.2474882111,60.1281475517,33.6758437707,30.4007205899,3.27512318076
 01/18  12:00:00,169.597566826,3.33866845425,0.0,55.9482291087,48.2474882111,62.0547409583,30.6991874346,27.4222705928,3.27691684174
 01/18  13:00:00,172.878758217,3.33866845425,0.0,59.7737690059,48.2474882111,61.5103924513,29.9019814038,26.6236550388,3.27832636494
 01/18  14:00:00,162.86976652,3.33866845425,0.0,47.6149342964,48.2474882111,63.6602354638,30.3407466556,25.9770796956,4.36366695991
 01/18  15:00:00,153.204994955,3.33866845425,0.0,41.4822506435,48.2474882111,60.1281475517,27.6026279766,25.4130601476,2.18956782903
 01/18  16:00:00,141.693554373,3.33866845425,0.0,29.9708100621,48.2474882111,60.1281475517,26.9958642133,24.8065063063,2.18935790705
 01/18  17:00:00,143.800894082,3.33866845425,0.0,29.1882596609,48.2474882111,63.0180376616,35.8838509418,32.6085271399,3.27532380191
 01/18  18:00:00,162.366271397,3.33866845425,0.0,46.3618839625,37.5258241642,62.7947880557,46.8404136064,44.651867527,2.18854607949
 01/18  19:00:00,144.371606624,3.33866845425,0.0,63.3981590047,26.8041601173,36.0181789539,56.7763315288,55.6723806534,1.10395087539
 01/18  20:00:00,147.443637006,3.33866845425,0.0,69.0389805954,26.8041601173,33.4493877451,64.4752209782,63.3714895947,1.10373138344
 01/18  21:00:00,145.744196996,3.33866845425,0.0,83.4220366555,16.0824960704,28.0885557216,71.6679989288,69.4804950308,2.18750389796
 01/18  22:00:00,150.396831778,3.33866845425,0.0,89.3590670418,16.0824960704,26.8041601173,77.9335880188,77.9135880188,0.02
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315367906,0.0,1.10315367906
 01/18  24:00:00,43.9258489779,0.579351012727,0.0,4.41031376549,2.68041601173,21.4433280938,0.22348376238,0.20348376238,0.02
 01/19  01:00:00,48.4121802938,0.772468016969,0.0,8.70352807718,2.68041601173,21.4433280938,2.87212645943,1.76900193905,1.10312452038
 01/19  02:00:00,60.4418803545,1.94502445041,0.0,19.5606717045,2.68041601173,21.4433280938,3.52114237105,3.50114237105,0.02
 01/19  03:00:00,73.4136939545,2.58910670763,0.0,31.8884030472,2.68041601173,21.4433280938,6.14168708274,5.0385553727,1.10313171003
 01/19  04:00:00,78.7029757828,2.41889597374,0.0,37.3478956094,2.68041601173,21.4433280938,8.69453672666,7.59141222068,1.10312450598
 01/19  05:00:00,86.7575593802,2.58910670763,0.0,45.232268473,2.68041601173,21.4433280938,7.87085882006,7.85085882006,0.02
 01/19  06:00:00,88.6820507106,2.41889597374,0.0,44.6465545255,5.36083202345,21.4433280938,11.0250908265,9.92178336341,1.10330746308
 01/19  07:00:00,259.067665016,3.33866845425,0.0,214.112396351,5.36083202345,21.4433280938,1.72808857923,1.70808857923,0.02
 01/19  08:00:00,226.982641873,3.33866845425,0.0,162.534580956,16.0824960704,32.6817896323,144.093762627,141.906125966,2.18763666093
 01/19  09:00:00,240.178010947,3.33866845425,0.0,118.180101801,48.2474882111,70.4033123869,139.668747049,137.479010669,2.18973638037
 01/19  10:00:00,219.691639772,3.33866845425,0.0,106.042302054,48.2474882111,62.0547409583,136.860025935,134.669994036,2.19003189909
 01/19  11:00:00,210.582696877,3.33866845425,0.0,98.8599525657,48.2474882111,60.1281475517,130.788109121,127.513144429,3.27496469131
 01/19  12:00:00,204.53070173,3.33866845425,0.0,90.8813640119,48.2474882111,62.0547409583,121.697501394,118.421085347,3.27641604668
 01/19  13:00:00,205.33956846,3.33866845425,0.0,92.2345792497,48.2474882111,61.5103924513,115.621002648,112.342637934,3.27836471431
 01/19  14:00:00,192.358359571,3.33866845425,0.0,77.1035273474,48.2474882111,63.6602354638,112.373184125,108.009186959,4.36399716604
 01/19  15:00:00,188.326138727,3.33866845425,0.0,76.6033944159,48.2474882111,60.1281475517,111.672885509,109.483401577,2.18948393225
 01/19  16:00:00,185.749806099,3.33866845425,0.0,74.0270617875,48.2474882111,60.1281475517,113.813898685,111.624545825,2.18935286024
 01/19  17:00:00,189.632759897,3.33866845425,0.0,75.0201254764,48.2474882111,63.0180376616,117.281636978,114.005314823,3.27632215479
 01/19  18:00:00,199.937248306,3.33866845425,0.0,83.9328608707,37.5258241642,62.7947880557,124.298403007,122.109735059,2.18866794766
 01/19  19:00:00,179.202402733,3.33866845425,0.0,98.2289551134,26.8041601173,36.0181789539,134.245348105,133.141346672,1.10400143288
 01/19  20:00:00,181.141341442,3.33866845425,0.0,102.736685031,26.8041601173,33.4493877451,136.216389048,135.112771192,1.10361785529
 01/19  21:00:00,178.561190307,3.33866845425,0.0,116.239029967,16.0824960704,28.0885557216,140.98249344,139.87870622,1.10378721957
 01/19  22:00:00,181.785161261,3.33866845425,0.0,120.747396525,16.0824960704,26.8041601173,145.74726588,144.643748815,1.10351706528
 01/19  23:00:00,47.7815554913,0.54976598803,0.0,5.61518929189,5.36083202345,21.4433280938,3.30613493822,2.20305036323,1.103084575
 01/19  24:00:00,73.5947322951,2.78222371187,0.0,31.8763243836,2.68041601173,21.4433280938,7.57640002169,7.55640002169,0.02
 01/20  01:00:00,74.1753846119,2.2257789695,0.0,33.0134214427,2.68041601173,21.4433280938,8.71699193434,7.61386133241,1.10313060193
 01/20  02:00:00,89.894802834,2.78222371187,0.0,48.1763949224,2.68041601173,21.4433280938,11.8017899798,11.7817899798,0.02
 01/20  03:00:00,81.7373065283,2.2257789695,0.0,40.5753433592,2.68041601173,21.4433280938,11.0393141407,9.93617697931,1.1031371614
 01/20  04:00:00,95.0820382055,2.78222371187,0.0,53.363630294,2.68041601173,21.4433280938,13.5025278323,13.4825278323,0.02
 01/20  05:00:00,85.0194272742,2.2257789695,0.0,43.857464105,2.68041601173,21.4433280938,11.8907382019,10.787607615,1.10313058689
 01/20  06:00:00,101.986376882,2.78222371187,0.0,57.5875529589,5.36083202345,21.4433280938,15.0362417094,13.9329949454,1.10324676403
 01/20  07:00:00,271.408046506,3.33866845425,0.0,226.45277784,5.36083202345,21.4433280938,5.24955189875,5.22955189875,0.02
 01/20  08:00:00,235.19518724,3.33866845425,0.0,170.747126322,16.0824960704,32.6817896323,127.62227655,126.518467273,1.10380927654
 01/20  09:00:00,242.733144224,3.33866845425,0.0,120.735235077,48.2474882111,70.4033123869,117.477142439,114.203515056,3.27362738383
 01/20  10:00:00,220.789281556,3.33866845425,0.0,107.139943838,48.2474882111,62.0547409583,107.129851993,104.939722608,2.19012938493
 01/20  11:00:00,210.2075145,3.33866845425,0.0,98.484770189,48.2474882111,60.1281475517,99.0015416619,95.7266039533,3.27493770854
 01/20  12:00:00,201.329762953,3.33866845425,0.0,87.6804252356,48.2474882111,62.0547409583,90.9379126169,87.6618707302,3.27604188674
 01/20  13:00:00,185.156048887,3.33866845425,0.0,72.051059676,48.2474882111,61.5103924513,82.1221866275,78.8436758666,3.27851076085
 01/20  14:00:00,179.721057929,3.33866845425,0.0,64.4662257057,48.2474882111,63.6602354638,71.2532681334,67.9754072325,3.27786090089
 01/20  15:00:00,159.106124849,3.33866845425,0.0,47.3833805375,48.2474882111,60.1281475517,63.1160084097,59.8407742631,3.27523414657
 01/20  16:00:00,154.361754958,3.33866845425,0.0,42.6390106468,48.2474882111,60.1281475517,56.0207116931,53.8312773636,2.18943432951
 01/20  17:00:00,156.564420716,3.33866845425,0.0,41.951786295,48.2474882111,63.0180376616,54.0520515892,50.7760611895,3.27599039974
 01/20  18:00:00,172.351523989,3.33866845425,0.0,56.3471365545,37.5258241642,62.7947880557,58.5187389513,56.3302760196,2.18846293169
 01/20  19:00:00,153.404873359,3.33866845425,0.0,72.4314257392,26.8041601173,36.0181789539,71.0704712509,69.966568715,1.10390253585
 01/20  20:00:00,153.337976725,3.33866845425,0.0,74.9333203148,26.8041601173,33.4493877451,66.4299350683,65.3262960316,1.10363903667
 01/20  21:00:00,150.391392827,3.33866845425,0.0,88.0692324864,16.0824960704,28.0885557216,67.8069526417,66.7032551527,1.10369748903
 01/20  22:00:00,155.266823504,3.33866845425,0.0,94.229058768,16.0824960704,26.8041601173,77.3542940061,76.2508521572,1.10344184889
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310311259,0.0,1.10310311259
 01/20  24:00:00,43.8675976813,0.579351012727,0.0,4.35206246895,2.68041601173,21.4433280938,0.53304574485,0.51304574485,0.02
 01/21  01:00:00,42.5528123459,0.772468016969,0.0,8.20499215274,2.68041601173,16.0824960704,2.9951036606,1.8920433754,1.1030602852
 01/21  02:00:00,46.7516592017,0.965585021212,0.0,12.2107220043,2.68041601173,16.0824960704,3.20772764336,3.18772764336,0.02
 01/21  03:00:00,59.3105109413,2.58910670763,0.0,23.1460520575,2.68041601173,16.0824960704,5.07948211937,3.97635524705,1.10312687232
 01/21  04:00:00,62.3216325458,2.41889597374,0.0,26.3273843958,2.68041601173,16.0824960704,5.43037746326,5.41037746326,0.02
 01/21  05:00:00,68.4199960575,2.58910670763,0.0,32.2555371737,2.68041601173,16.0824960704,6.79045164523,5.68738969561,1.10306194962
 01/21  06:00:00,69.2104455092,2.41889597374,0.0,33.2161973593,2.68041601173,16.0824960704,7.29692446348,7.27692446348,0.02
 01/21  07:00:00,245.719407316,3.33866845425,0.0,200.764138651,5.36083202345,21.4433280938,2.06068670597,0.957407517842,1.10327918813
 01/21  08:00:00,204.6721469,3.33866845425,0.0,157.04662915,5.36083202345,26.5809105114,111.686348509,110.582974535,1.10337397379
 01/21  09:00:00,183.03498439,3.33866845425,0.0,121.584170992,26.8041601173,31.2995447326,109.177782753,108.074090006,1.10369274754
 01/21  10:00:00,177.8812789,3.33866845425,0.0,114.182773194,26.8041601173,33.5472370403,102.421245127,101.317173096,1.1040720315
 01/21  11:00:00,171.705024839,3.33866845425,0.0,108.969815836,26.8041601173,32.583940337,95.9357166203,93.7478724334,2.18784418686
 01/21  12:00:00,167.932752821,3.33866845425,0.0,102.94985151,26.8041601173,34.8316326447,89.393077335,88.2890182972,1.10405903779
 01/21  13:00:00,164.232283955,3.33866845425,0.0,100.533778249,26.8041601173,33.5472370403,85.0273056599,82.8394180224,2.18788763754
 01/21  14:00:00,156.374198249,3.33866845425,0.0,95.2444837519,26.8041601173,30.9784458315,78.4971162469,77.3931868596,1.10392938732
 01/21  15:00:00,137.028224104,3.33866845425,0.0,104.30816423,8.04124803518,21.3317032909,74.4237445873,73.3201317208,1.10361286645
 01/21  16:00:00,123.818400744,3.33866845425,0.0,92.3827364741,8.04124803518,20.0473076865,69.3907668375,68.2872177394,1.10354909812
 01/21  17:00:00,132.317334602,3.33866845425,0.0,100.56057143,8.04124803518,20.3684065876,66.8896113434,65.7860166888,1.10359465465
 01/21  18:00:00,147.326892672,3.33866845425,0.0,110.953611969,2.68041601173,18.0090894769,69.7866001743,68.6833852251,1.10321494914
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322539311,0.0,1.10322539311
 01/21  20:00:00,41.6636666568,0.869026519091,0.0,7.21928796156,2.68041601173,16.0824960704,1.02245636392,1.00245636392,0.02
 01/21  21:00:00,48.7431049037,1.49912349323,0.0,13.6686292343,2.68041601173,16.0824960704,2.9247865631,1.82154073136,1.10324583174
 01/21  22:00:00,61.3867732756,2.41889597374,0.0,25.3925251257,2.68041601173,16.0824960704,5.82634866595,4.72298283734,1.10336582861
 01/21  23:00:00,66.1066451599,2.58910670763,0.0,29.9421862761,2.68041601173,16.0824960704,4.59628402425,4.57628402425,0.02
 01/21  24:00:00,70.0081151864,2.41889597374,0.0,34.0138670364,2.68041601173,16.0824960704,8.50335058425,7.40021629954,1.10313428471
 01/22  01:00:00,73.5261476368,2.58910670763,0.0,37.3616887529,2.68041601173,16.0824960704,6.4091340096,6.3891340096,0.02
 01/22  02:00:00,75.827046531,2.41889597374,0.0,39.8327983811,2.68041601173,16.0824960704,10.4393354059,9.33625869731,1.1030767086
 01/22  03:00:00,79.8143311374,2.58910670763,0.0,43.6498722536,2.68041601173,16.0824960704,7.75789917709,7.73789917709,0.02
 01/22  04:00:00,80.8736851929,2.41889597374,0.0,44.8794370429,2.68041601173,16.0824960704,11.5138884527,10.4108187389,1.10306971379
 01/22  05:00:00,81.8443307337,2.58910670763,0.0,45.6798718499,2.68041601173,16.0824960704,7.9947415484,7.9747415484,0.02
 01/22  06:00:00,83.9941205275,2.41889597374,0.0,47.9998723775,2.68041601173,16.0824960704,11.6321260839,10.5290817785,1.10304430532
 01/22  07:00:00,85.6653550102,2.58910670763,0.0,49.5008961264,2.68041601173,16.0824960704,8.2978176397,8.2778176397,0.02
 01/22  08:00:00,83.8338700729,2.41889597374,0.0,50.3069552563,2.68041601173,16.0824960704,11.6924143123,10.5893436618,1.10307065046
 01/22  09:00:00,69.0418680352,2.58910670763,0.0,47.6814091514,2.68041601173,16.0824960704,7.92088549363,7.90088549363,0.02
 01/22  10:00:00,59.9060170596,2.41889597374,0.0,38.7157689096,2.68041601173,16.0824960704,10.4750843401,9.37200997976,1.10307436038
 01/22  11:00:00,57.3006600357,2.58910670763,0.0,35.9402011519,2.68041601173,16.0824960704,6.4139460788,6.3939460788,0.02
 01/22  12:00:00,55.5724673745,2.41889597374,0.0,34.3822192245,2.68041601173,16.0824960704,8.2852025331,7.18201857881,1.10318395429
 01/22  13:00:00,49.2351383177,2.24123360713,0.0,28.2225525343,2.68041601173,16.0824960704,4.61071115957,4.59071115957,0.02
 01/22  14:00:00,50.9391579114,2.10581018329,0.0,30.0619955519,2.68041601173,16.0824960704,5.86556587823,4.76220367974,1.1033621985
 01/22  15:00:00,48.0575597219,2.24123360713,0.0,27.0449739386,2.68041601173,16.0824960704,2.8984867006,2.8784867006,0.02
 01/22  16:00:00,47.061496387,1.72314977273,0.0,26.5669944381,2.68041601173,16.0824960704,4.37380355043,3.27062396712,1.1031795833
 01/22  17:00:00,44.331326321,1.71942395637,0.0,23.8405501885,2.68041601173,16.0824960704,2.01350454001,1.99350454001,0.02
 01/22  18:00:00,64.3799629188,2.41889597374,0.0,30.8530481022,2.68041601173,16.0824960704,3.54233798961,2.43926213307,1.10307585654
 01/22  19:00:00,64.3622582731,2.38038284733,0.0,28.4065232495,2.68041601173,16.0824960704,1.66598971237,1.64598971237,0.02
 01/22  20:00:00,68.6000924997,2.52325790389,0.0,32.5014824196,2.68041601173,16.0824960704,3.36892699904,2.26606802448,1.10285897457
 01/22  21:00:00,66.5681952581,2.41517015738,0.0,30.5776729245,2.68041601173,16.0824960704,1.7582983744,1.7382983744,0.02
 01/22  22:00:00,71.2583809051,2.59283252399,0.0,35.0901962049,2.68041601173,16.0824960704,3.65768259265,2.55443440131,1.10324819134
 01/22  23:00:00,68.9424681625,2.41517015738,0.0,32.9519458289,2.68041601173,16.0824960704,2.06916161666,2.04916161666,0.02
 01/22  24:00:00,75.9726590116,2.59283252399,0.0,39.8044743114,2.68041601173,16.0824960704,4.51531827728,3.41224892959,1.1030693477
 01/23  01:00:00,76.5524098473,2.41517015738,0.0,35.2010554902,2.68041601173,21.4433280938,2.75411376257,2.73411376257,0.02
 01/23  02:00:00,81.7645567891,2.59283252399,0.0,40.2355400655,2.68041601173,21.4433280938,5.13935594929,4.03637974262,1.10297620667
 01/23  03:00:00,78.4784515388,2.41517015738,0.0,37.1270971818,2.68041601173,21.4433280938,3.29751486777,3.27751486777,0.02
 01/23  04:00:00,85.6676105119,2.59283252399,0.0,44.1385937883,2.68041601173,21.4433280938,6.05889282146,4.95575818425,1.10313463721
 01/23  05:00:00,81.8513029917,2.41517015738,0.0,40.4999486347,2.68041601173,21.4433280938,4.02708660315,4.00708660315,0.02
 01/23  06:00:00,89.1527479642,2.59283252399,0.0,44.9433152288,5.36083202345,21.4433280938,6.42697796522,5.32377381699,1.10320414823
 01/23  07:00:00,296.5348468,3.33866845425,0.0,251.579578134,5.36083202345,21.4433280938,1.66883828497,0.565606631919,1.10323165305
 01/23  08:00:00,257.202467087,3.33866845425,0.0,192.75440617,16.0824960704,32.6817896323,73.6677852028,72.56389984,1.10388536286
 01/23  09:00:00,254.85248406,3.33866845425,0.0,132.854574914,48.2474882111,70.4033123869,81.5646563423,79.3751983301,2.1894580122
 01/23  10:00:00,214.257365267,3.33866845425,0.0,100.608027549,48.2474882111,62.0547409583,81.2661618205,77.9908932599,3.27526856061
 01/23  11:00:00,204.715561736,3.33866845425,0.0,92.9928174253,48.2474882111,60.1281475517,66.3760171306,64.1859588214,2.19005830913
 01/23  12:00:00,202.901445549,3.33866845425,0.0,89.2521078308,48.2474882111,62.0547409583,54.4796178668,51.2034094277,3.27620843917
 01/23  13:00:00,202.811772095,3.33866845425,0.0,89.7067828842,48.2474882111,61.5103924513,47.5020905366,43.1376156081,4.36447492849
 01/23  14:00:00,187.573358504,3.33866845425,0.0,72.3185262811,48.2474882111,63.6602354638,43.3471182174,40.0692227212,3.27789549624
 01/23  15:00:00,179.74881588,3.33866845425,0.0,68.026071569,48.2474882111,60.1281475517,38.5252771144,36.3353111954,2.18996591903
 01/23  16:00:00,173.551062568,3.33866845425,0.0,61.8283182566,48.2474882111,60.1281475517,36.7773743365,33.5033644829,3.27400985359
 01/23  17:00:00,172.898564388,3.33866845425,0.0,58.2859299665,48.2474882111,63.0180376616,37.8047656573,35.6137512893,2.191014368
 01/23  18:00:00,183.833024224,3.33866845425,0.0,67.8286367892,37.5258241642,62.7947880557,42.7450773412,40.5559728891,2.18910445213
 01/23  19:00:00,162.06082411,3.33866845425,0.0,81.0873764905,26.8041601173,36.0181789539,48.5603489973,46.3721753783,2.18817361903
 01/23  20:00:00,163.468026493,3.33866845425,0.0,85.0633700819,26.8041601173,33.4493877451,49.8821978467,48.7785148494,1.1036829973
 01/23  21:00:00,158.987293313,3.33866845425,0.0,96.6651329726,16.0824960704,28.0885557216,56.3726185986,55.2688309074,1.10378769124
 01/23  22:00:00,163.23617248,3.33866845425,0.0,102.198407744,16.0824960704,26.8041601173,72.2924604527,71.1892158539,1.10324459881
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306176168,0.0,1.10306176168
 01/24  01:00:00,47.7974283941,0.965585021212,0.0,7.89565917322,2.68041601173,21.4433280938,0.908630456174,0.888630456174,0.02
 01/24  02:00:00,48.1755610388,0.772468016969,0.0,8.4669088222,2.68041601173,21.4433280938,2.82948895897,1.72635724877,1.10313171019
 01/24  03:00:00,62.5193076039,2.11508296586,0.0,21.4680404384,2.68041601173,21.4433280938,4.40070971061,4.38070971061,0.02
 01/24  04:00:00,63.7748224954,2.2257789695,0.0,22.6128593263,2.68041601173,21.4433280938,5.18220751602,4.07914196961,1.10306554641
 01/24  05:00:00,76.0227326842,2.78222371187,0.0,34.3043247726,2.68041601173,21.4433280938,6.595798743,6.575798743,0.02
 01/24  06:00:00,73.4210010037,2.2257789695,0.0,29.5786218228,5.36083202345,21.4433280938,6.95063035305,5.84746061718,1.10316973587
 01/24  07:00:00,252.588110817,3.33866845425,0.0,207.632842151,5.36083202345,21.4433280938,2.75629181154,1.65305311583,1.10323869571
 01/24  08:00:00,219.413941024,3.33866845425,0.0,154.965880107,16.0824960704,32.6817896323,102.064480473,100.96058339,1.10389708268
 01/24  09:00:00,228.921165137,3.33866845425,0.0,106.92325599,48.2474882111,70.4033123869,99.44768149,97.2582205913,2.18946089869
 01/24  10:00:00,192.538094458,3.33866845425,0.0,78.8887567403,48.2474882111,62.0547409583,95.9892213229,92.7142516906,3.27496963231
 01/24  11:00:00,193.01540979,3.33866845425,0.0,81.2926654791,48.2474882111,60.1281475517,91.8855627134,89.6954619863,2.19010072704
 01/24  12:00:00,195.122476198,3.33866845425,0.0,81.47313848,48.2474882111,62.0547409583,92.0988021529,88.8225219077,3.27628024527
 01/24  13:00:00,198.62155157,3.33866845425,0.0,85.5165623594,48.2474882111,61.5103924513,89.5634240529,85.1993564692,4.36406758378
 01/24  14:00:00,189.36947553,3.33866845425,0.0,74.1146433064,48.2474882111,63.6602354638,85.8334756743,82.5554819268,3.27799374754
 01/24  15:00:00,180.632637925,3.33866845425,0.0,68.9098936141,48.2474882111,60.1281475517,84.2661069708,82.0760730236,2.19003394728
 01/24  16:00:00,177.62508494,3.33866845425,0.0,65.9023406284,48.2474882111,60.1281475517,87.7956199219,84.5215052027,3.27411471927
 01/24  17:00:00,172.723114432,3.33866845425,0.0,58.1104800106,48.2474882111,63.0180376616,88.2744368098,86.0837927646,2.1906440452
 01/24  18:00:00,185.002762004,3.33866845425,0.0,71.4657079026,37.5258241642,62.7947880557,97.0451835265,94.8560023363,2.18918119018
 01/24  19:00:00,168.064332686,3.33866845425,0.0,87.0908850666,26.8041601173,36.0181789539,104.332052866,102.143805199,2.18824766663
 01/24  20:00:00,170.032124181,3.33866845425,0.0,91.6274677702,26.8041601173,33.4493877451,106.71274312,105.60915493,1.10358819012
 01/24  21:00:00,168.768697568,3.33866845425,0.0,106.446537227,16.0824960704,28.0885557216,118.363891596,117.260066069,1.10382552686
 01/24  22:00:00,173.424934253,3.33866845425,0.0,112.387169517,16.0824960704,26.8041601173,128.010615559,126.907396385,1.10321917387
 01/24  23:00:00,46.6213104428,0.482792510606,0.0,4.52191772087,5.36083202345,21.4433280938,1.78811355666,1.76811355666,0.02
 01/24  24:00:00,60.4028160691,1.86245123137,0.0,19.6041806381,2.68041601173,21.4433280938,5.74599576771,4.64285925838,1.10313650933
 01/25  01:00:00,72.9427879845,2.41889597374,0.0,31.5877078111,2.68041601173,21.4433280938,7.68876750259,7.66876750259,0.02
 01/25  02:00:00,79.1491510519,2.58910670763,0.0,37.6238601447,2.68041601173,21.4433280938,9.10085496076,7.99772108619,1.10313387457
 01/25  03:00:00,83.0882109389,2.41889597374,0.0,41.7331307655,2.68041601173,21.4433280938,10.641535168,10.621535168,0.02
 01/25  04:00:00,85.3258831644,2.58910670763,0.0,43.8005922571,2.68041601173,21.4433280938,10.7850204194,9.68188999797,1.1031304214
 01/25  05:00:00,85.6643155027,2.41889597374,0.0,44.3092353293,2.68041601173,21.4433280938,12.7623780587,11.6594310032,1.1029470555
 01/25  06:00:00,89.5256859381,2.58910670763,0.0,45.3199790191,5.36083202345,21.4433280938,9.99192744229,9.97192744229,0.02
 01/25  07:00:00,266.914695122,3.33866845425,0.0,221.959426456,5.36083202345,21.4433280938,4.93201676401,3.82877663468,1.10324012933
 01/25  08:00:00,232.539927704,3.33866845425,0.0,168.091866787,16.0824960704,32.6817896323,125.229474571,124.125532763,1.1039418082
 01/25  09:00:00,241.695210061,3.33866845425,0.0,119.697300915,48.2474882111,70.4033123869,114.620099037,112.430532876,2.18956616156
 01/25  10:00:00,217.244574699,3.33866845425,0.0,103.595236982,48.2474882111,62.0547409583,101.29613277,98.0212489986,3.27488377164
 01/25  11:00:00,206.633231261,3.33866845425,0.0,94.9104869494,48.2474882111,60.1281475517,90.2539153678,88.063700872,2.19021449574
 01/25  12:00:00,196.947749071,3.33866845425,0.0,83.2984113532,48.2474882111,62.0547409583,85.4985439304,82.2220877061,3.27645622429
 01/25  13:00:00,194.554380333,3.33866845425,0.0,81.4493911225,48.2474882111,61.5103924513,77.8472162799,73.4828915731,4.36432470674
 01/25  14:00:00,179.819685924,3.33866845425,0.0,64.5648537003,48.2474882111,63.6602354638,68.8118661497,65.5336698083,3.27819634145
 01/25  15:00:00,175.023664285,3.33866845425,0.0,63.3009199738,48.2474882111,60.1281475517,63.0036900166,59.7288772423,3.27481277426
 01/25  16:00:00,168.429008497,3.33866845425,0.0,56.706264186,48.2474882111,60.1281475517,56.2360198182,54.0466247663,2.18939505189
 01/25  17:00:00,166.548671885,3.33866845425,0.0,51.9360374637,48.2474882111,63.0180376616,53.4385513545,51.2481670688,2.19038428578
 01/25  18:00:00,175.70386825,3.33866845425,0.0,62.1668141488,37.5258241642,62.7947880557,53.4922216086,51.3028963251,2.18932528348
 01/25  19:00:00,155.765014654,3.33866845425,0.0,74.7915670346,26.8041601173,36.0181789539,54.4540884769,52.265904735,2.18818374196
 01/25  20:00:00,154.978201859,3.33866845425,0.0,76.5735454482,26.8041601173,33.4493877451,50.9640596548,49.8604087859,1.10365086893
 01/25  21:00:00,148.172825787,3.33866845425,0.0,85.8506654465,16.0824960704,28.0885557216,44.0039238055,42.9001847698,1.10373903571
 01/25  22:00:00,148.914806192,3.33866845425,0.0,87.8770414561,16.0824960704,26.8041601173,43.0453101054,41.9420499304,1.10326017502
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307354216,0.0,1.10307354216
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306630899,0.0,1.10306630899
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,44.6613192811,0.772468016969,0.0,4.95266706448,2.68041601173,21.4433280938,1.30386555892,0.200734820137,1.10313073878
 01/26  04:00:00,46.426157981,0.965585021212,0.0,6.52438876011,2.68041601173,21.4433280938,0.0695957021059,0.0495957021059,0.02
 01/26  05:00:00,45.6766101514,0.772468016969,0.0,5.96795793479,2.68041601173,21.4433280938,1.23646990872,0.133341009527,1.10312889919
 01/26  06:00:00,50.5574151012,0.965585021212,0.0,7.97522986862,5.36083202345,21.4433280938,0.115247700145,0.0952477001451,0.02
 01/26  07:00:00,198.562772072,3.33866845425,0.0,153.607503406,5.36083202345,21.4433280938,1.1032347988,0.0,1.1032347988
 01/26  08:00:00,181.893032136,3.33866845425,0.0,117.444971218,16.0824960704,32.6817896323,58.2205298064,57.1166944724,1.10383533398
 01/26  09:00:00,199.000107268,3.33866845425,0.0,77.0021981213,48.2474882111,70.4033123869,52.8873612951,50.6977762303,2.18958506482
 01/26  10:00:00,180.460683285,3.33866845425,0.0,66.8113455675,48.2474882111,62.0547409583,53.3461714439,50.0710169173,3.27515452655
 01/26  11:00:00,174.053348497,3.33866845425,0.0,62.3306041855,48.2474882111,60.1281475517,53.695466402,51.5054386781,2.19002772396
 01/26  12:00:00,173.349551823,3.33866845425,0.0,59.7002141055,48.2474882111,62.0547409583,54.2570626504,50.9803242291,3.27673842127
 01/26  13:00:00,178.8271569,3.33866845425,0.0,65.7221676888,48.2474882111,61.5103924513,54.8885110245,50.5237957872,4.36471523734
 01/26  14:00:00,170.475497803,3.33866845425,0.0,55.2206655794,48.2474882111,63.6602354638,53.4143071974,50.1363044723,3.27800272519
 01/26  15:00:00,163.593966152,3.33866845425,0.0,51.8712218405,48.2474882111,60.1281475517,55.9219044784,52.647089546,3.2748149324
 01/26  16:00:00,151.239174902,3.33866845425,0.0,39.5164305912,48.2474882111,60.1281475517,59.3691404568,57.179535324,2.1896051328
 01/26  17:00:00,151.447978028,3.33866845425,0.0,36.8353436065,48.2474882111,63.0180376616,61.9869706305,58.7111324602,3.27583817028
 01/26  18:00:00,165.22390907,3.33866845425,0.0,51.6868549682,37.5258241642,62.7947880557,62.9780216434,61.8737744838,1.10424715962
 01/26  19:00:00,148.145055603,3.33866845425,0.0,67.1716079839,26.8041601173,36.0181789539,70.2949681429,68.1065562192,2.18841192373
 01/26  20:00:00,149.02905702,3.33866845425,0.0,70.624400609,26.8041601173,33.4493877451,69.1577640797,68.0541518842,1.10361219551
 01/26  21:00:00,146.452203789,3.33866845425,0.0,84.130043449,16.0824960704,28.0885557216,71.1528190387,70.0489857135,1.10383332512
 01/26  22:00:00,149.802557829,3.33866845425,0.0,88.7647930928,16.0824960704,26.8041601173,73.8463786927,72.7430792977,1.10329939509
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311075981,0.0,1.10311075981
 01/26  24:00:00,40.4871904251,0.193117004242,0.0,1.35788922121,2.68041601173,21.4433280938,0.397565439141,0.377565439141,0.02
 01/27  01:00:00,47.8424220245,0.965585021212,0.0,7.9406528036,2.68041601173,21.4433280938,2.02248542983,0.919409209333,1.1030762205
 01/27  02:00:00,48.0368673657,0.772468016969,0.0,8.32821514906,2.68041601173,21.4433280938,2.14830320663,2.12830320663,0.02
 01/27  03:00:00,51.1234216527,0.965585021212,0.0,11.2216524318,2.68041601173,21.4433280938,4.07682922451,2.97369104412,1.10313818039
 01/27  04:00:00,52.6164795644,1.05076649737,0.0,12.6295288673,2.68041601173,21.4433280938,3.64095037372,3.62095037372,0.02
 01/27  05:00:00,66.6234754011,2.41889597374,0.0,25.2683952277,2.68041601173,21.4433280938,6.55628656882,5.45315060095,1.10313596787
 01/27  06:00:00,76.5690581234,2.58910670763,0.0,32.3633512044,5.36083202345,21.4433280938,6.09728476749,6.07728476749,0.02
 01/27  07:00:00,238.709337515,3.33866845425,0.0,193.75406885,5.36083202345,21.4433280938,2.20341172939,1.10013082423,1.10328090516
 01/27  08:00:00,209.981505674,3.33866845425,0.0,145.533444757,16.0824960704,32.6817896323,124.111501311,123.007562272,1.1039390393
 01/27  09:00:00,221.665860428,3.33866845425,0.0,99.6679512821,48.2474882111,70.4033123869,112.94961283,109.675389743,3.27422308776
 01/27  10:00:00,183.208187535,3.33866845425,0.0,69.5588498169,48.2474882111,62.0547409583,97.758723417,95.5687036754,2.19001974159
 01/27  11:00:00,175.065289714,3.33866845425,0.0,63.3425454029,48.2474882111,60.1281475517,86.154159997,82.8789515104,3.27520848659
 01/27  12:00:00,177.003163744,3.33866845425,0.0,63.3538260264,48.2474882111,62.0547409583,72.6044159059,69.3284124883,3.27600341756
 01/27  13:00:00,181.138098308,3.33866845425,0.0,68.0331090975,48.2474882111,61.5103924513,59.8210421877,56.5424846141,3.27855757355
 01/27  14:00:00,167.648562236,3.33866845425,0.0,52.3937300126,48.2474882111,63.6602354638,46.2775415232,42.999569787,3.27797173615
 01/27  15:00:00,157.528332152,3.33866845425,0.0,45.805587841,48.2474882111,60.1281475517,39.3315612944,36.0563490491,3.27521224529
 01/27  16:00:00,148.149971048,3.33866845425,0.0,36.4272267365,48.2474882111,60.1281475517,34.6252142019,32.4359577507,2.18925645112
 01/27  17:00:00,145.909009326,3.33866845425,0.0,31.2963749049,48.2474882111,63.0180376616,35.6493535145,32.37309643,3.2762570845
 01/27  18:00:00,159.596343665,3.33866845425,0.0,46.0592895631,37.5258241642,62.7947880557,45.1819769174,42.9933309502,2.18864596727
 01/27  19:00:00,142.669619466,3.33866845425,0.0,61.6961718465,26.8041601173,36.0181789539,51.3751777895,50.2711795441,1.10399824539
 01/27  20:00:00,143.090367982,3.33866845425,0.0,64.685711571,26.8041601173,33.4493877451,52.0207445606,50.917125933,1.10361862761
 01/27  21:00:00,139.132134434,3.33866845425,0.0,76.8099740934,16.0824960704,28.0885557216,55.9682154919,54.8644196687,1.10379582322
 01/27  22:00:00,143.449312664,3.33866845425,0.0,82.4115479275,16.0824960704,26.8041601173,64.295572122,63.1920435924,1.10352852958
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310823405,0.0,1.10310823405
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/28  01:00:00,38.5853650454,0.579351012727,0.0,4.43066185647,2.68041601173,16.0824960704,1.82163210021,0.718499936744,1.10313216347
 01/28  02:00:00,43.8493292005,0.965585021212,0.0,9.30839200312,2.68041601173,16.0824960704,2.16745264656,2.14745264656,0.02
 01/28  03:00:00,42.6781037203,0.772468016969,0.0,8.33028352717,2.68041601173,16.0824960704,3.1420449481,2.03891401629,1.10313093181
 01/28  04:00:00,46.3159167436,0.965585021212,0.0,11.7749795462,2.68041601173,16.0824960704,3.46878490016,3.44878490016,0.02
 01/28  05:00:00,44.2846771635,0.772468016969,0.0,9.93685697029,2.68041601173,16.0824960704,4.03773334395,2.93460499454,1.10312834941
 01/28  06:00:00,52.4688342761,1.48739467197,0.0,17.4060874279,2.68041601173,16.0824960704,5.98711877409,4.88385214392,1.10326663016
 01/28  07:00:00,219.880534497,3.33866845425,0.0,174.925265831,5.36083202345,21.4433280938,0.439397941547,0.419397941547,0.02
 01/28  08:00:00,180.495366689,3.33866845425,0.0,135.337182272,5.36083202345,26.5809105114,77.8445130679,76.741139702,1.10337336596
 01/28  09:00:00,168.627925314,3.33866845425,0.0,107.177111915,26.8041601173,31.2995447326,70.4471552902,69.3434690173,1.1036862729
 01/28  10:00:00,144.890180639,3.33866845425,0.0,81.1916749333,26.8041601173,33.5472370403,65.4910385913,63.3030195789,2.1880190124
 01/28  11:00:00,145.38329429,3.33866845425,0.0,82.6480852871,26.8041601173,32.583940337,53.0097949756,51.905957552,1.10383742367
 01/28  12:00:00,146.085252705,3.33866845425,0.0,81.1023513942,26.8041601173,34.8316326447,44.3364068062,42.1483418771,2.1880649291
 01/28  13:00:00,141.92467738,3.33866845425,0.0,78.2261716736,26.8041601173,33.5472370403,40.4640878325,39.3602170301,1.10387080242
 01/28  14:00:00,134.95027034,3.33866845425,0.0,73.8205558424,26.8041601173,30.9784458315,36.9838479662,35.8799132328,1.1039347334
 01/28  15:00:00,113.438788143,3.33866845425,0.0,80.7187282683,8.04124803518,21.3317032909,32.8893881758,31.7856017839,1.10378639187
 01/28  16:00:00,115.12988021,3.33866845425,0.0,83.6942159398,8.04124803518,20.0473076865,34.7401500706,32.5530262554,2.18712381526
 01/28  17:00:00,108.262565272,3.33866845425,0.0,76.5058021011,8.04124803518,20.3684065876,35.3617089763,34.258141228,1.10356774825
 01/28  18:00:00,121.312918306,3.33866845425,0.0,87.4069709359,2.68041601173,18.0090894769,34.344029201,34.324029201,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322004439,0.0,1.10322004439
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317375157,0.0,1.10317375157
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328627941,0.0,1.10328627941
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,37.7146575531,0.579351012727,0.0,3.55995436413,2.68041601173,16.0824960704,1.19250869744,0.089437151607,1.10307154583
 01/29  01:00:00,41.2324910467,0.965585021212,0.0,6.69155384928,2.68041601173,16.0824960704,0.0369962806413,0.0169962806413,0.02
 01/29  02:00:00,40.2181014726,0.772468016969,0.0,5.87028127944,2.68041601173,16.0824960704,1.13134997043,0.0283365112886,1.10301345915
 01/29  03:00:00,42.787186104,0.965585021212,0.0,8.24624890659,2.68041601173,16.0824960704,0.168084107549,0.148084107549,0.02
 01/29  04:00:00,41.205897026,0.772468016969,0.0,6.8580768328,2.68041601173,16.0824960704,1.21152479411,0.108457224407,1.1030675697
 01/29  05:00:00,44.054503109,0.965585021212,0.0,9.51356591162,2.68041601173,16.0824960704,0.349416776911,0.329416776911,0.02
 01/29  06:00:00,42.0811165866,0.772468016969,0.0,7.7332963934,2.68041601173,16.0824960704,1.31509069819,0.211850874323,1.10323982387
 01/29  07:00:00,45.1189904815,0.965585021212,0.0,10.5780532841,2.68041601173,16.0824960704,0.558779340519,0.538779340519,0.02
 01/29  08:00:00,37.8523742144,0.772468016969,0.0,8.43922068789,2.68041601173,16.0824960704,1.49624159259,0.393231556744,1.10301003585
 01/29  09:00:00,29.410181215,0.965585021212,0.0,9.67324401755,2.68041601173,16.0824960704,0.967931059482,0.947931059482,0.02
 01/29  10:00:00,27.0425743772,0.772468016969,0.0,7.49875418407,2.68041601173,16.0824960704,1.64598197434,0.542911173664,1.10307080068
 01/29  11:00:00,25.1043992325,0.965585021212,0.0,5.36746203507,2.68041601173,16.0824960704,0.59621363183,0.57621363183,0.02
 01/29  12:00:00,25.1735364288,0.772468016969,0.0,5.62971623561,2.68041601173,16.0824960704,1.30007083947,0.196885777412,1.10318506206
 01/29  13:00:00,27.1838731969,0.965585021212,0.0,7.44693599951,2.68041601173,16.0824960704,0.315106780158,0.295106780158,0.02
 01/29  14:00:00,26.0438015983,0.772468016969,0.0,6.49998140511,2.68041601173,16.0824960704,1.19915571659,0.0959317098598,1.10322400673
 01/29  15:00:00,28.4048720275,0.965585021212,0.0,8.6679348301,2.68041601173,16.0824960704,1.27202930093,0.168911769618,1.10311753131
 01/29  16:00:00,26.0503518216,0.772468016969,0.0,6.50653162847,2.68041601173,16.0824960704,0.100014710861,0.0800147108611,0.02
 01/29  17:00:00,29.2350564772,0.965585021212,0.0,9.49811927982,2.68041601173,16.0824960704,1.2717635147,0.16875353525,1.10300997945
 01/29  18:00:00,37.456282232,0.772468016969,0.0,8.04312870549,2.68041601173,16.0824960704,0.117273480881,0.0972734808806,0.02
 01/29  19:00:00,45.6303714852,0.965585021212,0.0,11.0894342878,2.68041601173,16.0824960704,1.37629600104,0.273225440663,1.10307056038
 01/29  20:00:00,45.8666554887,1.15125039273,0.0,11.1400529198,2.68041601173,16.0824960704,0.189780669541,0.169780669541,0.02
 01/29  21:00:00,52.0376926531,1.72314977273,0.0,16.7391907042,2.68041601173,16.0824960704,1.60171426869,0.498635888869,1.10307837982
 01/29  22:00:00,50.0300768217,1.53003276849,0.0,14.924691877,2.68041601173,16.0824960704,0.393071929979,0.373071929979,0.02
 01/29  23:00:00,55.4328331843,1.91254096061,0.0,19.9449400474,2.68041601173,16.0824960704,2.12186265057,1.0187945777,1.10306807287
 01/29  24:00:00,51.6659713265,1.53003276849,0.0,16.5605863818,2.68041601173,16.0824960704,0.806491468406,0.786491468406,0.02
 01/30  01:00:00,61.0178728919,1.91254096061,0.0,20.1691477316,2.68041601173,21.4433280938,2.52039769042,1.41726130856,1.10313638186
 01/30  02:00:00,56.9402503427,1.53003276849,0.0,16.4740333745,2.68041601173,21.4433280938,1.06189501626,1.04189501626,0.02
 01/30  03:00:00,62.2325468219,1.91254096061,0.0,21.3838216616,2.68041601173,21.4433280938,2.79367759571,1.69054281468,1.10313478103
 01/30  04:00:00,58.0914705988,1.53003276849,0.0,17.6252536307,2.68041601173,21.4433280938,1.26443860602,1.24443860602,0.02
 01/30  05:00:00,63.5433423552,1.91254096061,0.0,22.6946171949,2.68041601173,21.4433280938,3.01472183884,1.91159803248,1.10312380636
 01/30  06:00:00,61.5918547674,1.53003276849,0.0,18.4452217876,5.36083202345,21.4433280938,1.33665515351,1.31665515351,0.02
 01/30  07:00:00,255.157373642,3.33866845425,0.0,210.202104976,5.36083202345,21.4433280938,1.40257485241,0.299262332141,1.10331252027
 01/30  08:00:00,218.923921633,3.33866845425,0.0,156.943194049,16.0824960704,32.6817896323,40.9938359916,39.8900701561,1.10376583551
 01/30  09:00:00,225.196858096,3.33866845425,0.0,103.198948949,48.2474882111,70.4033123869,41.3650826192,38.0911314047,3.27395121441
 01/30  10:00:00,187.220801698,3.33866845425,0.0,73.5714639804,48.2474882111,62.0547409583,38.4182600068,36.2281122621,2.19014774476
 01/30  11:00:00,185.127777553,3.33866845425,0.0,73.4050332417,48.2474882111,60.1281475517,38.3714989297,35.0964644671,3.2750344626
 01/30  12:00:00,184.580864409,3.33866845425,0.0,70.9315266916,48.2474882111,62.0547409583,37.3868596905,34.1106212039,3.27623848656
 01/30  13:00:00,188.00431573,3.33866845425,0.0,74.8993265192,48.2474882111,61.5103924513,36.5166329415,33.2383255393,3.27830740224
 01/30  14:00:00,176.5926969,3.33866845425,0.0,61.3378646768,48.2474882111,63.6602354638,34.0402601437,29.6761870472,4.3640730965
 01/30  15:00:00,167.725508693,3.33866845425,0.0,56.0027643822,48.2474882111,60.1281475517,29.2572559346,27.0677033533,2.18955258133
 01/30  16:00:00,161.797278411,3.33866845425,0.0,50.0745340998,48.2474882111,60.1281475517,31.6132071721,29.4237437404,2.18946343171
 01/30  17:00:00,158.311226686,3.33866845425,0.0,43.6985922645,48.2474882111,63.0180376616,36.989974487,33.7140211483,3.27595333869
 01/30  18:00:00,169.51754613,3.33866845425,0.0,55.9804920284,37.5258241642,62.7947880557,40.9132087052,38.7245037768,2.18870492842
 01/30  19:00:00,150.472908225,3.33866845425,0.0,69.4994606052,26.8041601173,36.0181789539,42.8835332737,41.7796138573,1.10391941635
 01/30  20:00:00,151.409482556,3.33866845425,0.0,73.0048261454,26.8041601173,33.4493877451,43.3665858722,42.2628687019,1.10371717029
 01/30  21:00:00,146.988757225,3.33866845425,0.0,84.6665968843,16.0824960704,28.0885557216,45.3441869961,43.1567001958,2.18748680032
 01/30  22:00:00,148.390324547,3.33866845425,0.0,87.3525598113,16.0824960704,26.8041601173,43.599205883,43.579205883,0.02
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314365237,0.0,1.10314365237
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306789281,0.0,1.10306789281
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  03:00:00,46.7676985029,0.965585021212,0.0,6.86592928203,2.68041601173,21.4433280938,1.33680232975,0.233666563149,1.1031357666
 01/31  04:00:00,46.2489938143,0.772468016969,0.0,6.5403415977,2.68041601173,21.4433280938,1.27258925619,0.169453567956,1.10313568823
 01/31  05:00:00,49.5076292805,0.965585021212,0.0,9.60586005969,2.68041601173,21.4433280938,0.764887590238,0.744887590238,0.02
 01/31  06:00:00,50.5445883566,0.772468016969,0.0,8.15552012827,5.36083202345,21.4433280938,1.92432469715,0.821093790337,1.10323090682
 01/31  07:00:00,211.977866427,3.33866845425,0.0,167.022597761,5.36083202345,21.4433280938,0.261478343455,0.241478343455,0.02
 01/31  08:00:00,187.623053655,3.33866845425,0.0,125.642326071,16.0824960704,32.6817896323,75.1258246031,72.9381025386,2.18772206456
 01/31  09:00:00,199.935835322,3.33866845425,0.0,77.9379261754,48.2474882111,70.4033123869,74.4368345996,72.2472571837,2.18957741597
 01/31  10:00:00,165.150938439,3.33866845425,0.0,51.5016007217,48.2474882111,62.0547409583,72.0939876342,69.9040905487,2.18989708553
 01/31  11:00:00,154.378740376,3.33866845425,0.0,42.6559960647,48.2474882111,60.1281475517,67.2918004593,64.0164083874,3.27539207193
 01/31  12:00:00,164.357480984,3.33866845425,0.0,50.7081432667,48.2474882111,62.0547409583,58.6296198585,55.3526653706,3.27695448796
 01/31  13:00:00,172.696795311,3.33866845425,0.0,59.5918060999,48.2474882111,61.5103924513,50.8564088824,47.5779003157,3.27850856668
 01/31  14:00:00,161.933313268,3.33866845425,0.0,46.6784810449,48.2474882111,63.6602354638,49.2781256408,44.9140436744,4.36408196644
 01/31  15:00:00,143.595069006,3.33866845425,0.0,31.8723246948,48.2474882111,60.1281475517,43.6197585578,41.4298813212,2.18987723658
 01/31  16:00:00,144.117684277,3.33866845425,0.0,32.3949399661,48.2474882111,60.1281475517,41.0379098141,38.8483962341,2.18951357999
 01/31  17:00:00,143.462973074,3.33866845425,0.0,28.8503386528,48.2474882111,63.0180376616,41.5284101173,38.2525323475,3.27587776977
 01/31  18:00:00,156.03934784,3.33866845425,0.0,42.5022937386,37.5258241642,62.7947880557,46.2847466931,44.0956553295,2.18909136365
 01/31  19:00:00,139.077212651,3.33866845425,0.0,58.1037650316,26.8041601173,36.0181789539,54.4831056594,52.295088615,2.18801704438
 01/31  20:00:00,140.843148823,3.33866845425,0.0,62.4384924118,26.8041601173,33.4493877451,59.0789696594,57.9753836575,1.10358600186
 01/31  21:00:00,138.662007692,3.33866845425,0.0,76.3398473518,16.0824960704,28.0885557216,65.281256163,64.1775653009,1.10369086211
 01/31  22:00:00,141.575389674,3.33866845425,0.0,80.5376249383,16.0824960704,26.8041601173,64.6795961122,63.576355367,1.10324074519
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307404065,0.0,1.10307404065
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306695943,0.0,1.10306695943
 02/01  03:00:00,42.9236819894,0.579351012727,0.0,3.40814677703,2.68041601173,21.4433280938,0.368822237378,0.348822237378,0.02
 02/01  04:00:00,43.05241273,0.579351012727,0.0,3.53687751762,2.68041601173,21.4433280938,1.34985845347,0.24672508139,1.10313337208
 02/01  05:00:00,44.8115924591,0.772468016969,0.0,5.10294024253,2.68041601173,21.4433280938,0.364531377882,0.344531377882,0.02
 02/01  06:00:00,49.0450403287,0.965585021212,0.0,6.46285509609,5.36083202345,21.4433280938,1.22351235573,0.120268778276,1.10324357745
 02/01  07:00:00,184.707713711,3.33866845425,0.0,139.752445046,5.36083202345,21.4433280938,1.10320275547,0.0,1.10320275547
 02/01  08:00:00,165.58604226,3.33866845425,0.0,103.605314676,16.0824960704,32.6817896323,41.1203707988,40.0165445151,1.10382628369
 02/01  09:00:00,176.343357728,3.33866845425,0.0,54.345448582,48.2474882111,70.4033123869,34.7715388013,32.5816326585,2.18990614284
 02/01  10:00:00,144.834313371,3.33866845425,0.0,31.1849756531,48.2474882111,62.0547409583,21.3180734401,18.0426608948,3.27541254532
 02/01  11:00:00,136.242698594,3.34453274767,0.0,24.5140899893,48.2474882111,60.1281475517,5.60946199034,3.41922229817,2.19023969216
 02/01  12:00:00,134.896706153,3.38978029385,0.0,21.1962565958,48.2474882111,62.0547409583,3.27626747083,0.0,3.27626747083
 02/01  13:00:00,135.843321511,3.33866845425,0.0,22.7383323,48.2474882111,61.5103924513,4.36453349658,0.0,4.36453349658
 02/01  14:00:00,129.840566372,3.33866845425,0.0,14.5857341487,48.2474882111,63.6602354638,3.2781407724,0.0,3.2781407724
