Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  15:00:00,122.182835995,3.35565056452,0.39737637572,10.0457331975,48.2474882111,60.1281475517,3.27478737722,0.0,3.27478737722
 02/01  16:00:00,118.658516795,3.43908607591,1.61326264298,5.22209221873,48.2474882111,60.1281475517,2.18940089591,0.0,2.18940089591
 02/01  17:00:00,120.126732458,3.38182366318,0.131868517999,5.3390743099,48.2474882111,63.0180376616,2.19042172892,0.0,2.19042172892
 02/01  18:00:00,122.537725475,3.4402171909,0.0,11.3664559705,37.5258241642,62.7947880557,2.18962068085,0.0,2.18962068085
 02/01  19:00:00,103.520874717,3.33866845425,0.0,22.5474270977,26.8041601173,36.0181789539,2.18823520369,0.0,2.18823520369
 02/01  20:00:00,106.414840763,3.33866845425,0.0,28.0101843525,26.8041601173,33.4493877451,1.10368222028,0.0,1.10368222028
 02/01  21:00:00,101.426333016,3.33866845425,0.0,39.1041726757,16.0824960704,28.0885557216,2.58650869056,1.48273172445,1.10377696611
 02/01  22:00:00,106.611717464,3.33866845425,0.0,45.5739527276,16.0824960704,26.8041601173,7.67781622862,6.57455173568,1.10326449294
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306889236,0.0,1.10306889236
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030777811,0.0,1.1030777811
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307266329,0.0,1.10307266329
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030646986,0.0,1.1030646986
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  07:00:00,139.860895748,3.33866845425,0.0,94.9056270827,5.36083202345,21.4433280938,1.10324927923,0.0,1.10324927923
 02/02  08:00:00,134.669175985,3.33866845425,0.0,72.6884484004,16.0824960704,32.6817896323,15.154857517,14.0509575622,1.10389995476
 02/02  09:00:00,159.543293736,3.33866845425,0.0,37.5453845899,48.2474882111,70.4033123869,13.4544854898,10.1801648152,3.2743206746
 02/02  10:00:00,146.339391782,3.33866845425,0.0,32.690054064,48.2474882111,62.0547409583,7.99067243788,5.80068535522,2.18998708267
 02/02  11:00:00,142.162349074,3.33866845425,0.0,30.4396047629,48.2474882111,60.1281475517,5.05816872217,1.7829727675,3.27519595467
 02/02  12:00:00,138.441060619,3.33866845425,0.0,24.7917229016,48.2474882111,62.0547409583,3.66275379093,0.386289465874,3.27646432506
 02/02  13:00:00,135.895996178,3.33866845425,0.0,22.7910069668,48.2474882111,61.5103924513,3.27864780372,0.0,3.27864780372
 02/02  14:00:00,131.321438027,3.33866845425,0.0,16.0666058041,48.2474882111,63.6602354638,3.27810073568,0.0,3.27810073568
 02/02  15:00:00,127.429589562,3.33866845425,0.0,15.7068452506,48.2474882111,60.1281475517,3.27536417958,0.0,3.27536417958
 02/02  16:00:00,127.32462309,3.33866845425,0.0,15.6018787792,48.2474882111,60.1281475517,2.18937139795,0.0,2.18937139795
 02/02  17:00:00,133.741760823,3.33866845425,0.0,19.1291264018,48.2474882111,63.0180376616,3.27648633481,0.0,3.27648633481
 02/02  18:00:00,136.0687303,3.40955121488,0.0,24.9281267713,37.5258241642,62.7947880557,2.18863696689,0.0,2.18863696689
 02/02  19:00:00,114.91114402,3.33866845425,0.0,33.9376964005,26.8041601173,36.0181789539,1.99876531448,0.894687694286,1.10407762019
 02/02  20:00:00,115.691813518,3.33866845425,0.0,37.2871571077,26.8041601173,33.4493877451,6.36421679181,5.26052652898,1.10369026283
 02/02  21:00:00,108.693724262,3.33866845425,0.0,46.3715639218,16.0824960704,28.0885557216,13.81758246,11.6301476392,2.18743482083
 02/02  22:00:00,111.91815573,3.33866845425,0.0,50.8803909937,16.0824960704,26.8041601173,14.5432883271,14.5232883271,0.02
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312453203,0.0,1.10312453203
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307789154,0.0,1.10307789154
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307273807,0.0,1.10307273807
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103064817,0.0,1.103064817
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103268148,0.0,1.103268148
 02/03  07:00:00,149.246343873,3.33866845425,0.0,104.291075208,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  08:00:00,141.888978996,3.33866845425,0.0,79.9082514113,16.0824960704,32.6817896323,26.2704243487,24.0827398567,2.18768449203
 02/03  09:00:00,171.87951161,3.33866845425,0.0,49.8816024639,48.2474882111,70.4033123869,22.5309146741,20.341363771,2.18955090306
 02/03  10:00:00,158.275361587,3.33866845425,0.0,44.6260238697,48.2474882111,62.0547409583,23.931106729,21.7412291182,2.18987761081
 02/03  11:00:00,154.18772079,3.33866845425,0.0,42.4649764792,48.2474882111,60.1281475517,29.4308580102,26.1554924895,3.27536552067
 02/03  12:00:00,153.568330988,3.33866845425,0.0,39.9189932701,48.2474882111,62.0547409583,31.0851550868,27.8081914661,3.27696362075
 02/03  13:00:00,156.629410989,3.33866845425,0.0,43.5244217782,48.2474882111,61.5103924513,30.7650604521,27.4865200327,3.2785404194
 02/03  14:00:00,147.973238263,3.33866845425,0.0,32.7184060395,48.2474882111,63.6602354638,31.500302299,27.1361504026,4.36415189635
 02/03  15:00:00,134.937573407,3.33866845425,0.0,23.2148290963,48.2474882111,60.1281475517,28.8208480072,26.6309939691,2.18985403809
 02/03  16:00:00,128.921248064,3.33866845425,0.0,17.1985037529,48.2474882111,60.1281475517,28.1109596197,25.9215599807,2.18939963896
 02/03  17:00:00,131.013791012,3.3481089688,0.0,16.3917160762,48.2474882111,63.0180376616,31.0765813914,27.8006125155,3.27596887588
 02/03  18:00:00,141.540158765,3.42306409705,0.0,30.3860423538,37.5258241642,62.7947880557,33.4861716744,31.2970517597,2.18911991467
 02/03  19:00:00,128.014463254,3.33866845425,0.0,47.0410156343,26.8041601173,36.0181789539,45.1525558097,42.964470377,2.18808543277
 02/03  20:00:00,130.744372739,3.33866845425,0.0,52.3397163282,26.8041601173,33.4493877451,52.0770885667,50.9734714541,1.10361711256
 02/03  21:00:00,124.842198842,3.33866845425,0.0,62.5200385016,16.0824960704,28.0885557216,55.7240116037,54.6202862279,1.10372537584
 02/03  22:00:00,129.6455543,3.33866845425,0.0,68.6077895638,16.0824960704,26.8041601173,59.5233192438,58.4200579814,1.1032612624
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306603886,0.0,1.10306603886
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  02:00:00,37.8657372162,0.579351012727,0.0,3.71103402728,2.68041601173,16.0824960704,1.45547425514,0.352344623453,1.10312963169
 02/04  03:00:00,42.2128832638,0.965585021212,0.0,7.67194606638,2.68041601173,16.0824960704,0.789620136413,0.769620136413,0.02
 02/04  04:00:00,41.8114815135,0.772468016969,0.0,7.46366132038,2.68041601173,16.0824960704,2.17239789918,1.06926695242,1.10313094676
 02/04  05:00:00,46.0458058225,0.965585021212,0.0,11.5048686251,2.68041601173,16.0824960704,2.71465579277,2.69465579277,0.02
 02/04  06:00:00,45.504824276,0.946404567222,0.0,10.9830675326,2.68041601173,16.0824960704,3.61090213494,2.50775018955,1.10315194539
 02/04  07:00:00,207.567590832,3.33866845425,0.0,162.612322166,5.36083202345,21.4433280938,1.68331972054,0.580134997289,1.10318472325
 02/04  08:00:00,172.767201529,3.33866845425,0.0,127.609017112,5.36083202345,26.5809105114,93.7752647912,92.6718192742,1.10344551702
 02/04  09:00:00,153.154040327,3.33866845425,0.0,91.7032269286,26.8041601173,31.2995447326,88.4864025787,87.3827950883,1.10360749041
 02/04  10:00:00,135.722123815,3.33866845425,0.0,72.023618109,26.8041601173,33.5472370403,79.6378178991,78.5337784113,1.10403948777
 02/04  11:00:00,133.187764383,3.33866845425,0.0,70.4525553808,26.8041601173,32.583940337,73.0481226511,70.86039392,2.18772873113
 02/04  12:00:00,125.72437815,3.33866845425,0.0,60.7414768401,26.8041601173,34.8316326447,66.3339279178,65.229855434,1.10407248378
 02/04  13:00:00,118.061950627,3.33866845425,0.0,54.363444921,26.8041601173,33.5472370403,58.8504547632,56.6625117033,2.18794305999
 02/04  14:00:00,112.213152545,3.33866845425,0.0,51.0834380483,26.8041601173,30.9784458315,49.7596913804,48.6557520518,1.10393932864
 02/04  15:00:00,91.9277096254,3.33866845425,0.0,59.207649751,8.04124803518,21.3317032909,48.0690478876,46.9653371561,1.10371073149
 02/04  16:00:00,89.066663952,3.33866845425,0.0,57.630999682,8.04124803518,20.0473076865,50.7647639376,49.6612414949,1.10352244276
 02/04  17:00:00,96.4074122721,3.33866845425,0.0,64.650649101,8.04124803518,20.3684065876,52.6916536521,51.5880604267,1.10359322548
 02/04  18:00:00,111.004434483,3.33866845425,0.0,79.5658204463,2.68041601173,18.0090894769,55.9586276357,54.8554275455,1.10320009027
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318888387,0.0,1.10318888387
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031762652,0.0,1.1031762652
 02/04  22:00:00,37.1935594486,0.579351012727,0.0,3.03885625965,2.68041601173,16.0824960704,0.193971649499,0.173971649499,0.02
 02/04  23:00:00,39.461169651,0.772468016969,0.0,5.11334945788,2.68041601173,16.0824960704,1.49042467389,0.387077704077,1.10334696981
 02/04  24:00:00,42.095933904,0.965585021212,0.0,7.55499670661,2.68041601173,16.0824960704,1.60729858148,0.504221322392,1.10307725909
 02/05  01:00:00,41.7566136333,0.772468016969,0.0,7.40879344014,2.68041601173,16.0824960704,1.32010458418,1.30010458418,0.02
 02/05  02:00:00,44.5901880184,0.965585021212,0.0,10.049250821,2.68041601173,16.0824960704,2.85196251096,1.74895138873,1.10301112223
 02/05  03:00:00,43.5963074911,0.772468016969,0.0,9.24848729799,2.68041601173,16.0824960704,2.10216021035,2.08216021035,0.02
 02/05  04:00:00,46.0907742988,0.965585021212,0.0,11.5498371014,2.68041601173,16.0824960704,2.4237470579,2.4037470579,0.02
 02/05  05:00:00,44.9385825855,0.772468016969,0.0,10.5907623923,2.68041601173,16.0824960704,3.6567873386,2.55371382199,1.10307351661
 02/05  06:00:00,47.2298659441,0.965585021212,0.0,12.6889287467,2.68041601173,16.0824960704,3.97386650402,2.87068205253,1.10318445149
 02/05  07:00:00,51.5253666888,1.65372737106,0.0,16.2962871415,2.68041601173,16.0824960704,2.79484302854,2.77484302854,0.02
 02/05  08:00:00,52.6203851275,2.38410866369,0.0,21.5955909543,2.68041601173,16.0824960704,3.43709926634,3.41709926634,0.02
 02/05  09:00:00,30.1787523811,1.15125039273,0.0,10.2561498122,2.68041601173,16.0824960704,3.99335092475,2.89027464896,1.10307627579
 02/05  10:00:00,26.7578401393,0.965585021212,0.0,7.02090294189,2.68041601173,16.0824960704,2.54879825886,2.52879825886,0.02
 02/05  11:00:00,24.0554987677,0.772468016969,0.0,4.51167857451,2.68041601173,16.0824960704,2.55407560688,1.45100146859,1.10307413829
 02/05  12:00:00,24.7245611731,0.965585021212,0.0,4.98762397572,2.68041601173,16.0824960704,0.313139142312,0.293139142312,0.02
 02/05  13:00:00,22.8151815105,0.772468016969,0.0,3.2713613173,2.68041601173,16.0824960704,1.14669384999,0.0434954847373,1.10319836526
 02/05  14:00:00,22.4825904598,0.772468016969,0.0,2.9387702666,2.68041601173,16.0824960704,1.10330021817,0.0,1.10330021817
 02/05  15:00:00,19.6123185795,0.193117004242,0.0,0.647849399104,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  16:00:00,23.7068946965,0.965585021212,0.0,3.96995749914,2.68041601173,16.0824960704,1.1030718853,0.0,1.1030718853
 02/05  17:00:00,22.8471116703,0.772468016969,0.0,3.30329147717,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,32.8370433821,0.965585021212,0.0,5.69810618471,2.68041601173,16.0824960704,1.10301208368,0.0,1.10301208368
 02/05  19:00:00,40.397448609,0.772468016969,0.0,6.04962841587,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,43.8233798478,0.965585021212,0.0,9.28244265037,2.68041601173,16.0824960704,1.10301321308,0.0,1.10301321308
 02/05  21:00:00,42.6739244272,0.772468016969,0.0,8.32610423405,2.68041601173,16.0824960704,0.0740939841552,0.0540939841552,0.02
 02/05  22:00:00,50.8358387813,1.53375858485,0.0,15.7267280203,2.68041601173,16.0824960704,1.91227522264,0.809018917117,1.10325630552
 02/05  23:00:00,52.7218125439,1.71942395637,0.0,17.4270364113,2.68041601173,16.0824960704,1.32217902179,1.30217902179,0.02
 02/05  24:00:00,59.6867414116,2.12900172332,0.0,23.9823875121,2.68041601173,16.0824960704,3.92361708309,2.82054735942,1.10306972367
 02/06  01:00:00,65.6687471571,2.38038284733,0.0,24.3521801102,2.68041601173,21.4433280938,2.51967801685,2.49967801685,0.02
 02/06  02:00:00,71.596964635,2.59283252399,0.0,30.0679479114,2.68041601173,21.4433280938,5.25052817527,4.14739981015,1.10312836512
 02/06  03:00:00,70.7829141336,2.41517015738,0.0,29.4315597766,2.68041601173,21.4433280938,3.48249809492,3.46249809492,0.02
 02/06  04:00:00,78.5582489981,2.59283252399,0.0,37.0292322744,2.68041601173,21.4433280938,6.5315685118,5.428434431,1.1031340808
 02/06  05:00:00,80.1423126559,2.41517015738,0.0,38.7909582989,2.68041601173,21.4433280938,4.78893573059,4.76893573059,0.02
 02/06  06:00:00,91.0676564563,2.59283252399,0.0,46.858223721,5.36083202345,21.4433280938,8.23740558907,7.13413387863,1.10327171045
 02/06  07:00:00,282.419564737,3.33866845425,0.0,237.464296071,5.36083202345,21.4433280938,1.97463112873,0.871407354829,1.1032237739
 02/06  08:00:00,237.505782554,3.33866845425,0.0,177.992388303,16.0824960704,32.6817896323,103.17689162,102.073002274,1.1038893452
 02/06  09:00:00,231.211978164,3.33866845425,0.0,109.214069018,48.2474882111,70.4033123869,97.6475602839,95.4580713847,2.1894888992
 02/06  10:00:00,194.132091573,3.33866845425,0.0,80.4827538552,48.2474882111,62.0547409583,91.9870671041,88.711970292,3.27509681211
 02/06  11:00:00,180.575131577,3.33866845425,0.0,68.8523872662,48.2474882111,60.1281475517,87.6117607647,85.4215242417,2.19023652299
 02/06  12:00:00,177.492812642,3.33866845425,0.0,63.8434749241,48.2474882111,62.0547409583,84.4598036082,81.1832352225,3.27656838564
 02/06  13:00:00,177.554873934,3.35283082412,0.0,64.4357223533,48.2474882111,61.5103924513,75.9544181358,71.5897913787,4.36462675711
 02/06  14:00:00,167.239100166,3.40808308804,0.0,51.9148533089,48.2474882111,63.6602354638,68.007443485,64.7294263931,3.27801709185
 02/06  15:00:00,156.261403952,3.39164349921,0.0,44.4856845958,48.2474882111,60.1281475517,67.0938745111,63.8190062614,3.27486824975
 02/06  16:00:00,147.601305741,3.3453905447,0.0,35.8718393394,48.2474882111,60.1281475517,66.1262355486,63.9365588591,2.18967668953
 02/06  17:00:00,147.983630077,3.33866845425,0.0,33.370995656,48.2474882111,63.0180376616,72.4543994932,69.1779486871,3.27645080614
 02/06  18:00:00,164.41250192,3.33866845425,0.0,53.342781152,37.5258241642,62.7947880557,81.6976565154,79.5091464028,2.1885101126
 02/06  19:00:00,154.591217479,3.33866845425,0.0,73.6177698593,26.8041601173,36.0181789539,89.0037280132,87.8997898543,1.1039381589
 02/06  20:00:00,158.64661946,3.33866845425,0.0,80.241963049,26.8041601173,33.4493877451,94.8587752295,93.7550968299,1.10367839962
 02/06  21:00:00,157.377270086,3.33866845425,0.0,95.0551097459,16.0824960704,28.0885557216,101.153223296,100.049473485,1.10374981098
 02/06  22:00:00,162.558743514,3.33866845425,0.0,101.520978778,16.0824960704,26.8041601173,106.917140315,105.813646774,1.1034935412
 02/06  23:00:00,43.1648705113,0.193117004242,0.0,1.35515329566,5.36083202345,21.4433280938,1.44843640388,0.345315524275,1.1031208796
 02/06  24:00:00,49.4938223484,0.965585021212,0.0,9.59205312753,2.68041601173,21.4433280938,2.30537801929,2.28537801929,0.02
 02/07  01:00:00,61.0644450162,2.30153544465,0.0,19.8267253719,2.68041601173,21.4433280938,5.49259830797,4.38949112738,1.10310718058
 02/07  02:00:00,69.0337080955,2.59283252399,0.0,27.5046913719,2.68041601173,21.4433280938,6.33074098358,6.31074098358,0.02
 02/07  03:00:00,72.4782713057,2.41517015738,0.0,31.1269169487,2.68041601173,21.4433280938,7.76488218528,6.66180467992,1.10307750536
 02/07  04:00:00,79.0271239845,2.59283252399,0.0,37.4981072608,2.68041601173,21.4433280938,9.04575742593,9.02575742593,0.02
 02/07  05:00:00,80.562585469,2.41517015738,0.0,39.2112311119,2.68041601173,21.4433280938,9.70226457653,8.5991272226,1.10313735392
 02/07  06:00:00,87.3376300042,2.59283252399,0.0,43.1281972688,5.36083202345,21.4433280938,11.819461412,10.7161334003,1.10332801172
 02/07  07:00:00,261.219447638,3.33866845425,0.0,216.264178972,5.36083202345,21.4433280938,2.69092801949,2.67092801949,0.02
 02/07  08:00:00,220.755321799,3.33866845425,0.0,161.241927548,16.0824960704,32.6817896323,132.579321889,130.391676056,2.18764583296
 02/07  09:00:00,218.038712636,3.33866845425,0.0,96.0408034895,48.2474882111,70.4033123869,113.257941028,111.068323603,2.18961742456
 02/07  10:00:00,180.258555538,3.33866845425,0.0,66.6092178201,48.2474882111,62.0547409583,94.6071614442,92.4171738705,2.18998757366
 02/07  11:00:00,166.624562538,3.33866845425,0.0,54.9018182271,48.2474882111,60.1281475517,76.7186189332,73.4432390724,3.27537986076
 02/07  12:00:00,163.98702392,3.34622684288,0.0,50.3301278132,48.2474882111,62.0547409583,60.8883216547,57.6116850025,3.27663665218
 02/07  13:00:00,164.054461447,3.40107975389,0.0,50.8870609368,48.2474882111,61.5103924513,47.8823500648,44.6035785383,3.27877152645
 02/07  14:00:00,153.433071328,3.52398703938,0.0,37.9929205192,48.2474882111,63.6602354638,34.5236827783,30.1594274924,4.36425528595
 02/07  15:00:00,141.906713655,3.50907782009,0.0,30.0135599778,48.2474882111,60.1281475517,24.1094856127,21.9198137804,2.18967183231
 02/07  16:00:00,133.639047459,3.40421455198,0.0,21.8507570506,48.2474882111,60.1281475517,23.2630015445,21.073481173,2.18952037152
 02/07  17:00:00,133.564250728,3.33866845425,0.0,18.9516163069,48.2474882111,63.0180376616,25.0949401977,21.8192139648,3.27572623289
 02/07  18:00:00,140.610589992,3.35450024623,0.0,29.5250374315,37.5258241642,62.7947880557,29.7226239393,27.5337669152,2.18885702411
 02/07  19:00:00,130.244579443,3.33866845425,0.0,49.2711318233,26.8041601173,36.0181789539,43.2469215291,42.143059544,1.10386198513
 02/07  20:00:00,134.130156105,3.33866845425,0.0,55.7254996944,26.8041601173,33.4493877451,51.4037655162,49.2161805721,2.18758494405
 02/07  21:00:00,131.74869673,3.33866845425,0.0,69.4265363892,16.0824960704,28.0885557216,51.7494474986,50.6456282548,1.10381924378
 02/07  22:00:00,135.644534167,3.33866845425,0.0,74.6067694309,16.0824960704,26.8041601173,52.599513235,51.4962879667,1.1032252683
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030683055,0.0,1.1030683055
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030785247,0.0,1.1030785247
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307329092,0.0,1.10307329092
 02/08  05:00:00,40.2513095316,0.193117004242,0.0,1.1220083277,2.68041601173,21.4433280938,0.199810125832,0.179810125832,0.02
 02/08  06:00:00,46.7243624633,0.772468016969,0.0,4.33529423501,5.36083202345,21.4433280938,1.22761004432,0.12437572985,1.10323431447
 02/08  07:00:00,177.916015932,3.33866845425,0.0,132.960747266,5.36083202345,21.4433280938,1.10319666065,0.0,1.10319666065
 02/08  08:00:00,159.071114365,3.33866845425,0.0,99.5577201142,16.0824960704,32.6817896323,37.4328259637,36.329010202,1.10381576172
 02/08  09:00:00,184.929834625,3.33866845425,0.0,62.9319254784,48.2474882111,70.4033123869,34.8133681169,32.623465751,2.18990236593
 02/08  10:00:00,168.393642667,3.33866845425,0.0,54.7443049494,48.2474882111,62.0547409583,40.0847581595,36.8095308952,3.27522726432
 02/08  11:00:00,154.14236865,3.33866845425,0.0,42.419624339,48.2474882111,60.1281475517,42.3633989649,40.1733105233,2.19008844152
 02/08  12:00:00,148.766955636,3.33866845425,0.0,35.117617918,48.2474882111,62.0547409583,39.8169319255,36.5403420718,3.27658985362
 02/08  13:00:00,146.576152636,3.33971835097,0.0,33.4701135284,48.2474882111,61.5103924513,37.7870256455,33.4224020436,4.36462360195
 02/08  14:00:00,141.780549213,3.44401230681,0.0,26.4203731367,48.2474882111,63.6602354638,32.6135583919,29.3352331718,3.2783252201
 02/08  15:00:00,133.049524885,3.45207227912,0.0,21.2133767487,48.2474882111,60.1281475517,31.1374416004,27.862459177,3.27498242343
 02/08  16:00:00,126.864328145,3.38628019437,0.0,15.0939720938,48.2474882111,60.1281475517,30.6756694335,28.4861167398,2.18955269365
 02/08  17:00:00,129.10155268,3.3454725383,0.0,14.4821141751,48.2474882111,63.0180376616,34.8181066218,31.5422584552,3.27584816655
 02/08  18:00:00,130.289759633,3.42570158558,0.0,21.600339067,37.5258241642,62.7947880557,33.2329369408,32.1286806633,1.10425627746
 02/08  19:00:00,120.908123775,3.33866845425,0.0,39.9346761557,26.8041601173,36.0181789539,44.1733249566,41.9848757514,2.18844920514
 02/08  20:00:00,125.111881811,3.33866845425,0.0,46.7072254002,26.8041601173,33.4493877451,51.149041653,50.0454079969,1.10363365602
 02/08  21:00:00,122.179725914,3.33866845425,0.0,59.857565574,16.0824960704,28.0885557216,60.6092837872,59.505580949,1.10370283829
 02/08  22:00:00,128.211523689,3.33866845425,0.0,67.1737589535,16.0824960704,26.8041601173,68.6560996636,67.552645823,1.10345384054
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311344865,0.0,1.10311344865
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306982727,0.0,1.10306982727
 02/09  02:00:00,42.8878263564,0.579351012727,0.0,3.37229114408,2.68041601173,21.4433280938,0.516952860843,0.496952860843,0.02
 02/09  03:00:00,47.0661154798,0.965585021212,0.0,7.16434625896,2.68041601173,21.4433280938,2.49016077327,1.38708608133,1.10307469194
 02/09  04:00:00,46.2991921315,0.772468016969,0.0,6.59053991492,2.68041601173,21.4433280938,1.36830991014,1.34830991014,0.02
 02/09  05:00:00,49.6143699623,0.965585021212,0.0,9.71260074143,2.68041601173,21.4433280938,3.54279250174,2.43971702073,1.103075481
 02/09  06:00:00,50.980875173,0.772468016969,0.0,8.59180694466,5.36083202345,21.4433280938,3.26710964402,2.16379230095,1.10331734307
 02/09  07:00:00,199.277921829,3.33866845425,0.0,154.322653164,5.36083202345,21.4433280938,0.482376998444,0.462376998444,0.02
 02/09  08:00:00,174.183541714,3.33866845425,0.0,114.670147463,16.0824960704,32.6817896323,85.8637729363,84.7599840805,1.10378885572
 02/09  09:00:00,183.429540173,3.33866845425,0.0,61.4316310264,48.2474882111,70.4033123869,80.5191373127,77.2454863679,3.27365094475
 02/09  10:00:00,152.264247233,3.33866845425,0.0,38.6149095151,48.2474882111,62.0547409583,64.9187279871,62.7284578786,2.19027010849
 02/09  11:00:00,145.679892378,3.33866845425,0.0,33.9571480665,48.2474882111,60.1281475517,52.8962523415,49.6209992646,3.27525307688
 02/09  12:00:00,146.442076276,3.40323445701,0.0,32.7281725551,48.2474882111,62.0547409583,37.0973566088,33.8208394203,3.27651718846
 02/09  13:00:00,146.228885809,3.5501784148,0.0,32.9123866376,48.2474882111,61.5103924513,20.1337197012,16.8550608764,3.27865882483
 02/09  14:00:00,139.706023887,3.74979843802,0.0,24.0400616799,48.2474882111,63.6602354638,8.3485455085,3.98442737184,4.36411813665
 02/09  15:00:00,129.593463692,3.72062318781,0.0,17.4887646475,48.2474882111,60.1281475517,3.66934868663,1.47974216692,2.1896065197
 02/09  16:00:00,123.822780357,3.51416566183,0.0,11.9245388384,48.2474882111,60.1281475517,4.00454461728,1.81508338849,2.18946122879
 02/09  17:00:00,126.44020948,3.36676097259,0.0,11.7994825405,48.2474882111,63.0180376616,8.89589765923,5.62025714893,3.2756405103
 02/09  18:00:00,126.988486042,3.44347183809,0.0,18.2812952234,37.5258241642,62.7947880557,11.3924166959,9.20361232798,2.18880436796
 02/09  19:00:00,113.392213296,3.33866845425,0.0,32.4187656763,26.8041601173,36.0181789539,19.9529865451,18.848895848,1.10409069709
 02/09  20:00:00,116.31054413,3.33866845425,0.0,37.9058877193,26.8041601173,33.4493877451,24.1932189967,22.0056769983,2.18754199845
 02/09  21:00:00,109.449004378,3.33866845425,0.0,47.1268440377,16.0824960704,28.0885557216,24.7376998236,23.6339017085,1.1037981151
 02/09  22:00:00,113.173711244,3.33866845425,0.0,52.1359465082,16.0824960704,26.8041601173,25.681366025,24.5781006449,1.1032653801
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307917326,0.0,1.10307917326
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307455382,0.0,1.10307455382
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306734478,0.0,1.10306734478
 02/10  05:00:00,46.6672017272,0.965585021212,0.0,6.76543250633,2.68041601173,21.4433280938,0.649575609757,0.629575609757,0.02
 02/10  06:00:00,49.7852263705,0.772468016969,0.0,7.39615814217,5.36083202345,21.4433280938,2.1301116631,1.02680242364,1.10330923946
 02/10  07:00:00,190.966534675,3.33866845425,0.0,146.01126601,5.36083202345,21.4433280938,1.43223642555,0.329049156882,1.10318726867
 02/10  08:00:00,172.814321987,3.33866845425,0.0,113.300927736,16.0824960704,32.6817896323,111.068999906,109.965024133,1.1039757728
 02/10  09:00:00,200.456871349,3.33866845425,0.0,78.4589622026,48.2474882111,70.4033123869,108.626567595,106.436706265,2.18986133003
 02/10  10:00:00,178.715325398,3.33866845425,0.0,65.0659876804,48.2474882111,62.0547409583,105.676277933,102.40110137,3.27517656397
 02/10  11:00:00,156.583490091,3.33866845425,0.0,44.8607457794,48.2474882111,60.1281475517,96.2999692113,94.1095308443,2.19043836693
 02/10  12:00:00,154.645225785,3.33866845425,0.0,40.995888067,48.2474882111,62.0547409583,92.2690275082,88.9921690963,3.27685841194
 02/10  13:00:00,154.382039948,3.34002199075,0.0,41.2756972009,48.2474882111,61.5103924513,86.3816674779,82.0173547387,4.36431273922
 02/10  14:00:00,148.157575164,3.33866845425,0.0,32.9027429405,48.2474882111,63.6602354638,77.2698514593,73.9915458853,3.27830557405
 02/10  15:00:00,139.998815931,3.35817055689,0.0,28.2565695174,48.2474882111,60.1281475517,73.4832194272,70.2082546272,3.27496480006
 02/10  16:00:00,132.653792484,3.35053933935,0.0,20.9191772877,48.2474882111,60.1281475517,71.4794082875,69.2898650657,2.18954322177
 02/10  17:00:00,134.449639543,3.35130191101,0.0,19.8243716653,48.2474882111,63.0180376616,71.8279375992,68.5520957059,3.27584189326
 02/10  18:00:00,140.80805851,3.42719584265,0.0,32.1171436869,37.5258241642,62.7947880557,68.3361559726,67.2319014445,1.10425452811
 02/10  19:00:00,130.502430693,3.33866845425,0.0,49.5289830738,26.8041601173,36.0181789539,76.3562713077,74.167824047,2.18844726071
 02/10  20:00:00,133.353915177,3.33866845425,0.0,54.9492587661,26.8041601173,33.4493877451,78.5035873119,77.399953788,1.10363352396
 02/10  21:00:00,128.930005336,3.33866845425,0.0,66.6078449952,16.0824960704,28.0885557216,83.1361418793,82.0324386357,1.10370324357
 02/10  22:00:00,134.362479006,3.33866845425,0.0,73.3247142703,16.0824960704,26.8041601173,86.3319296366,85.2284750762,1.10345456036
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311404252,0.0,1.10311404252
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/11  01:00:00,39.6789736942,0.772468016969,0.0,5.33115350102,2.68041601173,16.0824960704,2.38223478539,1.2791637504,1.10307103499
 02/11  02:00:00,42.2995576565,0.965585021212,0.0,7.75862045906,2.68041601173,16.0824960704,1.5475957197,1.5275957197,0.02
 02/11  03:00:00,41.2521718069,0.772468016969,0.0,6.90435161369,2.68041601173,16.0824960704,2.69008670311,1.58702298486,1.10306371826
 02/11  04:00:00,44.0233514332,0.965585021212,0.0,9.48241423578,2.68041601173,16.0824960704,1.99404516541,1.97404516541,0.02
 02/11  05:00:00,43.2476054216,0.772468016969,0.0,8.89978522843,2.68041601173,16.0824960704,3.5081990943,2.40512190249,1.10307719181
 02/11  06:00:00,44.409680302,0.965585021212,0.0,9.86874310456,2.68041601173,16.0824960704,3.38038167426,2.27715557512,1.10322609914
 02/11  07:00:00,191.305912843,3.33866845425,0.0,146.350644177,5.36083202345,21.4433280938,0.086058423516,0.066058423516,0.02
 02/11  08:00:00,156.35566134,3.33866845425,0.0,113.664810257,5.36083202345,26.5809105114,50.1400654929,49.0366391031,1.10342638982
 02/11  09:00:00,136.998954988,3.33866845425,0.0,75.5481415899,26.8041601173,31.2995447326,40.1230744101,39.019438636,1.10363577415
 02/11  10:00:00,113.774940108,3.33866845425,0.0,50.076434402,26.8041601173,33.5472370403,23.0027919147,20.8148633519,2.18792856281
 02/11  11:00:00,106.447922127,3.33866845425,0.0,43.7127131244,26.8041601173,32.583940337,6.69831791984,5.59451549015,1.10380242969
 02/11  12:00:00,105.365095238,3.33866845425,0.0,40.3821939277,26.8041601173,34.8316326447,2.30795548848,0.119705021062,2.18825046742
 02/11  13:00:00,103.282183753,3.33866845425,0.0,39.5836780475,26.8041601173,33.5472370403,1.61112496367,0.507167639616,1.10395732406
 02/11  14:00:00,105.086893097,3.33866845425,0.0,43.9571785994,26.8041601173,30.9784458315,7.52927626515,6.42534942848,1.10392683666
 02/11  15:00:00,84.9025157767,3.33866845425,0.0,52.1824559023,8.04124803518,21.3317032909,20.9558970316,19.8521119601,1.10378507155
 02/11  16:00:00,80.9420819968,3.33866845425,0.0,49.5064177268,8.04124803518,20.0473076865,30.9805812279,28.7934478851,2.18713334277
 02/11  17:00:00,82.2188746644,3.33866845425,0.0,50.4621114933,8.04124803518,20.3684065876,37.7377554028,36.6341749263,1.10358047649
 02/11  18:00:00,98.4907810292,3.33866845425,0.0,69.5195003255,2.68041601173,18.0090894769,47.1775200251,47.1575200251,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323184598,0.0,1.10323184598
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318571354,0.0,1.10318571354
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,39.428093622,0.772468016969,0.0,5.0802734288,2.68041601173,16.0824960704,1.45449686943,0.351190278816,1.10330659061
 02/11  23:00:00,42.8687331831,0.965585021212,0.0,8.32779598567,2.68041601173,16.0824960704,0.780041134432,0.760041134432,0.02
 02/11  24:00:00,43.6626794464,0.80725532702,0.0,9.28007194319,2.68041601173,16.0824960704,3.2906882113,2.18754784985,1.10314036145
 02/12  01:00:00,55.074569132,2.02465896035,0.0,19.4745579955,2.68041601173,16.0824960704,3.92577247774,3.90577247774,0.02
 02/12  02:00:00,61.1015694321,2.41517015738,0.0,25.1110470986,2.68041601173,16.0824960704,5.86084037045,4.75776018314,1.10308018731
 02/12  03:00:00,66.2728788208,2.59283252399,0.0,30.1046941206,2.68041601173,16.0824960704,6.17141753732,6.15141753732,0.02
 02/12  04:00:00,66.740580775,2.41517015738,0.0,30.7500584414,2.68041601173,16.0824960704,7.1253729744,6.02229281238,1.10308016202
 02/12  05:00:00,72.7010020196,2.59283252399,0.0,36.5328173194,2.68041601173,16.0824960704,7.87297504674,7.85297504674,0.02
 02/12  06:00:00,72.3246673525,2.41517015738,0.0,36.3341450189,2.68041601173,16.0824960704,8.44250083032,7.33926077649,1.10324005383
 02/12  07:00:00,78.7668874264,2.59283252399,0.0,42.5987027262,2.68041601173,16.0824960704,9.35014948267,9.33014948267,0.02
 02/12  08:00:00,68.0635767226,2.41517015738,0.0,39.475054389,2.68041601173,16.0824960704,9.3766889674,8.27361638945,1.10307257795
 02/12  09:00:00,48.0980862824,2.59283252399,0.0,26.7339015822,2.68041601173,16.0824960704,8.92317992785,8.90317992785,0.02
 02/12  10:00:00,35.1630888929,2.24123360713,0.0,14.1505031096,2.68041601173,16.0824960704,7.26812807546,6.16505634963,1.10307172584
 02/12  11:00:00,29.2870362147,0.965585021212,0.0,9.55009901729,2.68041601173,16.0824960704,5.66402856918,5.64402856918,0.02
 02/12  12:00:00,27.0152541113,0.772468016969,0.0,7.47143391813,2.68041601173,16.0824960704,4.26473575354,3.16154784371,1.10318790983
 02/12  13:00:00,26.9539996679,0.965585021212,0.0,7.21706247053,2.68041601173,16.0824960704,2.32850853682,1.2253845435,1.10312399332
 02/12  14:00:00,24.2756287242,0.772468016969,0.0,4.73180853102,2.68041601173,16.0824960704,0.194756211386,0.174756211386,0.02
 02/12  15:00:00,23.7071554076,0.965585021212,0.0,3.97021821023,2.68041601173,16.0824960704,1.10319723909,0.0,1.10319723909
 02/12  16:00:00,22.0937819332,0.772468016969,0.0,2.54996174006,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,22.673793477,0.965585021212,0.0,2.93685627958,2.68041601173,16.0824960704,1.1030515313,0.0,1.1030515313
 02/12  18:00:00,27.3118682821,0.772468016969,0.0,2.83338142223,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,39.26758097,0.965585021212,0.0,4.72664377258,2.68041601173,16.0824960704,1.10306035612,0.0,1.10306035612
 02/12  20:00:00,39.9464343579,0.772468016969,0.0,5.59861416476,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  21:00:00,45.744173526,1.38224563455,0.0,10.7865757153,2.68041601173,16.0824960704,1.10307804346,0.0,1.10307804346
 02/12  22:00:00,49.7539231178,1.71942395637,0.0,14.4591469852,2.68041601173,16.0824960704,0.580212807273,0.560212807273,0.02
 02/12  23:00:00,55.7932097648,2.21017211344,0.0,20.0076854751,2.68041601173,16.0824960704,2.88129725764,1.77823022061,1.10306703703
 02/12  24:00:00,59.798129193,2.41517015738,0.0,23.8076068595,2.68041601173,16.0824960704,2.77304808687,2.75304808687,0.02
 02/13  01:00:00,69.225907157,2.59283252399,0.0,27.6968904333,2.68041601173,21.4433280938,5.00577340916,3.9026383836,1.10313502556
 02/13  02:00:00,71.5588903556,2.41517015738,0.0,30.2075359986,2.68041601173,21.4433280938,4.41577588649,4.39577588649,0.02
 02/13  03:00:00,76.8316093806,2.59283252399,0.0,35.302592657,2.68041601173,21.4433280938,6.90010057828,5.79696300109,1.10313757719
 02/13  04:00:00,78.1758525425,2.41517015738,0.0,36.8244981855,2.68041601173,21.4433280938,5.70472036446,5.68472036446,0.02
 02/13  05:00:00,83.120861627,2.59283252399,0.0,41.5918449033,2.68041601173,21.4433280938,8.28456615179,7.18142644033,1.10313971146
 02/13  06:00:00,85.455558935,2.41517015738,0.0,41.4237885662,5.36083202345,21.4433280938,7.62697486647,6.52364982403,1.10332504244
 02/13  07:00:00,279.252868228,3.33866845425,0.0,234.297599563,5.36083202345,21.4433280938,1.40102956566,1.38102956566,0.02
 02/13  08:00:00,233.568147409,3.33866845425,0.0,174.054753158,16.0824960704,32.6817896323,92.5134268986,90.3257091991,2.18771769957
 02/13  09:00:00,222.206638738,3.33866845425,0.0,100.208729592,48.2474882111,70.4033123869,69.4717901046,67.2820786272,2.18971147739
 02/13  10:00:00,181.290737411,3.33866845425,0.0,67.6413996933,48.2474882111,62.0547409583,43.7135877851,41.5234991665,2.19008861865
 02/13  11:00:00,166.118553643,3.33866845425,0.0,54.3958093317,48.2474882111,60.1281475517,26.2810849303,23.0055051479,3.27557978246
 02/13  12:00:00,161.670432836,3.38195769022,0.0,47.9778058822,48.2474882111,62.0547409583,9.36721547598,6.09039201448,3.27682346149
 02/13  13:00:00,159.616866534,3.49559348138,0.0,46.3549522959,48.2474882111,61.5103924513,3.27844459433,0.0,3.27844459433
 02/13  14:00:00,147.272762502,3.69395896957,0.0,31.662639763,48.2474882111,63.6602354638,4.3640783395,0.0,4.3640783395
 02/13  15:00:00,134.306038016,3.70597685439,0.0,22.2159853051,48.2474882111,60.1281475517,2.18983180234,0.0,2.18983180234
 02/13  16:00:00,125.468193588,3.54709015105,0.0,13.5370275801,48.2474882111,60.1281475517,2.18939267091,0.0,2.18939267091
 02/13  17:00:00,125.351170781,3.35810214912,0.0,10.7191026653,48.2474882111,63.0180376616,3.27599596636,0.0,3.27599596636
 02/13  18:00:00,126.134009246,3.33866845425,0.0,17.5316218107,37.5258241642,62.7947880557,2.18917054523,0.0,2.18917054523
 02/13  19:00:00,116.41529007,3.33866845425,0.0,35.441842451,26.8041601173,36.0181789539,2.28758912819,0.0994885450824,2.18810058311
 02/13  20:00:00,120.225258184,3.33866845425,0.0,41.8206017732,26.8041601173,33.4493877451,5.49533110994,4.39169406576,1.10363704418
 02/13  21:00:00,118.983927412,3.33866845425,0.0,56.6617670718,16.0824960704,28.0885557216,13.4144586631,12.3107087724,1.10374989069
 02/13  22:00:00,122.463599343,3.33866845425,0.0,61.4258346066,16.0824960704,26.8041601173,16.2785677961,15.1753431916,1.10322460448
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307482482,0.0,1.10307482482
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306781311,0.0,1.10306781311
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030787663,0.0,1.1030787663
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316756783,0.0,1.10316756783
 02/14  07:00:00,161.596468227,3.33866845425,0.0,116.641199562,5.36083202345,21.4433280938,1.10320308406,0.0,1.10320308406
 02/14  08:00:00,146.685702753,3.33866845425,0.0,89.6396418356,16.0824960704,32.6817896323,26.6071580812,25.5032441257,1.1039139555
 02/14  09:00:00,178.867447239,3.33866845425,0.0,56.8695380927,48.2474882111,70.4033123869,24.1246863038,21.935129582,2.18955672188
 02/14  10:00:00,161.416728426,3.33866845425,0.0,47.7673907081,48.2474882111,62.0547409583,23.8122210717,20.5372556935,3.27496537822
 02/14  11:00:00,154.205312426,3.33866845425,0.0,42.482568115,48.2474882111,60.1281475517,22.133578136,19.9436098384,2.18996829758
 02/14  12:00:00,152.447112588,3.33866845425,0.0,38.7977748699,48.2474882111,62.0547409583,22.6701425275,19.3934078825,3.27673464505
 02/14  13:00:00,155.361189823,3.33866845425,0.0,42.2562006122,48.2474882111,61.5103924513,20.3876088411,16.0227107179,4.36489812324
 02/14  14:00:00,148.121515446,3.33866845425,0.0,32.8666832224,48.2474882111,63.6602354638,16.7138061963,13.4355613857,3.27824481056
 02/14  15:00:00,143.54858519,3.33866845425,0.0,31.8258408786,48.2474882111,60.1281475517,16.1992523361,12.9241470502,3.27510528587
 02/14  16:00:00,142.802955063,3.33866845425,0.0,31.0802107523,48.2474882111,60.1281475517,14.7089370307,12.5194071191,2.1895299116
 02/14  17:00:00,148.725387767,3.33866845425,0.0,34.1127533463,48.2474882111,63.0180376616,18.2618360659,14.9855361984,3.27629986752
 02/14  18:00:00,154.851291232,3.34026258414,0.0,46.2473096672,37.5258241642,62.7947880557,19.6686085744,17.479914,2.18869457435
 02/14  19:00:00,131.599454732,3.33866845425,0.0,50.6260071121,26.8041601173,36.0181789539,22.8880809267,21.7840502258,1.10403070092
 02/14  20:00:00,130.251070903,3.33866845425,0.0,51.8464144922,26.8041601173,33.4493877451,28.5211802888,27.4175289029,1.10365138586
 02/14  21:00:00,126.21975904,3.33866845425,0.0,63.8975986997,16.0824960704,28.0885557216,35.6971728445,33.5096131789,2.18755966562
 02/14  22:00:00,129.809435245,3.33866845425,0.0,68.7716705088,16.0824960704,26.8041601173,39.0351935096,39.0151935096,0.02
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031199268,0.0,1.1031199268
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307215407,0.0,1.10307215407
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306432286,0.0,1.10306432286
 02/15  04:00:00,43.426021543,0.579351012727,0.0,3.91048633065,2.68041601173,21.4433280938,0.299365636353,0.279365636353,0.02
 02/15  05:00:00,45.6577981091,0.772468016969,0.0,5.94914589249,2.68041601173,21.4433280938,1.49561346386,0.392475688363,1.10313777549
 02/15  06:00:00,50.773625585,0.965585021212,0.0,8.19144035237,5.36083202345,21.4433280938,1.3985490369,0.295290555041,1.10325848186
 02/15  07:00:00,190.233639545,3.33866845425,0.0,145.27837088,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  08:00:00,168.356849967,3.33866845425,0.0,111.310789049,16.0824960704,32.6817896323,76.179400363,73.9917514465,2.18764891651
 02/15  09:00:00,195.444725666,3.33866845425,0.0,73.44681652,48.2474882111,70.4033123869,71.821940174,69.6320720904,2.18986808361
 02/15  10:00:00,178.157581299,3.33866845425,0.0,64.5082435808,48.2474882111,62.0547409583,65.5824625843,63.3925764769,2.18988610742
 02/15  11:00:00,171.235546291,3.33866845425,0.0,59.5128019796,48.2474882111,60.1281475517,64.1242000725,60.8487872047,3.27541286778
 02/15  12:00:00,165.632843907,3.33866845425,0.0,51.9835061897,48.2474882111,62.0547409583,60.7573354447,57.4802751819,3.27706026275
 02/15  13:00:00,162.141261417,3.33866845425,0.0,49.0362722066,48.2474882111,61.5103924513,49.5807608837,46.3020743685,3.27868651518
 02/15  14:00:00,153.177563059,3.33866845425,0.0,37.9227308361,48.2474882111,63.6602354638,43.7924454381,39.4280372456,4.36440819247
 02/15  15:00:00,147.444732713,3.33866845425,0.0,35.7219884021,48.2474882111,60.1281475517,43.6593263166,41.469652729,2.18967358763
 02/15  16:00:00,148.506139838,3.33866845425,0.0,36.7833955264,48.2474882111,60.1281475517,48.9679261708,45.693787129,3.27413904186
 02/15  17:00:00,154.794787585,3.33866845425,0.0,40.1821531641,48.2474882111,63.0180376616,52.2304839188,50.0395023646,2.1909815542
 02/15  18:00:00,154.471722332,3.34119818274,0.0,48.3341385024,37.5258241642,62.7947880557,60.3034793821,58.1143779172,2.18910146486
 02/15  19:00:00,140.719169666,3.33866845425,0.0,59.7457220469,26.8041601173,36.0181789539,65.9312664124,63.7430667875,2.18819962494
 02/15  20:00:00,142.24147797,3.33866845425,0.0,63.8368215595,26.8041601173,33.4493877451,68.6137476743,67.5100416866,1.10370598767
 02/15  21:00:00,139.820509856,3.33866845425,0.0,77.4983495157,16.0824960704,28.0885557216,74.9285106395,73.8246874039,1.10382323561
 02/15  22:00:00,144.2365195,3.33866845425,0.0,83.1987547642,16.0824960704,26.8041601173,80.6596278598,79.5563593732,1.10326848663
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307844151,0.0,1.10307844151
 02/16  01:00:00,47.8573562859,0.965585021212,0.0,7.95558706501,2.68041601173,21.4433280938,2.00975793285,1.98975793285,0.02
 02/16  02:00:00,47.6098889321,0.772468016969,0.0,7.9012367155,2.68041601173,21.4433280938,3.27302683868,2.16995561448,1.1030712242
 02/16  03:00:00,52.6621525319,0.965585021212,0.0,12.760383311,2.68041601173,21.4433280938,5.61854650823,4.51548271758,1.10306379065
 02/16  04:00:00,59.5139246899,1.89467235207,0.0,18.6830681382,2.68041601173,21.4433280938,4.46537204674,4.44537204674,0.02
 02/16  05:00:00,67.9016645137,2.41889597374,0.0,26.5465843403,2.68041601173,21.4433280938,7.99434648951,6.89121107033,1.10313541918
 02/16  06:00:00,72.7133386017,2.58910670763,0.0,28.5076316827,5.36083202345,21.4433280938,5.74736916924,5.72736916924,0.02
 02/16  07:00:00,232.984668317,3.33866845425,0.0,188.029399651,5.36083202345,21.4433280938,2.78915777496,1.68592324343,1.10323453152
 02/16  08:00:00,196.717067892,3.33866845425,0.0,139.671006975,16.0824960704,32.6817896323,110.253778467,109.14997077,1.10380769747
 02/16  09:00:00,214.32717983,3.33866845425,0.0,92.329270684,48.2474882111,70.4033123869,87.6933799102,85.5038085196,2.18957139065
 02/16  10:00:00,190.516030447,3.33866845425,0.0,76.8666927293,48.2474882111,62.0547409583,67.1986983343,63.9234618084,3.27523652593
 02/16  11:00:00,180.867832148,3.33866845425,0.0,69.1450878368,48.2474882111,60.1281475517,58.3371794877,56.1470457138,2.19013377392
 02/16  12:00:00,174.94181304,3.33866845425,0.0,61.2924753219,48.2474882111,62.0547409583,50.7680544917,47.4910471238,3.2770073679
 02/16  13:00:00,174.766520494,3.33866845425,0.0,61.6615312832,48.2474882111,61.5103924513,43.9457448953,39.5810602331,4.36468466224
 02/16  14:00:00,163.159813351,3.33866845425,0.0,47.9049811277,48.2474882111,63.6602354638,39.5733381073,36.295257033,3.27808107428
 02/16  15:00:00,155.645513321,3.33866845425,0.0,43.92276901,48.2474882111,60.1281475517,38.7322157181,35.4568410299,3.27537468819
 02/16  16:00:00,150.949570086,3.33866845425,0.0,39.2268257747,48.2474882111,60.1281475517,34.1393062335,31.949908426,2.18939780753
 02/16  17:00:00,151.564373204,3.33866845425,0.0,36.9517387827,48.2474882111,63.0180376616,37.7498707185,34.4732906132,3.27658010532
 02/16  18:00:00,152.874963721,3.33866845425,0.0,46.7399096191,37.5258241642,62.7947880557,47.7484167244,45.5597109169,2.18870580751
 02/16  19:00:00,143.332056111,3.33866845425,0.0,62.3586084916,26.8041601173,36.0181789539,60.3434051112,59.2394798822,1.103925229
 02/16  20:00:00,145.791786633,3.33866845425,0.0,67.3871302224,26.8041601173,33.4493877451,69.222795166,68.1190682331,1.10372693285
 02/16  21:00:00,143.890452559,3.33866845425,0.0,81.5682922191,16.0824960704,28.0885557216,76.4533268717,74.2658036709,2.18752320073
 02/16  22:00:00,147.839349756,3.33866845425,0.0,86.8015850197,16.0824960704,26.8041601173,77.1119537578,77.0919537578,0.02
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316756368,0.0,1.10316756368
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,47.7354989578,0.965585021212,0.0,7.83372973695,2.68041601173,21.4433280938,2.80572988485,1.70259602986,1.10313385499
 02/17  02:00:00,47.2571953012,0.772468016969,0.0,7.54854308463,2.68041601173,21.4433280938,2.88862318251,1.78548576934,1.10313741317
 02/17  03:00:00,51.2933493142,0.965585021212,0.0,11.3915800934,2.68041601173,21.4433280938,3.42583591635,3.40583591635,0.02
 02/17  04:00:00,49.8370222665,0.772468016969,0.0,10.1283700498,2.68041601173,21.4433280938,4.33422064737,3.23108105348,1.1031395939
 02/17  05:00:00,54.2677096539,0.965585021212,0.0,14.365940433,2.68041601173,21.4433280938,4.95113053316,4.93113053316,0.02
 02/17  06:00:00,62.6996333515,2.08921508583,0.0,18.9938180543,5.36083202345,21.4433280938,5.06944862095,3.96613038277,1.10331823819
 02/17  07:00:00,224.505389311,3.33866845425,0.0,179.550120646,5.36083202345,21.4433280938,1.0254270775,1.0054270775,0.02
 02/17  08:00:00,188.405268965,3.33866845425,0.0,131.359208047,16.0824960704,32.6817896323,81.0817759978,78.8944855442,2.18729045364
 02/17  09:00:00,208.084921702,3.33866845425,0.0,86.0870125557,48.2474882111,70.4033123869,71.5089017521,69.3191783758,2.18972337628
 02/17  10:00:00,170.953889379,3.33866845425,0.0,57.3045516616,48.2474882111,62.0547409583,57.0743625365,54.8842886152,2.19007392126
 02/17  11:00:00,167.642408819,3.33866845425,0.0,55.9196645083,48.2474882111,60.1281475517,45.2643311171,41.988999203,3.27533191404
 02/17  12:00:00,165.504765223,3.33866845425,0.0,51.855427505,48.2474882111,62.0547409583,37.3454989704,34.0681433142,3.27735565617
