Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  13:00:00,155.485967949,3.33866845425,0.0,42.3809787382,48.2474882111,61.5103924513,32.4246700786,28.0601594615,4.3645106171
 02/17  14:00:00,152.515708093,3.33866845425,0.0,37.26087587,48.2474882111,63.6602354638,25.4647156651,22.1861030563,3.27861260882
 02/17  15:00:00,145.250949997,3.33866845425,0.0,33.5282056854,48.2474882111,60.1281475517,18.6638068724,16.4738261183,2.18998075416
 02/17  16:00:00,139.453023916,3.33866845425,0.0,27.7302796051,48.2474882111,60.1281475517,16.9522123261,13.6780984851,3.27411384101
 02/17  17:00:00,139.343668548,3.33866845425,0.0,24.7310341265,48.2474882111,63.0180376616,18.0266757596,15.8359497947,2.19072596489
 02/17  18:00:00,138.121806232,3.34651370696,0.0,31.9789068775,37.5258241642,62.7947880557,17.1500077912,14.9607205702,2.189287221
 02/17  19:00:00,125.527086713,3.33866845425,0.0,44.5536390933,26.8041601173,36.0181789539,10.7423576047,8.55419154212,2.18816606254
 02/17  20:00:00,125.30111208,3.33866845425,0.0,46.8964556693,26.8041601173,33.4493877451,8.99040689101,7.88675211735,1.10365477366
 02/17  21:00:00,121.990228004,3.33866845425,0.0,59.6680676641,16.0824960704,28.0885557216,14.9358522422,13.8320996498,1.10375259239
 02/17  22:00:00,125.844039771,3.33866845425,0.0,64.8062750346,16.0824960704,26.8041601173,20.3248881195,19.2216160812,1.10327203825
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306291912,0.0,1.10306291912
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307598663,0.0,1.10307598663
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306930717,0.0,1.10306930717
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,39.7498424056,0.772468016969,0.0,5.40202221248,2.68041601173,16.0824960704,1.52134698078,0.418208075904,1.10313890487
 02/18  06:00:00,42.636279157,0.965585021212,0.0,8.09534195961,2.68041601173,16.0824960704,0.300672159749,0.280672159749,0.02
 02/18  07:00:00,189.355288948,3.33866845425,0.0,144.400020283,5.36083202345,21.4433280938,1.10324342193,0.0,1.10324342193
 02/18  08:00:00,153.684952017,3.33866845425,0.0,113.461434267,5.36083202345,26.5809105114,55.6972034219,54.5937739722,1.10342944971
 02/18  09:00:00,152.196889196,3.33866845425,0.0,90.7460757975,26.8041601173,31.2995447326,45.6553735472,44.5517059095,1.10366763768
 02/18  10:00:00,143.170067031,3.33866845425,0.0,79.4715613248,26.8041601173,33.5472370403,34.9962157272,33.8921541941,1.10406153308
 02/18  11:00:00,134.075391086,3.33866845425,0.0,71.3401820838,26.8041601173,32.583940337,20.0376017009,17.8497418917,2.18785980915
 02/18  12:00:00,125.25402316,3.33866845425,0.0,60.2711218494,26.8041601173,34.8316326447,7.28291391171,6.1788243755,1.1040895362
 02/18  13:00:00,109.188735755,3.33866845425,0.0,45.4902300486,26.8041601173,33.5472370403,5.81469483688,3.62658693586,2.18810790102
 02/18  14:00:00,104.398062839,3.34021508798,0.0,43.266801708,26.8041601173,30.9784458315,5.75380031584,4.64997974119,1.10382057465
 02/18  15:00:00,83.9205903836,3.33866845425,0.0,51.2005305092,8.04124803518,21.3317032909,10.8127138239,9.7090321908,1.10368163307
 02/18  16:00:00,84.8225637527,3.33866845425,0.0,53.3868994827,8.04124803518,20.0473076865,15.6320052762,14.5283845186,1.10362075759
 02/18  17:00:00,84.1987383558,3.33866845425,0.0,52.4419751847,8.04124803518,20.3684065876,20.307671623,19.2041311718,1.10354045119
 02/18  18:00:00,90.2206456746,3.33866845425,0.0,63.7166983042,2.68041601173,18.0090894769,25.5547335247,24.4513486405,1.1033848842
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318860878,0.0,1.10318860878
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317626024,0.0,1.10317626024
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330466176,0.0,1.10330466176
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307295369,0.0,1.10307295369
 02/19  01:00:00,38.9386961654,0.772468016969,0.0,4.59087597228,2.68041601173,16.0824960704,0.221417057496,0.201417057496,0.02
 02/19  02:00:00,41.8124723166,0.965585021212,0.0,7.27153511919,2.68041601173,16.0824960704,1.27960189684,0.176587618977,1.10301427787
 02/19  03:00:00,41.5484955291,0.772468016969,0.0,7.20067533592,2.68041601173,16.0824960704,0.657699459507,0.637699459507,0.02
 02/19  04:00:00,44.2872032677,0.965585021212,0.0,9.74626607031,2.68041601173,16.0824960704,2.28939288345,1.18631765945,1.103075224
 02/19  05:00:00,43.5272642019,0.772468016969,0.0,9.1794440087,2.68041601173,16.0824960704,1.85423746615,1.83423746615,0.02
 02/19  06:00:00,46.3082551596,0.965585021212,0.0,11.7673179622,2.68041601173,16.0824960704,3.49291347149,2.38965890341,1.10325456809
 02/19  07:00:00,44.8827367834,0.772468016969,0.0,10.5349165903,2.68041601173,16.0824960704,2.62759621943,2.60759621943,0.02
 02/19  08:00:00,36.4422505101,0.965585021212,0.0,11.770646646,2.68041601173,16.0824960704,4.21706830217,3.11405551835,1.10301278382
 02/19  09:00:00,26.3073194841,0.772468016969,0.0,6.7634992909,2.68041601173,16.0824960704,2.69842051982,2.67842051982,0.02
 02/19  10:00:00,25.7161640879,0.965585021212,0.0,5.97922689052,2.68041601173,16.0824960704,3.18219680561,2.07911766688,1.10307913872
 02/19  11:00:00,22.7949238361,0.772468016969,0.0,3.25110364291,2.68041601173,16.0824960704,1.0643618656,1.0443618656,0.02
 02/19  12:00:00,23.7246277486,0.965585021212,0.0,3.98769055118,2.68041601173,16.0824960704,1.27268917813,0.169491623153,1.10319755498
 02/19  13:00:00,21.5597363998,0.579351012727,0.0,2.20903321084,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320423986,0.0,1.10320423986
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316678984,0.0,1.10316678984
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304878225,0.0,1.10304878225
 02/19  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,35.1093024262,0.386234008485,0.0,1.14771624154,2.68041601173,16.0824960704,1.10307798729,0.0,1.10307798729
 02/19  20:00:00,36.7780975496,0.772468016969,0.0,2.43027735641,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,38.2496306477,0.965585021212,0.0,3.70869345028,2.68041601173,16.0824960704,1.1030176099,0.0,1.1030176099
 02/19  22:00:00,37.8322506613,0.772468016969,0.0,3.48443046811,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  23:00:00,40.0695120736,0.965585021212,0.0,5.52857487615,2.68041601173,16.0824960704,1.10307434793,0.0,1.10307434793
 02/19  24:00:00,39.329498616,0.772468016969,0.0,4.98167842281,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  01:00:00,41.6800726454,0.965585021212,0.0,7.139135448,2.68041601173,16.0824960704,1.10307137099,0.0,1.10307137099
 02/20  02:00:00,40.4229841507,0.772468016969,0.0,6.07516395752,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  03:00:00,42.950647535,0.965585021212,0.0,8.40971033761,2.68041601173,16.0824960704,1.10301806594,0.0,1.10301806594
 02/20  04:00:00,41.0721650271,0.772468016969,0.0,6.72434483392,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,43.4209605695,0.965585021212,0.0,8.88002337209,2.68041601173,16.0824960704,1.10301106334,0.0,1.10301106334
 02/20  06:00:00,41.4675239826,0.772468016969,0.0,7.1197037894,2.68041601173,16.0824960704,0.0355717529357,0.0155717529356,0.02
 02/20  07:00:00,44.0874738674,0.965585021212,0.0,9.54653666998,2.68041601173,16.0824960704,1.16480385494,0.0617259331206,1.10307792182
 02/20  08:00:00,31.4041955007,0.772468016969,0.0,6.92570864088,2.68041601173,16.0824960704,0.0687840650372,0.0487840650372,0.02
 02/20  09:00:00,24.8950850045,0.965585021212,0.0,5.15814780706,2.68041601173,16.0824960704,1.13299401925,0.0299410170245,1.10305300223
 02/20  10:00:00,22.0834763551,0.772468016969,0.0,2.53965616198,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030980471,0.0,1.1030980471
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313360551,0.0,1.10313360551
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319814546,0.0,1.10319814546
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301640402,0.0,1.10301640402
 02/20  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304952058,0.0,1.10304952058
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030127029,0.0,1.1030127029
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  23:00:00,35.2941657503,0.386234008485,0.0,1.33257956563,2.68041601173,16.0824960704,1.10310053298,0.0,1.10310053298
 02/20  24:00:00,37.3311208256,0.772468016969,0.0,2.98330063242,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,42.8130446187,0.772468016969,0.0,3.10439240212,2.68041601173,21.4433280938,1.10310455741,0.0,1.10310455741
 02/21  02:00:00,44.5183511372,0.965585021212,0.0,4.61658191636,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,44.2426117107,0.772468016969,0.0,4.53395949408,2.68041601173,21.4433280938,1.10313282282,0.0,1.10313282282
 02/21  04:00:00,46.2010174488,0.965585021212,0.0,6.29924822797,2.68041601173,21.4433280938,1.10306930428,0.0,1.10306930428
 02/21  05:00:00,45.7406653157,0.772468016969,0.0,6.03201309912,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  06:00:00,50.4991432741,0.965585021212,0.0,7.91695804148,5.36083202345,21.4433280938,1.10330242214,0.0,1.10330242214
 02/21  07:00:00,211.707601985,3.33866845425,0.0,166.75233332,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  08:00:00,179.535922642,3.33866845425,0.0,124.957195058,16.0824960704,32.6817896323,41.4138692773,39.2261443486,2.18772492866
 02/21  09:00:00,201.885566905,3.33866845425,0.0,79.8876577587,48.2474882111,70.4033123869,37.5647936111,35.3751740424,2.18961956868
 02/21  10:00:00,181.582185403,3.33866845425,0.0,67.9328476855,48.2474882111,62.0547409583,32.5264775664,30.3365104987,2.18996706769
 02/21  11:00:00,172.485566818,3.33866845425,0.0,60.7628225066,48.2474882111,60.1281475517,31.1988960259,27.9237228122,3.2751732137
 02/21  12:00:00,168.603379676,3.33866845425,0.0,54.954041958,48.2474882111,62.0547409583,27.6104239706,24.3332372348,3.27718673578
 02/21  13:00:00,172.985154938,3.33866845425,0.0,59.8801657268,48.2474882111,61.5103924513,28.5808886926,24.4130017778,4.16788691485
 02/21  14:00:00,163.659307437,3.33866845425,0.0,48.4044752138,48.2474882111,63.6602354638,29.3002365838,25.8252217827,3.47501480105
 02/21  15:00:00,156.650524116,3.33866845425,0.0,44.927779805,48.2474882111,60.1281475517,27.4695450657,25.2797941868,2.18975087892
 02/21  16:00:00,154.828332602,3.33866845425,0.0,43.1055882912,48.2474882111,60.1281475517,30.9646722739,27.6904121179,3.27426015597
 02/21  17:00:00,155.76750626,3.33866845425,0.0,41.1548718387,48.2474882111,63.0180376616,31.5062366776,29.3151696882,2.19106698942
 02/21  18:00:00,155.314316018,3.33866845425,0.0,49.1792619164,37.5258241642,62.7947880557,31.8204187723,29.631239457,2.18917931538
 02/21  19:00:00,142.327073817,3.33866845425,0.0,61.3536261974,26.8041601173,36.0181789539,32.9465230672,30.7582431788,2.18827988844
 02/21  20:00:00,142.458816661,3.33866845425,0.0,64.05416025,26.8041601173,33.4493877451,35.278429443,34.1748220722,1.10360737075
 02/21  21:00:00,138.962770737,3.33866845425,0.0,76.6406103966,16.0824960704,28.0885557216,41.1409776621,40.0372753701,1.103702292
 02/21  22:00:00,141.438231445,3.33866845425,0.0,80.4004667091,16.0824960704,26.8041601173,43.6332600948,42.5300177812,1.1032423136
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306900778,0.0,1.10306900778
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,40.4587294709,0.193117004242,0.0,1.32942826698,2.68041601173,21.4433280938,1.28500887269,0.181929881022,1.10307899167
 02/22  03:00:00,47.0534980116,0.965585021212,0.0,7.15172879075,2.68041601173,21.4433280938,1.25499906377,0.15192438227,1.1030746815
 02/22  04:00:00,47.242201076,0.772468016969,0.0,7.53354885938,2.68041601173,21.4433280938,0.731048309003,0.711048309003,0.02
 02/22  05:00:00,50.1087367713,0.965585021212,0.0,10.2069675505,2.68041601173,21.4433280938,2.31144049949,1.20837234144,1.10306815806
 02/22  06:00:00,51.8495522644,0.772468016969,0.0,9.46048403608,5.36083202345,21.4433280938,1.73969922716,1.71969922716,0.02
 02/22  07:00:00,208.313218942,3.33866845425,0.0,163.357950276,5.36083202345,21.4433280938,1.22760531759,0.124372738415,1.10323257918
 02/22  08:00:00,176.477793134,3.33866845425,0.0,121.899065549,16.0824960704,32.6817896323,70.7745415071,69.6706967793,1.10384472778
 02/22  09:00:00,201.771934246,3.33866845425,0.0,79.7740250998,48.2474882111,70.4033123869,65.3337221587,63.1440627552,2.18965940353
 02/22  10:00:00,180.2452867,3.33866845425,0.0,66.5959489823,48.2474882111,62.0547409583,62.6004815545,59.3254825976,3.27499895697
 02/22  11:00:00,168.061626544,3.33866845425,0.0,56.338882233,48.2474882111,60.1281475517,60.3260783046,57.0509422369,3.27513606778
 02/22  12:00:00,166.00051466,3.33866845425,0.0,52.3511769421,48.2474882111,62.0547409583,58.2845716853,56.0930046245,2.19156706082
 02/22  13:00:00,166.951393908,3.33866845425,0.0,53.8464046971,48.2474882111,61.5103924513,56.832712621,52.4678777847,4.36483483623
 02/22  14:00:00,155.298300919,3.33866845425,0.0,40.043468696,48.2474882111,63.6602354638,48.2907855301,43.926796415,4.36398911508
 02/22  15:00:00,146.640756309,3.33866845425,0.0,34.9180119981,48.2474882111,60.1281475517,41.2490761826,39.0595441929,2.18953198972
 02/22  16:00:00,146.01965798,3.33866845425,0.0,34.2969136691,48.2474882111,60.1281475517,43.431894389,41.2424269883,2.18946740069
 02/22  17:00:00,151.165339804,3.33866845425,0.0,36.552705383,48.2474882111,63.0180376616,46.5448277353,43.2687974677,3.27603026759
 02/22  18:00:00,151.821326971,3.33866845425,0.0,45.6862728696,37.5258241642,62.7947880557,48.4784966695,46.2897258291,2.18877084042
 02/22  19:00:00,139.28753218,3.33866845425,0.0,58.314084561,26.8041601173,36.0181789539,50.3713904887,49.2674345571,1.10395593158
 02/22  20:00:00,140.453082634,3.33866845425,0.0,62.0484262237,26.8041601173,33.4493877451,53.9994207658,52.8956735588,1.10374720705
 02/22  21:00:00,137.364593703,3.33866845425,0.0,75.042433363,16.0824960704,28.0885557216,58.3597525159,56.1721713466,2.18758116933
 02/22  22:00:00,140.044842501,3.33866845425,0.0,79.0070777652,16.0824960704,26.8041601173,56.832130616,56.812130616,0.02
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320655535,0.0,1.10320655535
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306495894,0.0,1.10306495894
 02/23  01:00:00,40.5490778516,0.193117004242,0.0,1.41977664774,2.68041601173,21.4433280938,0.309540781619,0.289540781619,0.02
 02/23  02:00:00,47.6373102198,0.965585021212,0.0,7.73554099899,2.68041601173,21.4433280938,1.58690155543,0.483823479847,1.10307807558
 02/23  03:00:00,47.8581823175,0.772468016969,0.0,8.14953010091,2.68041601173,21.4433280938,1.59794888925,1.57794888925,0.02
 02/23  04:00:00,51.1779269517,0.965585021212,0.0,11.2761577308,2.68041601173,21.4433280938,3.44976812673,2.34669532463,1.1030728021
 02/23  05:00:00,50.4164189058,0.772468016969,0.0,10.7077666892,2.68041601173,21.4433280938,2.86374913893,2.84374913893,0.02
 02/23  06:00:00,61.5027048314,1.73669414374,0.0,18.1494104763,5.36083202345,21.4433280938,4.86394284844,3.7606220044,1.10332084404
 02/23  07:00:00,219.083042846,3.33866845425,0.0,174.127774181,5.36083202345,21.4433280938,0.263890730814,0.243890730814,0.02
 02/23  08:00:00,183.790576032,3.33866845425,0.0,129.211848448,16.0824960704,32.6817896323,91.9769397387,89.7895955373,2.18734420142
 02/23  09:00:00,209.300483118,3.33866845425,0.0,87.3025739713,48.2474882111,70.4033123869,86.2751484431,84.0853658981,2.18978254502
 02/23  10:00:00,190.317168166,3.33866845425,0.0,76.6678304484,48.2474882111,62.0547409583,84.2579141983,82.0677830073,2.19013119093
 02/23  11:00:00,182.67504285,3.33866845425,0.0,70.9522985385,48.2474882111,60.1281475517,84.8634338553,81.5880213336,3.27541252163
 02/23  12:00:00,180.074100156,3.33866845425,0.0,66.4247624381,48.2474882111,62.0547409583,82.3838862133,79.1079471271,3.27593908619
 02/23  13:00:00,181.346377975,3.33866845425,0.0,68.241388764,48.2474882111,61.5103924513,79.5346085481,75.1702721961,4.36433635197
 02/23  14:00:00,172.738740103,3.33866845425,0.0,57.4839078798,48.2474882111,63.6602354638,76.0930327368,72.8145982998,3.27843443705
 02/23  15:00:00,166.190489942,3.33866845425,0.0,54.4677456309,48.2474882111,60.1281475517,74.3645465332,72.1745217414,2.19002479188
 02/23  16:00:00,166.169515838,3.33866845425,0.0,54.446771527,48.2474882111,60.1281475517,76.6630243509,73.3888471259,3.27417722503
 02/23  17:00:00,169.884695147,3.33866845425,0.0,55.2720607256,48.2474882111,63.0180376616,76.2163492885,74.0255825701,2.1907667184
 02/23  18:00:00,165.783320838,3.33866845425,0.0,62.1156000699,37.5258241642,62.7947880557,79.4784867189,77.2891627537,2.18932396528
 02/23  19:00:00,155.826168772,3.33866845425,0.0,74.8527211523,26.8041601173,36.0181789539,82.8386497758,80.6504448976,2.1882048782
 02/23  20:00:00,156.801851501,3.33866845425,0.0,78.3971950904,26.8041601173,33.4493877451,85.3239958918,84.2203261149,1.10366977686
 02/23  21:00:00,154.615614639,3.33866845425,0.0,92.2934542983,16.0824960704,28.0885557216,91.3666963944,90.262928302,1.10376809233
 02/23  22:00:00,157.402250954,3.33866845425,0.0,96.3644862178,16.0824960704,26.8041601173,91.1722705256,90.0690107423,1.10325978331
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311486732,0.0,1.10311486732
 02/23  24:00:00,44.2414599731,0.579351012727,0.0,4.72592476069,2.68041601173,21.4433280938,0.931004636533,0.911004636533,0.02
 02/24  01:00:00,50.5031814281,0.965585021212,0.0,10.6014122072,2.68041601173,21.4433280938,3.99756929185,2.89448845639,1.10308083547
 02/24  02:00:00,49.4158921192,0.772468016969,0.0,9.70723990259,2.68041601173,21.4433280938,2.88597477482,2.86597477482,0.02
 02/24  03:00:00,61.8101593746,1.9135248447,0.0,20.9604503302,2.68041601173,21.4433280938,6.17119277982,5.06805315898,1.10313962084
 02/24  04:00:00,69.7175894335,2.58910670763,0.0,28.1922985262,2.68041601173,21.4433280938,4.75904573262,4.73904573262,0.02
 02/24  05:00:00,73.9873346441,2.41889597374,0.0,32.6322544707,2.68041601173,21.4433280938,8.33658997364,7.23344791381,1.10314205983
 02/24  06:00:00,80.6302912831,2.58910670763,0.0,36.4245843641,5.36083202345,21.4433280938,6.02332697725,6.00332697725,0.02
 02/24  07:00:00,247.697990426,3.33866845425,0.0,202.742721761,5.36083202345,21.4433280938,2.80680310977,1.70353630564,1.10326680413
 02/24  08:00:00,206.61734687,3.33866845425,0.0,152.038619286,16.0824960704,32.6817896323,122.370626217,121.26671412,1.10391209741
 02/24  09:00:00,224.407286606,3.33866845425,0.0,102.409377459,48.2474882111,70.4033123869,115.894103998,112.619898713,3.27420528439
 02/24  10:00:00,202.184946606,3.33866845425,0.0,88.5356088887,48.2474882111,62.0547409583,108.356227348,106.166163907,2.19006344072
 02/24  11:00:00,192.794950844,3.33866845425,0.0,81.0722065325,48.2474882111,60.1281475517,106.630632334,103.355288842,3.27534349234
 02/24  12:00:00,187.716164909,3.33866845425,0.0,74.0668271911,48.2474882111,62.0547409583,102.179245036,98.9030149911,3.27623004504
 02/24  13:00:00,187.919973978,3.33866845425,0.0,74.814984767,48.2474882111,61.5103924513,95.6156335705,92.337257482,3.2783760885
 02/24  14:00:00,174.058621787,3.33866845425,0.0,58.8037895634,48.2474882111,63.6602354638,91.9697236324,87.6054649057,4.36425872671
 02/24  15:00:00,166.199373547,3.33866845425,0.0,54.4766292362,48.2474882111,60.1281475517,87.8254718967,85.6358105624,2.18966133427
 02/24  16:00:00,165.01538874,3.33866845425,0.0,53.2926444287,48.2474882111,60.1281475517,87.1619918819,84.9723904598,2.18960142209
 02/24  17:00:00,167.801967198,3.33866845425,0.0,53.1893327774,48.2474882111,63.0180376616,87.6289379689,84.3531332481,3.27580472076
 02/24  18:00:00,165.664495047,3.33866845425,0.0,61.9967742786,37.5258241642,62.7947880557,89.6551660416,87.4665241625,2.18864187911
 02/24  19:00:00,159.430245852,3.33866845425,0.0,78.4567982326,26.8041601173,36.0181789539,97.576204529,96.4721896765,1.10401485246
 02/24  20:00:00,161.856379268,3.33866845425,0.0,83.4517228568,26.8041601173,33.4493877451,106.364159026,104.176752586,2.18740643992
 02/24  21:00:00,159.4707894,3.33866845425,0.0,97.1486290599,16.0824960704,28.0885557216,108.552013652,107.448283955,1.10372969677
 02/24  22:00:00,162.724817262,3.33866845425,0.0,101.687052526,16.0824960704,26.8041601173,109.299702728,108.196477916,1.10322481198
 02/24  23:00:00,43.3130084648,0.193117004242,0.0,1.50329124914,5.36083202345,21.4433280938,0.578638252292,0.558638252292,0.02
 02/24  24:00:00,49.9771260269,0.965585021212,0.0,10.075356806,2.68041601173,21.4433280938,4.01972352817,2.91664329627,1.1030802319
 02/25  01:00:00,54.6751539116,1.90690487763,0.0,19.1928968577,2.68041601173,16.0824960704,4.77433015489,4.75433015489,0.02
 02/25  02:00:00,67.4758164495,2.78222371187,0.0,31.1182405614,2.68041601173,16.0824960704,7.84057562629,6.73744381048,1.10313181581
 02/25  03:00:00,65.3700122309,2.2257789695,0.0,29.5688810852,2.68041601173,16.0824960704,6.78466371238,6.76466371238,0.02
 02/25  04:00:00,75.6130783153,2.78222371187,0.0,39.2555024272,2.68041601173,16.0824960704,9.92336557042,8.82023417106,1.10313139936
 02/25  05:00:00,71.1062289472,2.2257789695,0.0,35.3050978015,2.68041601173,16.0824960704,8.19112464913,8.17112464913,0.02
 02/25  06:00:00,81.2441387979,2.78222371187,0.0,44.8865629098,2.68041601173,16.0824960704,11.1710331691,10.0677134286,1.1033197405
 02/25  07:00:00,256.042451106,3.33866845425,0.0,211.08718244,5.36083202345,21.4433280938,3.20977265027,2.10657720101,1.10319544926
 02/25  08:00:00,202.708715874,3.33866845425,0.0,164.952531457,5.36083202345,26.5809105114,118.592452886,118.572452886,0.02
 02/25  09:00:00,190.478764827,3.33866845425,0.0,129.027951429,26.8041601173,31.2995447326,110.283468128,108.096326676,2.18714145245
 02/25  10:00:00,175.917870514,3.33866845425,0.0,112.219364808,26.8041601173,33.5472370403,98.0820120108,96.9779151468,1.10409686396
 02/25  11:00:00,168.506907633,3.33866845425,0.0,105.771698631,26.8041601173,32.583940337,87.3460962706,86.2421578512,1.1039384194
 02/25  12:00:00,161.934419356,3.33866845425,0.0,96.9515180456,26.8041601173,34.8316326447,77.7538259223,75.565675025,2.18815089732
 02/25  13:00:00,152.328396526,3.33866845425,0.0,88.6298908196,26.8041601173,33.5472370403,71.7332085468,70.6292215737,1.10398697317
 02/25  14:00:00,144.076096676,3.33866845425,0.0,82.9463821793,26.8041601173,30.9784458315,69.1692659915,66.9815400195,2.18772597209
 02/25  15:00:00,127.12258263,3.33866845425,0.0,94.4025227555,8.04124803518,21.3317032909,66.6237258183,65.5201253533,1.10360046499
 02/25  16:00:00,123.301416754,3.33866845425,0.0,91.8657524836,8.04124803518,20.0473076865,63.5594596879,62.4559290929,1.10353059492
 02/25  17:00:00,120.134174843,3.33866845425,0.0,88.3774116714,8.04124803518,20.3684065876,63.9132853237,62.8096731026,1.10361222109
 02/25  18:00:00,120.757297139,3.33866845425,0.0,96.7206831019,2.68041601173,18.0090894769,68.8703573608,67.767172265,1.10318509575
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,38.0043333455,0.579351012727,0.0,3.84963015659,2.68041601173,16.0824960704,1.17516960436,0.0719953700204,1.10317423434
 02/25  21:00:00,41.5895112643,0.772468016969,0.0,7.24169107116,2.68041601173,16.0824960704,1.65759557375,0.554340276061,1.10325529769
 02/25  22:00:00,45.3345568586,0.965585021212,0.0,10.7936196612,2.68041601173,16.0824960704,1.55684618751,1.53684618751,0.02
 02/25  23:00:00,55.4293801899,2.31080822723,0.0,19.5432197865,2.68041601173,16.0824960704,3.87535109901,2.77219535788,1.10315574113
 02/25  24:00:00,61.4407600387,2.59283252399,0.0,25.2725753385,2.68041601173,16.0824960704,3.81483549631,3.79483549631,0.02
 02/26  01:00:00,63.1840100843,2.41517015738,0.0,27.1934877507,2.68041601173,16.0824960704,5.23496275201,4.13187265239,1.10309009962
 02/26  02:00:00,67.8911544221,2.59283252399,0.0,31.7229697219,2.68041601173,16.0824960704,5.45350808976,5.43350808976,0.02
 02/26  03:00:00,69.4331808681,2.41517015738,0.0,33.4426585346,2.68041601173,16.0824960704,6.52989262415,5.42681540234,1.10307722181
 02/26  04:00:00,73.0459936408,2.59283252399,0.0,36.8778089406,2.68041601173,16.0824960704,6.76237957866,6.74237957866,0.02
 02/26  05:00:00,73.7935098553,2.41517015738,0.0,37.8029875218,2.68041601173,16.0824960704,7.32663140316,6.22361476213,1.10301664104
 02/26  06:00:00,78.3189020914,2.59283252399,0.0,42.1507173912,2.68041601173,16.0824960704,7.66066240608,7.64066240608,0.02
 02/26  07:00:00,79.5395622151,2.41517015738,0.0,43.5490398815,2.68041601173,16.0824960704,8.07153544509,6.96842932923,1.10310611586
 02/26  08:00:00,68.5967401528,2.59283252399,0.0,44.7652221193,2.68041601173,16.0824960704,8.28213270329,8.26213270329,0.02
 02/26  09:00:00,51.4091471688,2.41517015738,0.0,30.2226248352,2.68041601173,16.0824960704,8.00854465547,6.90546486454,1.10307979092
 02/26  10:00:00,43.4945630726,2.59283252399,0.0,22.1303783724,2.68041601173,16.0824960704,7.08327892167,7.06327892167,0.02
 02/26  11:00:00,37.512396726,2.24123360713,0.0,16.4998109426,2.68041601173,16.0824960704,6.20270544194,5.0996901405,1.10301530144
 02/26  12:00:00,35.689277792,1.72314977273,0.0,15.1947758431,2.68041601173,16.0824960704,4.42438799017,4.40438799017,0.02
 02/26  13:00:00,30.7969250056,1.34064158061,0.0,10.6849312488,2.68041601173,16.0824960704,3.28224892956,2.17904617919,1.10320275037
 02/26  14:00:00,28.7128079437,0.965585021212,0.0,8.97587074625,2.68041601173,16.0824960704,1.70531475094,0.602014923677,1.10329982726
 02/26  15:00:00,24.7544580557,0.772468016969,0.0,5.21063786249,2.68041601173,16.0824960704,0.107930833884,0.087930833884,0.02
 02/26  16:00:00,24.3943671002,0.965585021212,0.0,4.65742990278,2.68041601173,16.0824960704,1.10307727231,0.0,1.10307727231
 02/26  17:00:00,23.1890695946,0.772468016969,0.0,3.64524940142,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  18:00:00,25.6782487554,1.24967180303,0.0,5.65722477613,2.68041601173,16.0824960704,1.10303089832,0.0,1.10303089832
 02/26  19:00:00,44.8915451752,1.53003276849,0.0,9.78616023056,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,51.9563460441,1.91254096061,0.0,16.4684529073,2.68041601173,16.0824960704,1.15349296222,0.0504178312724,1.10307513094
 02/26  21:00:00,54.2146275607,2.12141703935,0.0,18.5178583452,2.68041601173,16.0824960704,0.643100476274,0.623100476274,0.02
 02/26  22:00:00,63.5118072323,2.78222371187,0.0,27.1542313443,2.68041601173,16.0824960704,2.66144706955,1.55818381208,1.10326325747
 02/26  23:00:00,61.6019638166,2.2257789695,0.0,25.8008326709,2.68041601173,16.0824960704,2.52655931028,2.50655931028,0.02
 02/26  24:00:00,71.0904915073,2.78222371187,0.0,34.7329156192,2.68041601173,16.0824960704,4.48902820388,3.38595064179,1.10307756208
 02/27  01:00:00,71.4862293056,2.2257789695,0.0,30.3242661365,2.68041601173,21.4433280938,3.85963006044,3.83963006044,0.02
 02/27  02:00:00,82.669882994,2.78222371187,0.0,40.9514750825,2.68041601173,21.4433280938,6.39200617504,5.28887336904,1.103132806
 02/27  03:00:00,78.1080435671,2.2257789695,0.0,36.9460803979,2.68041601173,21.4433280938,5.37726821396,5.35726821396,0.02
 02/27  04:00:00,89.5013352675,2.78222371187,0.0,47.782927356,2.68041601173,21.4433280938,7.92713733979,6.82400315503,1.10313418476
 02/27  05:00:00,82.5793013369,2.2257789695,0.0,41.4173381677,2.68041601173,21.4433280938,6.34530537341,6.32530537341,0.02
 02/27  06:00:00,96.6907624672,2.78222371187,0.0,52.2919385439,5.36083202345,21.4433280938,8.92187577106,7.81865079805,1.10322497301
 02/27  07:00:00,292.233504929,3.33866845425,0.0,247.278236264,5.36083202345,21.4433280938,2.37110524496,1.26791623148,1.10318901348
 02/27  08:00:00,238.633911186,3.33866845425,0.0,186.522516935,16.0824960704,32.6817896323,97.2600990511,96.15636062,1.10373843105
 02/27  09:00:00,232.620264266,3.33866845425,0.0,110.62235512,48.2474882111,70.4033123869,78.1762924887,75.986645548,2.18964694074
 02/27  10:00:00,193.6055267,3.33866845425,0.0,79.9561889823,48.2474882111,62.0547409583,58.4310139842,55.1558385395,3.27517544467
 02/27  11:00:00,176.992060559,3.33866845425,0.0,65.2693162481,48.2474882111,60.1281475517,43.8527908144,41.6623680812,2.19042273323
 02/27  12:00:00,169.961899613,3.33866845425,0.0,56.3125618952,48.2474882111,62.0547409583,36.022625034,32.7457707801,3.27685425397
 02/27  13:00:00,169.186903609,3.37033053568,0.0,56.0502523164,48.2474882111,61.5103924513,29.3821213358,25.0178237781,4.36429755764
 02/27  14:00:00,157.676412331,3.43433679806,0.0,42.3259117641,48.2474882111,63.6602354638,22.7289600338,19.4506744592,3.27828557465
 02/27  15:00:00,144.112253435,3.43166347328,0.0,32.2965141052,48.2474882111,60.1281475517,18.0506452281,14.775696541,3.27494868712
 02/27  16:00:00,134.032795213,3.36631252597,0.0,22.2824068299,48.2474882111,60.1281475517,14.8708105243,12.6812796738,2.18953085048
 02/27  17:00:00,132.996375631,3.33866845425,0.0,18.3837412102,48.2474882111,63.0180376616,15.4603063486,12.184485238,3.27582111059
 02/27  18:00:00,128.828548191,3.33866845425,0.0,25.1608274223,37.5258241642,62.7947880557,16.334271634,15.2300242459,1.10424738814
 02/27  19:00:00,127.620000711,3.33866845425,0.0,46.6465530916,26.8041601173,36.0181789539,23.6111414367,21.4227079162,2.18843352051
 02/27  20:00:00,131.793657534,3.33866845425,0.0,53.3890011233,26.8041601173,33.4493877451,28.1658463658,27.0622193476,1.10362701815
 02/27  21:00:00,129.554247614,3.33866845425,0.0,67.2320872738,16.0824960704,28.0885557216,34.3854397129,33.2817437095,1.10369600345
 02/27  22:00:00,133.760278227,3.33866845425,0.0,72.7225134907,16.0824960704,26.8041601173,40.1562801334,39.0528319861,1.10344814721
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310985869,0.0,1.10310985869
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306757463,0.0,1.10306757463
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  03:00:00,42.9594451154,0.579351012727,0.0,3.44390990299,2.68041601173,21.4433280938,1.38460365017,0.281470051329,1.10313359884
 02/28  04:00:00,45.4055869317,0.772468016969,0.0,5.69693471505,2.68041601173,21.4433280938,0.633669400163,0.613669400163,0.02
 02/28  05:00:00,48.333076627,0.965585021212,0.0,8.43130740617,2.68041601173,21.4433280938,2.1978046726,1.09466870836,1.10313596424
 02/28  06:00:00,50.886049402,0.772468016969,0.0,8.49698117365,5.36083202345,21.4433280938,1.96934850478,1.94934850478,0.02
 02/28  07:00:00,205.939661921,3.33866845425,0.0,160.984393255,5.36083202345,21.4433280938,1.26896266592,0.165641745323,1.1033209206
 02/28  08:00:00,170.076042131,3.33866845425,0.0,117.96464788,16.0824960704,32.6817896323,71.363763193,70.2599824576,1.10378073548
 02/28  09:00:00,183.391966761,3.33866845425,0.0,61.3940576143,48.2474882111,70.4033123869,62.1352579694,58.8613403519,3.27391761753
 02/28  10:00:00,151.454150797,3.33866845425,0.0,37.804813079,48.2474882111,62.0547409583,43.7467582923,41.5565136569,2.19024463536
 02/28  11:00:00,142.396298262,3.33866845425,0.0,30.6735539509,48.2474882111,60.1281475517,31.5237253314,28.2485093762,3.27521595516
 02/28  12:00:00,142.085181358,3.34685004066,0.0,28.4276620542,48.2474882111,62.0547409583,22.0580341053,18.7815573352,3.27647677013
 02/28  13:00:00,142.446994636,3.45976572673,0.0,29.2209081527,48.2474882111,61.5103924513,11.0526385474,7.77402540028,3.27861314712
 02/28  14:00:00,136.725366333,3.65249896876,0.0,21.1567035954,48.2474882111,63.6602354638,5.38353723754,1.01948428329,4.36405295425
 02/28  15:00:00,126.302731718,3.65116272967,0.0,14.2674931311,48.2474882111,60.1281475517,2.18957325029,0.0,2.18957325029
 02/28  16:00:00,121.469276965,3.47354012889,0.0,9.61166097963,48.2474882111,60.1281475517,2.18942810187,0.0,2.18942810187
 02/28  17:00:00,124.499338867,3.34091546978,0.0,9.88445743033,48.2474882111,63.0180376616,4.73596130397,1.4603761056,3.27558519836
 02/28  18:00:00,116.791988415,3.42005806428,0.0,13.0428780362,37.5258241642,62.7947880557,6.04799693615,3.8592291799,2.18876775625
 02/28  19:00:00,107.670511579,3.33866845425,0.0,26.697063959,26.8041601173,36.0181789539,14.1285372193,13.0244642425,1.10407297689
 02/28  20:00:00,112.844264096,3.33866845425,0.0,34.439607685,26.8041601173,33.4493877451,21.3035457616,19.1160369266,2.18750883502
 02/28  21:00:00,109.605482458,3.33866845425,0.0,47.2833221177,16.0824960704,28.0885557216,23.9592884593,22.8555077938,1.10378066551
 02/28  22:00:00,113.67909397,3.33866845425,0.0,52.6413292343,16.0824960704,26.8041601173,22.1885971256,21.08534168,1.1032554456
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307591873,0.0,1.10307591873
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306901729,0.0,1.10306901729
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030786624,0.0,1.1030786624
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320982086,0.0,1.10320982086
 03/01  07:00:00,132.658816393,3.33866845425,0.0,87.7035477272,5.36083202345,21.4433280938,1.10317539864,0.0,1.10317539864
 03/01  08:00:00,119.242909256,3.33866845425,0.0,67.1315150051,16.0824960704,32.6817896323,1.70451972404,0.600567396649,1.10395232739
 03/01  09:00:00,155.542929829,3.33866845425,0.0,33.5450206828,48.2474882111,70.4033123869,2.20688347459,0.017081684205,2.18980179038
 03/01  10:00:00,140.260756684,3.33866845425,0.0,26.6114189666,48.2474882111,62.0547409583,4.1280748349,0.852992599426,3.27508223547
 03/01  11:00:00,126.895731832,3.33866845425,0.0,15.1729875209,48.2474882111,60.1281475517,3.10899457768,0.91862115464,2.19037342304
 03/01  12:00:00,132.251544937,3.33866845425,0.0,18.6022072195,48.2474882111,62.0547409583,3.27643818138,0.0,3.27643818138
 03/01  13:00:00,138.159528712,3.33866845425,0.0,25.0545395017,48.2474882111,61.5103924513,4.36467178969,0.0,4.36467178969
 03/01  14:00:00,132.953888311,3.33866845425,0.0,17.6990560878,48.2474882111,63.6602354638,3.27815838581,0.0,3.27815838581
 03/01  15:00:00,124.854525505,3.33866845425,0.0,13.1317811938,48.2474882111,60.1281475517,3.27482274021,0.0,3.27482274021
 03/01  16:00:00,119.006023283,3.33866845425,0.0,7.28327897168,48.2474882111,60.1281475517,2.18943969469,0.0,2.18943969469
 03/01  17:00:00,120.754000596,3.34957976574,0.0,6.13045486325,48.2474882111,63.0180376616,3.27568381291,0.0,3.27568381291
 03/01  18:00:00,113.833654003,3.44249475943,0.0,10.0621069294,37.5258241642,62.7947880557,1.10419942106,0.0,1.10419942106
 03/01  19:00:00,106.553073141,3.33866845425,0.0,25.579625521,26.8041601173,36.0181789539,3.76269413793,1.57439319426,2.18830094367
 03/01  20:00:00,110.907412476,3.33866845425,0.0,32.5027560654,26.8041601173,33.4493877451,9.97730678927,8.87359167937,1.1037151099
 03/01  21:00:00,104.628331693,3.33866845425,0.0,42.3061713522,16.0824960704,28.0885557216,16.5453986502,15.4415839273,1.10381472293
 03/01  22:00:00,108.334095367,3.33866845425,0.0,47.2963306306,16.0824960704,26.8041601173,19.6736589945,18.5703687155,1.10329027899
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307898579,0.0,1.10307898579
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307362263,0.0,1.10307362263
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306605259,0.0,1.10306605259
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307705216,0.0,1.10307705216
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  07:00:00,143.308585161,3.33866845425,0.0,98.3533164955,5.36083202345,21.4433280938,1.10327867724,0.0,1.10327867724
 03/02  08:00:00,127.447694549,3.33866845425,0.0,75.3363002985,16.0824960704,32.6817896323,24.9496174714,23.8456667966,1.10395067484
 03/02  09:00:00,166.839957935,3.33866845425,0.0,44.8420487886,48.2474882111,70.4033123869,23.3018096712,20.0274882399,3.27432143134
 03/02  10:00:00,146.587747577,3.33866845425,0.0,32.9384098595,48.2474882111,62.0547409583,20.6855914835,18.4954674582,2.19012402536
 03/02  11:00:00,143.308096517,3.33866845425,0.0,31.5853522058,48.2474882111,60.1281475517,18.2807196091,15.0053039514,3.27541565775
 03/02  12:00:00,142.752285816,3.33866845425,0.0,29.102948098,48.2474882111,62.0547409583,15.6183157222,12.3420349835,3.27628073875
 03/02  13:00:00,143.931257076,3.33866845425,0.0,30.8262678653,48.2474882111,61.5103924513,15.0215241228,11.7431219162,3.27840220659
 03/02  14:00:00,135.753574789,3.33866845425,0.0,20.498742566,48.2474882111,63.6602354638,15.5075159093,11.1429905479,4.36452536138
 03/02  15:00:00,125.323001702,3.33866845425,0.0,13.6002573909,48.2474882111,60.1281475517,12.40871044,10.2190226991,2.18968774091
 03/02  16:00:00,121.661026063,3.33866845425,0.0,9.93828175221,48.2474882111,60.1281475517,11.5468233402,9.35723521593,2.18958812423
 03/02  17:00:00,123.626817968,3.3537704346,0.0,8.99908156614,48.2474882111,63.0180376616,11.419110861,8.14334669271,3.27576416829
 03/02  18:00:00,117.248329842,3.44667307633,0.0,13.4726044512,37.5258241642,62.7947880557,10.934775977,8.74616447636,2.18861150063
 03/02  19:00:00,109.557263892,3.33866845425,0.0,28.5838162723,26.8041601173,36.0181789539,16.4625996769,15.3586018865,1.10399779045
 03/02  20:00:00,112.098819435,3.33866845425,0.0,33.6941630241,26.8041601173,33.4493877451,17.7803457303,16.2922784404,1.48806728996
 03/02  21:00:00,104.640608735,3.33866845425,0.0,42.3184483944,16.0824960704,28.0885557216,19.6784470316,17.8755106433,1.80293638836
 03/02  22:00:00,107.82156463,3.33866845425,0.0,46.7837998941,16.0824960704,26.8041601173,18.9126921614,18.8926921614,0.02
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10328606965,0.0,1.10328606965
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307432462,0.0,1.10307432462
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306674419,0.0,1.10306674419
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307726418,0.0,1.10307726418
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322952129,0.0,1.10322952129
 03/03  07:00:00,144.74632224,3.33866845425,0.0,99.7910535746,5.36083202345,21.4433280938,1.10317873771,0.0,1.10317873771
 03/03  08:00:00,125.595533312,3.33866845425,0.0,73.4841390614,16.0824960704,32.6817896323,27.2558271408,26.1519536186,1.10387352214
 03/03  09:00:00,152.242506088,3.33866845425,0.0,30.2445969413,48.2474882111,70.4033123869,22.2565211605,20.0669039017,2.1896172588
 03/03  10:00:00,131.219894968,3.33866845425,0.0,17.5705572501,48.2474882111,62.0547409583,21.2760078074,18.0009840363,3.27502377107
 03/03  11:00:00,125.952861671,3.33866845425,0.0,14.2301173604,48.2474882111,60.1281475517,19.1985555687,17.0083901707,2.19016539805
 03/03  12:00:00,130.313509199,3.33866845425,0.0,16.6641714818,48.2474882111,62.0547409583,19.2488478305,15.9727023519,3.27614547858
 03/03  13:00:00,137.889771548,3.33866845425,0.0,24.7847823377,48.2474882111,61.5103924513,19.4947167294,15.1300961848,4.36462054454
 03/03  14:00:00,131.934337728,3.34000397241,0.0,16.6781699867,48.2474882111,63.6602354638,17.6981977314,14.4198564243,3.27834130706
 03/03  15:00:00,127.767183738,3.33866845425,0.0,16.0444394272,48.2474882111,60.1281475517,16.0840364754,13.894077102,2.18995937339
 03/03  16:00:00,128.565786968,3.33866845425,0.0,16.8430426567,48.2474882111,60.1281475517,14.0333888522,10.7593275116,3.27406134066
 03/03  17:00:00,132.393808661,3.34667636867,0.0,17.7731663254,48.2474882111,63.0180376616,10.3973686132,8.20624570353,2.19112290971
 03/03  18:00:00,122.731108403,3.43191270783,0.0,18.9701433813,37.5258241642,62.7947880557,8.7037107816,6.51448715722,2.18922362438
 03/03  19:00:00,109.341679372,3.33866845425,0.0,30.8355650861,26.8041601173,36.0181789539,12.8676570583,10.679541994,2.18811506431
 03/03  20:00:00,113.23257081,3.33866845425,0.0,34.8279143995,26.8041601173,33.4493877451,12.7705723009,11.6669506834,1.10362161755
 03/03  21:00:00,105.313002706,3.33866845425,0.0,42.9908423659,16.0824960704,28.0885557216,14.2959320123,13.1922172789,1.10371473334
 03/03  22:00:00,108.281515919,3.33866845425,0.0,47.2437511831,16.0824960704,26.8041601173,15.2140784544,14.1108295994,1.10324885497
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030708734,0.0,1.1030708734
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306216819,0.0,1.10306216819
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307445069,0.0,1.10307445069
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306717327,0.0,1.10306717327
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,149.130466036,3.33866845425,0.0,104.17519737,5.36083202345,21.4433280938,1.10323270964,0.0,1.10323270964
 03/04  08:00:00,113.11277505,3.33866845425,0.0,77.823923967,5.36083202345,26.5809105114,28.630325969,27.526939166,1.10338680302
 03/04  09:00:00,109.08383991,3.33866845425,0.0,47.6330265118,26.8041601173,31.2995447326,23.6650772012,22.5614637447,1.10361345646
 03/04  10:00:00,96.8334060215,3.33866845425,0.0,33.1349003155,26.8041601173,33.5472370403,19.5838569757,18.4798619944,1.10399498129
 03/04  11:00:00,90.7677915284,3.33866845425,0.0,28.0325825258,26.8041601173,32.583940337,17.5344440707,15.3467192924,2.18772477832
 03/04  12:00:00,93.7496125572,3.33866845425,0.0,28.7667112468,26.8041601173,34.8316326447,15.1533478244,14.0493361548,1.10401166954
 03/04  13:00:00,93.6381180559,3.33866845425,0.0,29.9396123499,26.8041601173,33.5472370403,13.4791973356,11.2912819589,2.18791537672
 03/04  14:00:00,94.1819090676,3.33866845425,0.0,33.0521945705,26.8041601173,30.9784458315,8.89525098724,7.79133728657,1.10391370068
 03/04  15:00:00,84.0484482677,3.33866845425,0.0,51.3283883933,8.04124803518,21.3317032909,8.74614903924,7.64242880555,1.1037202337
 03/04  16:00:00,86.7590672723,3.33866845425,0.0,55.3234030023,8.04124803518,20.0473076865,9.07035870621,7.96680991041,1.1035487958
 03/04  17:00:00,89.6871856944,3.33866845425,0.0,57.9304225233,8.04124803518,20.3684065876,10.4830252513,9.37942264452,1.10360260676
 03/04  18:00:00,84.0611302163,3.33866845425,0.0,60.0245161793,2.68041601173,18.0090894769,14.9076133568,13.8043897369,1.10322361986
 03/04  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323806143,0.0,1.10323806143
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316854138,0.0,1.10316854138
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330343037,0.0,1.10330343037
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306167424,0.0,1.10306167424
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301452127,0.0,1.10301452127
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301483619,0.0,1.10301483619
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317421136,0.0,1.10317421136
 03/05  07:00:00,36.2645637657,0.386234008485,0.0,2.30297758103,2.68041601173,16.0824960704,0.0417182482411,0.0217182482411,0.02
 03/05  08:00:00,19.9634639514,0.193117004242,0.0,0.998994770954,2.68041601173,16.0824960704,1.10305551013,0.0,1.10305551013
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,21.9361307251,0.579351012727,0.0,2.58542753622,2.68041601173,16.0824960704,1.14019649455,0.037180661084,1.10301583347
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313411386,0.0,1.10313411386
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10332615228,0.0,1.10332615228
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311410383,0.0,1.10311410383
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301433278,0.0,1.10301433278
 03/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  20:00:00,36.6507097509,0.579351012727,0.0,2.49600656201,2.68041601173,16.0824960704,1.10301478815,0.0,1.10301478815
 03/05  21:00:00,39.6809534716,0.965585021212,0.0,5.14001627417,2.68041601173,16.0824960704,0.02,0.0,0.02
