Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  22:00:00,38.8450150471,0.772468016969,0.0,4.49719485396,2.68041601173,16.0824960704,1.10309292571,0.0,1.10309292571
 03/05  23:00:00,40.9088652394,0.965585021212,0.0,6.36792804201,2.68041601173,16.0824960704,1.10301364369,0.0,1.10301364369
 03/05  24:00:00,39.7567604635,0.772468016969,0.0,5.4089402703,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,46.992274283,0.965585021212,0.0,7.09050506214,2.68041601173,21.4433280938,1.10306540517,0.0,1.10306540517
 03/06  02:00:00,45.7542248462,0.772468016969,0.0,6.04557262959,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  03:00:00,48.680578365,0.965585021212,0.0,8.77880914416,2.68041601173,21.4433280938,1.13709306004,0.0340161232214,1.10307693682
 03/06  04:00:00,47.2297008642,0.772468016969,0.0,7.52104864759,2.68041601173,21.4433280938,0.0945934479632,0.0745934479632,0.02
 03/06  05:00:00,50.1693677542,0.965585021212,0.0,10.2675985333,2.68041601173,21.4433280938,1.38401932916,0.280889731783,1.10312959737
 03/06  06:00:00,50.2864116623,0.772468016969,0.0,7.89734343399,5.36083202345,21.4433280938,0.175206140062,0.155206140062,0.02
 03/06  07:00:00,216.250917192,3.33866845425,0.0,173.76298186,5.36083202345,21.4433280938,1.20720269643,0.103967524689,1.10323517174
 03/06  08:00:00,171.128036397,3.33866845425,0.0,119.016642146,16.0824960704,32.6817896323,32.621947601,31.5181053501,1.10384225092
 03/06  09:00:00,184.592183784,3.33866845425,0.0,62.5942746373,48.2474882111,70.4033123869,24.8928220772,22.7032209423,2.18960113491
 03/06  10:00:00,156.078856818,3.33866845425,0.0,42.4295190999,48.2474882111,62.0547409583,21.892029523,18.6171148489,3.27491467415
 03/06  11:00:00,144.82461247,3.33866845425,0.0,33.1018681587,48.2474882111,60.1281475517,10.8143536301,8.62422536319,2.19012826694
 03/06  12:00:00,143.424564681,3.36863682326,0.0,29.7452585941,48.2474882111,62.0547409583,3.37208829649,0.095138395177,3.27694990131
 03/06  13:00:00,144.047701313,3.45597296541,0.0,30.825407591,48.2474882111,61.5103924513,4.36452076417,0.0,4.36452076417
 03/06  14:00:00,134.66872451,3.6130000121,0.0,19.1395607291,48.2474882111,63.6602354638,3.27790677774,0.0,3.27790677774
 03/06  15:00:00,123.721604455,3.59398782566,0.0,11.7435407728,48.2474882111,60.1281475517,3.27517493611,0.0,3.27517493611
 03/06  16:00:00,118.477711241,3.4006678219,0.0,6.6929675626,48.2474882111,60.1281475517,2.18925007001,0.0,2.18925007001
 03/06  17:00:00,126.711133917,3.33866845425,0.0,12.0984994958,48.2474882111,63.0180376616,3.27628104214,0.0,3.27628104214
 03/06  18:00:00,118.855664202,3.35780897134,0.0,15.1688029162,37.5258241642,62.7947880557,2.18867937325,0.0,2.18867937325
 03/06  19:00:00,108.941389501,3.33866845425,0.0,30.4352752149,26.8041601173,36.0181789539,1.75776720142,0.653748429718,1.1040187717
 03/06  20:00:00,115.272158911,3.33866845425,0.0,36.8675024999,26.8041601173,33.4493877451,2.05398112494,0.950342395008,1.10363872994
 03/06  21:00:00,111.112697451,3.33866845425,0.0,48.7905371105,16.0824960704,28.0885557216,2.87389914108,0.686378012038,2.18752112905
 03/06  22:00:00,114.936989232,3.33866845425,0.0,53.8992244957,16.0824960704,26.8041601173,2.68841604589,2.66841604589,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310753791,0.0,1.10310753791
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306342092,0.0,1.10306342092
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307466441,0.0,1.10307466441
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306752956,0.0,1.10306752956
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323461422,0.0,1.10323461422
 03/07  07:00:00,151.079937999,3.33866845425,0.0,108.592002667,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  08:00:00,125.402228498,3.33866845425,0.0,73.2908342474,16.0824960704,32.6817896323,21.8557528356,19.6679910958,2.18776173981
 03/07  09:00:00,153.688101773,3.33866845425,0.0,31.6901926265,48.2474882111,70.4033123869,15.0962360702,12.9063175479,2.18991852234
 03/07  10:00:00,133.088897476,3.33866845425,0.0,19.4395597584,48.2474882111,62.0547409583,8.19559603782,6.00551361937,2.19008241845
 03/07  11:00:00,127.337573524,3.33972257864,0.0,15.613775088,48.2474882111,60.1281475517,4.58814789203,1.31301883915,3.27512905289
 03/07  12:00:00,128.575282614,3.45069875603,0.0,14.8139145947,48.2474882111,62.0547409583,3.27671370698,0.0,3.27671370698
 03/07  13:00:00,131.120216218,3.58746042159,0.0,17.7664350402,48.2474882111,61.5103924513,3.27827491952,0.0,3.27827491952
 03/07  14:00:00,127.861922704,3.76445788006,0.0,12.1813010551,48.2474882111,63.6602354638,4.36426300493,0.0,4.36426300493
 03/07  15:00:00,119.129671332,3.70592394465,0.0,7.03967153081,48.2474882111,60.1281475517,2.18966559142,0.0,2.18966559142
 03/07  16:00:00,116.632231605,3.49787959829,0.0,4.75027614992,48.2474882111,60.1281475517,2.18950156752,0.0,2.18950156752
 03/07  17:00:00,119.92883229,3.3825260659,0.0,5.27234025779,48.2474882111,63.0180376616,3.27566691478,0.0,3.27566691478
 03/07  18:00:00,111.888326177,3.47617877539,0.0,8.08309508805,37.5258241642,62.7947880557,2.18880464833,0.0,2.18880464833
 03/07  19:00:00,94.968238042,3.33866845425,0.0,16.4621237559,26.8041601173,36.0181789539,1.17580157736,0.0717119324476,1.10408964491
 03/07  20:00:00,102.445904404,3.33866845425,0.0,24.0412479933,26.8041601173,33.4493877451,4.55813381835,2.37060259659,2.18753122177
 03/07  21:00:00,96.8807823492,3.33866845425,0.0,34.5586220088,16.0824960704,28.0885557216,9.62931570042,8.52552792508,1.10378777534
 03/07  22:00:00,101.729623832,3.33866845425,0.0,40.6918590958,16.0824960704,26.8041601173,13.9346148106,12.8313564111,1.10325839947
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307589857,0.0,1.10307589857
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306909668,0.0,1.10306909668
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305990878,0.0,1.10305990878
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032080682,0.0,1.1032080682
 03/08  07:00:00,137.682575909,3.33866845425,0.0,95.1946405765,5.36083202345,21.4433280938,1.10317234158,0.0,1.10317234158
 03/08  08:00:00,121.187871729,3.33866845425,0.0,69.0764774784,16.0824960704,32.6817896323,24.0527408951,22.9487999675,1.10394092755
 03/08  09:00:00,157.373693489,3.33866845425,0.0,35.3757843424,48.2474882111,70.4033123869,17.0459875384,14.8562324295,2.1897551089
 03/08  10:00:00,129.886488261,3.33866845425,0.0,16.2371505433,48.2474882111,62.0547409583,6.19597383254,2.92079039353,3.27518343901
 03/08  11:00:00,121.996798129,3.35280608502,0.0,10.2599161868,48.2474882111,60.1281475517,2.19028273118,0.0,2.19028273118
 03/08  12:00:00,123.4230912,3.56930224516,0.443588256857,9.09953143435,48.2474882111,62.0547409583,3.27604217519,0.0,3.27604217519
 03/08  13:00:00,128.107848365,3.79268343215,5.06322411801,9.48562005845,48.2474882111,61.5103924513,4.36436974124,0.0,4.36436974124
 03/08  14:00:00,128.973613202,4.03636909355,7.42957390502,5.59150643458,48.2474882111,63.6602354638,3.27839105801,0.0,3.27839105801
 03/08  15:00:00,122.381879187,3.93485211077,8.37258535256,1.69036586635,48.2474882111,60.1281475517,2.18998196668,0.0,2.18998196668
 03/08  16:00:00,120.118666957,3.69126030976,6.80712487074,1.2362059192,48.2474882111,60.1281475517,3.27408206219,0.0,3.27408206219
 03/08  17:00:00,119.482595275,3.4700894515,2.95623697559,1.782302881,48.2474882111,63.0180376616,2.19111175791,0.0,2.19111175791
 03/08  18:00:00,107.490114753,3.51935405805,0.117394397814,3.52431398347,37.5258241642,62.7947880557,2.18920711931,0.0,2.18920711931
 03/08  19:00:00,87.7215409184,3.33866845425,0.0,9.21542663225,26.8041601173,36.0181789539,2.18808561268,0.0,2.18808561268
 03/08  20:00:00,94.0373785881,3.33866845425,0.0,15.6327221774,26.8041601173,33.4493877451,1.10360936059,0.0,1.10360936059
 03/08  21:00:00,86.2399467824,3.33866845425,0.0,23.917786442,16.0824960704,28.0885557216,1.10369921365,0.0,1.10369921365
 03/08  22:00:00,90.4483685036,3.33866845425,0.0,29.4106037677,16.0824960704,26.8041601173,1.1032383491,0.0,1.1032383491
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306467,0.0,1.10306467
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030748664,0.0,1.1030748664
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306793772,0.0,1.10306793772
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307664348,0.0,1.10307664348
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  07:00:00,125.257065991,3.33866845425,0.0,82.7691306584,5.36083202345,21.4433280938,1.10320390531,0.0,1.10320390531
 03/09  08:00:00,107.289951827,3.33866845425,0.0,55.1785575762,16.0824960704,32.6817896323,25.9262654108,24.8224562832,1.10380912758
 03/09  09:00:00,143.329267727,3.35615639127,0.0,21.3138706433,48.2474882111,70.4033123869,12.074064064,9.88452194596,2.18954211809
 03/09  10:00:00,125.697214364,3.33866845425,0.0,12.0478766464,48.2474882111,62.0547409583,4.16791243484,0.892574628991,3.27533780585
 03/09  11:00:00,120.874752195,3.37636067858,0.0,9.11431565963,48.2474882111,60.1281475517,2.19003195133,0.0,2.19003195133
 03/09  12:00:00,121.900822382,3.65089470958,0.0,7.93925840861,48.2474882111,62.0547409583,3.27676789669,0.0,3.27676789669
 03/09  13:00:00,122.259122372,3.90435764496,0.0,8.58844397017,48.2474882111,61.5103924513,4.36424706225,0.0,4.36424706225
 03/09  14:00:00,121.181304661,4.14866749931,0.0,5.11647339291,48.2474882111,63.6602354638,3.27811348393,0.0,3.27811348393
 03/09  15:00:00,113.484497744,4.01574577243,0.0,1.0846761151,48.2474882111,60.1281475517,3.27495531348,0.0,3.27495531348
 03/09  16:00:00,112.808978797,3.75730978321,0.0,0.667593156902,48.2474882111,60.1281475517,2.18939499545,0.0,2.18939499545
 03/09  17:00:00,115.873135375,3.53891749285,0.0,1.06025191525,48.2474882111,63.0180376616,3.27601936516,0.0,3.27601936516
 03/09  18:00:00,106.432379566,3.54488751495,0.0,2.55843973744,37.5258241642,62.7947880557,2.1886403214,0.0,2.1886403214
 03/09  19:00:00,85.0299305691,3.33866845425,0.0,6.52381628288,26.8041601173,36.0181789539,1.1039329267,0.0,1.1039329267
 03/09  20:00:00,91.2704932168,3.33866845425,0.0,12.8658368061,26.8041601173,33.4493877451,1.10366942541,0.0,1.10366942541
 03/09  21:00:00,83.9030974705,3.33866845425,0.0,21.5809371301,16.0824960704,28.0885557216,1.402939415,0.299202453914,1.10373696108
 03/09  22:00:00,88.5982985182,3.33866845425,0.0,27.5605337822,16.0824960704,26.8041601173,3.4718320082,2.36835160271,1.10348040549
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306610548,0.0,1.10306610548
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030749753,0.0,1.1030749753
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306819684,0.0,1.10306819684
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307650982,0.0,1.10307650982
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323195094,0.0,1.10323195094
 03/10  07:00:00,109.162628703,3.33866845425,0.0,66.6746933706,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  08:00:00,96.5428711098,3.33866845425,0.0,44.4314768588,16.0824960704,32.6817896323,5.48162914685,4.3778336197,1.10379552715
 03/10  09:00:00,137.717378182,3.37425733884,0.0,15.683880151,48.2474882111,70.4033123869,3.43627035386,0.162463782531,3.27380657133
 03/10  10:00:00,122.324408299,3.33866845425,0.0,8.67507058155,48.2474882111,62.0547409583,2.19022600135,0.0,2.19022600135
 03/10  11:00:00,117.55799368,3.33866845425,0.0,5.83524936915,48.2474882111,60.1281475517,3.27511693146,0.0,3.27511693146
 03/10  12:00:00,120.246679047,3.33866845425,0.0,6.59734132902,48.2474882111,62.0547409583,3.27655194015,0.0,3.27655194015
 03/10  13:00:00,123.585510262,3.36793148251,0.0,10.4512580227,48.2474882111,61.5103924513,3.27837434522,0.0,3.27837434522
 03/10  14:00:00,126.882877804,3.38273356346,0.0,11.583980472,48.2474882111,63.6602354638,4.49815272497,0.134001600181,4.36415112479
 03/10  15:00:00,123.840874928,3.33866845425,0.0,12.1181306167,48.2474882111,60.1281475517,2.50243503694,0.312847610734,2.18958742621
 03/10  16:00:00,122.047361555,3.33866845425,0.0,10.3246172443,48.2474882111,60.1281475517,2.18949724857,0.0,2.18949724857
 03/10  17:00:00,119.305960703,3.38380476148,0.0,4.64818997471,48.2474882111,63.0180376616,3.27600075784,0.0,3.27600075784
 03/10  18:00:00,110.697658191,3.49048221991,0.0,6.87812365662,37.5258241642,62.7947880557,2.18872910457,0.0,2.18872910457
 03/10  19:00:00,99.3422807517,3.33866845425,0.0,20.8361664656,26.8041601173,36.0181789539,6.2723162872,5.1683860294,1.10393025779
 03/10  20:00:00,107.03933623,3.33866845425,0.0,28.6346798191,26.8041601173,33.4493877451,12.775085833,11.6713590499,1.10372678311
 03/10  21:00:00,96.9879145869,3.33866845425,0.0,34.6657542465,16.0824960704,28.0885557216,10.6674149182,8.47990985536,2.18750506289
 03/10  22:00:00,100.003137003,3.33866845425,0.0,38.9653722668,16.0824960704,26.8041601173,10.5386653675,10.5186653675,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313694753,0.0,1.10313694753
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306994407,0.0,1.10306994407
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306074154,0.0,1.10306074154
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307211414,0.0,1.10307211414
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,35.147357893,0.193117004242,0.0,1.37888871253,2.68041601173,16.0824960704,1.33450363375,0.231273018038,1.10323061571
 03/11  07:00:00,161.009843297,3.33866845425,0.0,120.989241298,5.36083202345,21.4433280938,0.03437982438,0.01437982438,0.02
 03/11  08:00:00,123.340344149,3.33866845425,0.0,88.0514930662,5.36083202345,26.5809105114,77.55221015,76.4489154467,1.10329470328
 03/11  09:00:00,119.884896498,3.33866845425,0.0,58.4340831,26.8041601173,31.2995447326,70.3319592371,69.2283074899,1.10365174723
 03/11  10:00:00,108.106477372,3.33866845425,0.0,44.4079716656,26.8041601173,33.5472370403,68.266638214,66.0788859698,2.18775224421
 03/11  11:00:00,102.937573528,3.33866845425,0.0,40.2023645257,26.8041601173,32.583940337,60.8214930195,59.7175342512,1.10395876827
 03/11  12:00:00,104.301282861,3.33866845425,0.0,39.3183815511,26.8041601173,34.8316326447,51.2448362443,49.0565135485,2.18832269581
 03/11  13:00:00,100.68533688,3.33866845425,0.0,36.9868311737,26.8041601173,33.5472370403,39.3337746757,38.2297808604,1.10399381529
 03/11  14:00:00,96.3338180195,3.35894809455,0.0,35.183823882,26.8041601173,30.9784458315,32.0756364214,29.8879465003,2.18768992109
 03/11  15:00:00,72.8736948624,3.33866845425,0.0,40.153634988,8.04124803518,21.3317032909,27.4722567902,26.3685672987,1.10368949151
 03/11  16:00:00,67.2967959357,3.33866845425,0.0,35.8611316657,8.04124803518,20.0473076865,25.4723701543,24.3687878975,1.10358225679
 03/11  17:00:00,67.9104937626,3.33866845425,0.0,36.1537305915,8.04124803518,20.3684065876,25.4434332069,24.3398790131,1.10355419383
 03/11  18:00:00,69.7951884448,3.33866845425,0.0,45.7585744077,2.68041601173,18.0090894769,24.8953890789,24.8753890789,0.02
 03/11  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324770293,0.0,1.10324770293
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319242459,0.0,1.10319242459
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329358812,0.0,1.10329358812
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306763599,0.0,1.10306763599
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,36.0136630131,0.386234008485,0.0,2.05207682838,2.68041601173,16.0824960704,1.32717097112,0.224099461622,1.10307150949
 03/12  02:00:00,38.8081849865,0.772468016969,0.0,4.46036479335,2.68041601173,16.0824960704,0.149190340102,0.129190340102,0.02
 03/12  03:00:00,41.6060779973,0.965585021212,0.0,7.06514079989,2.68041601173,16.0824960704,1.54073831165,0.43772373367,1.10301457798
 03/12  04:00:00,41.02133609,0.772468016969,0.0,6.67351589679,2.68041601173,16.0824960704,0.535276801315,0.515276801315,0.02
 03/12  05:00:00,44.3600022603,0.965585021212,0.0,9.81906506288,2.68041601173,16.0824960704,2.51126024805,1.40801429147,1.10324595659
 03/12  06:00:00,42.7752889961,0.772468016969,0.0,8.4274688029,2.68041601173,16.0824960704,1.31660201653,1.29660201653,0.02
 03/12  07:00:00,41.1350930026,0.965585021212,0.0,11.5288224719,2.68041601173,16.0824960704,3.52351201925,2.42043792472,1.10307409453
 03/12  08:00:00,26.4346244765,0.772468016969,0.0,6.89080428337,2.68041601173,16.0824960704,1.80815450963,1.78815450963,0.02
 03/12  09:00:00,26.2309186146,0.965585021212,0.0,6.49398141719,2.68041601173,16.0824960704,2.87196205799,1.76891078773,1.10305127026
 03/12  10:00:00,22.5623410407,0.772468016969,0.0,3.01852084759,2.68041601173,16.0824960704,0.365844940388,0.345844940388,0.02
 03/12  11:00:00,21.2057892566,0.579351012727,0.0,1.85508606771,2.68041601173,16.0824960704,1.20094743865,0.0977845010064,1.10316293765
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032679162,0.0,1.1032679162
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313248941,0.0,1.10313248941
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300901456,0.0,1.10300901456
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306382949,0.0,1.10306382949
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319709122,0.0,1.10319709122
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301301419,0.0,1.10301301419
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307484517,0.0,1.10307484517
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306950673,0.0,1.10306950673
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314853389,0.0,1.10314853389
 03/13  06:00:00,169.71038598,3.33866845425,0.0,124.755117315,5.36083202345,21.4433280938,1.10317957553,0.0,1.10317957553
 03/13  07:00:00,154.557989238,3.33866845425,0.0,92.5772616536,16.0824960704,32.6817896323,1.42563497379,0.321781496782,1.10385347701
 03/13  08:00:00,166.807227183,3.33866845425,0.0,44.8093180363,48.2474882111,70.4033123869,2.18969885885,0.0,2.18969885885
 03/13  09:00:00,140.716043175,3.33866845425,0.0,27.0667054575,48.2474882111,62.0547409583,3.27521087335,0.0,3.27521087335
 03/13  10:00:00,130.098233505,3.33866845425,1.48163770526,16.8938514885,48.2474882111,60.1281475517,2.19003516461,0.0,2.19003516461
 03/13  11:00:00,132.46585401,3.33866845425,6.96187468206,11.8546416099,48.2474882111,62.0547409583,3.27620097364,0.0,3.27620097364
 03/13  12:00:00,136.751684504,3.33953632481,10.2960199999,13.3498074232,48.2474882111,61.5103924513,4.36451736013,0.0,4.36451736013
 03/13  13:00:00,133.201407648,3.33866845425,9.93028008261,8.01629534222,48.2474882111,63.6602354638,3.27795791426,0.0,3.27795791426
 03/13  14:00:00,127.779032918,3.33866845425,7.90172254432,8.15456606252,48.2474882111,60.1281475517,2.19001517652,0.0,2.19001517652
 03/13  15:00:00,125.279235561,3.33866845425,8.22377794362,5.33271330644,48.2474882111,60.1281475517,3.27409992335,0.0,3.27409992335
 03/13  16:00:00,128.91533316,3.33866845425,8.56326751393,5.73943122505,48.2474882111,63.0180376616,2.19064651569,0.0,2.19064651569
 03/13  17:00:00,113.108336211,3.39913332213,3.25998242297,6.12016815202,37.5258241642,62.7947880557,2.18918807709,0.0,2.18918807709
 03/13  18:00:00,83.7320542026,3.33866845425,0.0,17.5626065831,26.8041601173,36.0181789539,2.18806396477,0.0,2.18806396477
 03/13  19:00:00,98.2415776655,3.33866845425,0.0,24.7715879215,26.8041601173,33.4493877451,1.10359448398,0.0,1.10359448398
 03/13  20:00:00,98.6348946776,3.33866845425,0.0,36.3127343373,16.0824960704,28.0885557216,1.10383420735,0.0,1.10383420735
 03/13  21:00:00,103.894712677,3.33866845425,0.0,42.8569479412,16.0824960704,26.8041601173,1.10322501446,0.0,1.10322501446
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307480134,0.0,1.10307480134
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306814586,0.0,1.10306814586
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305813521,0.0,1.10305813521
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306964581,0.0,1.10306964581
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  06:00:00,144.690989272,3.33866845425,0.0,99.7357206064,5.36083202345,21.4433280938,1.10318773298,0.0,1.10318773298
 03/14  07:00:00,138.596834191,3.33866845425,0.0,76.6161066066,16.0824960704,32.6817896323,24.9300701716,23.8261185567,1.10395161491
 03/14  08:00:00,160.186917675,3.33866845425,0.0,38.1890085291,48.2474882111,70.4033123869,19.4719855707,17.2823966026,2.18958896811
 03/14  09:00:00,137.799925251,3.33866845425,0.0,24.1505875333,48.2474882111,62.0547409583,11.1452372303,7.87012757317,3.27510965716
 03/14  10:00:00,126.657501262,3.33866845425,0.0,14.9347569509,48.2474882111,60.1281475517,3.72629389727,1.5360570258,2.19023687147
 03/14  11:00:00,124.933802999,3.33866845425,0.0,11.2844652814,48.2474882111,62.0547409583,3.27648950378,0.0,3.27648950378
 03/14  12:00:00,129.427549642,3.33866845425,0.0,16.3225604313,48.2474882111,61.5103924513,4.36425317118,0.0,4.36425317118
 03/14  13:00:00,125.131703888,3.35944088009,0.0,9.85609923872,48.2474882111,63.6602354638,3.2780084489,0.0,3.2780084489
 03/14  14:00:00,119.900500769,3.45932865342,0.0,8.05709625878,48.2474882111,60.1281475517,3.27484961579,0.0,3.27484961579
 03/14  15:00:00,117.643302386,3.34558622627,0.0,5.91364030263,48.2474882111,60.1281475517,2.18942061873,0.0,2.18942061873
 03/14  16:00:00,119.439369027,3.37123049051,0.0,4.79417257017,48.2474882111,63.0180376616,2.19040851042,0.0,2.19040851042
 03/14  17:00:00,109.138841996,3.45529033301,0.0,5.35449934943,37.5258241642,62.7947880557,2.18935064696,0.0,2.18935064696
 03/14  18:00:00,81.0464312929,3.33866845425,0.0,14.8769836734,26.8041601173,36.0181789539,2.18819594715,0.0,2.18819594715
 03/14  19:00:00,96.2267896929,3.33866845425,0.0,22.7567999488,26.8041601173,33.4493877451,1.10366124031,0.0,1.10366124031
 03/14  20:00:00,96.0652397611,3.33866845425,0.0,33.7430794207,16.0824960704,28.0885557216,9.58728951322,8.48353942516,1.10375008805
 03/14  21:00:00,100.873023016,3.33866845425,0.0,39.8352582801,16.0824960704,26.8041601173,15.7303475328,14.6270812302,1.10326630256
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307512226,0.0,1.10307512226
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306912821,0.0,1.10306912821
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305923056,0.0,1.10305923056
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307007856,0.0,1.10307007856
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  06:00:00,136.882520962,3.33866845425,0.0,91.9272522969,5.36083202345,21.4433280938,1.10323937901,0.0,1.10323937901
 03/15  07:00:00,133.669643692,3.33866845425,0.0,71.6889161078,16.0824960704,32.6817896323,29.4646700859,28.360830977,1.10383910898
 03/15  08:00:00,167.104307458,3.33866845425,0.0,45.106398312,48.2474882111,70.4033123869,29.5582454263,27.3686592184,2.1895862079
 03/15  09:00:00,153.713218293,3.33866845425,0.0,40.0638805751,48.2474882111,62.0547409583,30.1638175835,26.8886792024,3.27513838111
 03/15  10:00:00,150.533452771,3.33866845425,0.0,38.8107084595,48.2474882111,60.1281475517,26.1038980347,23.913889951,2.19000808374
 03/15  11:00:00,149.009896995,3.33866845425,0.0,35.3605592771,48.2474882111,62.0547409583,25.6026478109,22.3259582448,3.27668956615
 03/15  12:00:00,151.230516467,3.33866845425,0.0,38.1255272566,48.2474882111,61.5103924513,25.5009772485,21.1363596137,4.36461763483
 03/15  13:00:00,145.762485923,3.33866845425,0.0,30.5076536995,48.2474882111,63.6602354638,23.7204440076,20.4425325956,3.27791141207
 03/15  14:00:00,141.209095269,3.33866845425,0.0,29.4863509574,48.2474882111,60.1281475517,24.1053225128,20.8306066732,3.27471583956
 03/15  15:00:00,140.793742163,3.33866845425,0.0,29.0709978521,48.2474882111,60.1281475517,23.128298031,20.9387692817,2.18952874925
 03/15  16:00:00,143.593341054,3.33866845425,0.0,28.9807066329,48.2474882111,63.0180376616,23.8725238141,20.5968118637,3.27571195041
 03/15  17:00:00,136.502430289,3.40304391153,0.0,32.7703340633,37.5258241642,62.7947880557,20.4643710177,19.3601670228,1.10420399489
 03/15  18:00:00,108.390052321,3.33866845425,0.0,42.220604702,26.8041601173,36.0181789539,24.7823791978,22.5940844083,2.18829478945
 03/15  19:00:00,118.155371537,3.33866845425,0.0,44.6853817934,26.8041601173,33.4493877451,24.4855406378,23.3818415283,1.10369910949
 03/15  20:00:00,114.650064421,3.33866845425,0.0,52.3279040806,16.0824960704,28.0885557216,25.7692545598,24.6654648917,1.10378966809
 03/15  21:00:00,117.625660064,3.33866845425,0.0,56.5878953279,16.0824960704,26.8041601173,29.3162814902,28.2130102291,1.10327126112
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307004705,0.0,1.10307004705
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306069982,0.0,1.10306069982
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307056274,0.0,1.10307056274
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306174491,0.0,1.10306174491
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  06:00:00,165.199318582,3.33866845425,0.0,120.244049917,5.36083202345,21.4433280938,1.24276603767,0.139525310876,1.1032407268
 03/16  07:00:00,151.589290863,3.33866845425,0.0,89.6085632791,16.0824960704,32.6817896323,43.6143498933,42.5104729282,1.10387696505
 03/16  08:00:00,177.850247377,3.33866845425,0.0,55.8523382305,48.2474882111,70.4033123869,38.8241796828,36.6346664724,2.18951321047
 03/16  09:00:00,160.296464722,3.33866845425,0.0,46.6471270039,48.2474882111,62.0547409583,35.5367167658,32.2618198317,3.27489693405
 03/16  10:00:00,137.9883219,3.33866845425,0.0,26.2655775884,48.2474882111,60.1281475517,31.6009439842,29.4108711787,2.19007280548
 03/16  11:00:00,133.275048731,3.33866845425,0.0,19.6257110137,48.2474882111,62.0547409583,30.3524222307,27.0757173989,3.27670483179
 03/16  12:00:00,137.363291343,3.33866845425,0.0,24.2583021319,48.2474882111,61.5103924513,27.5149214165,23.1507541151,4.3641673014
 03/16  13:00:00,136.328873443,3.33867959845,0.0,21.0740300756,48.2474882111,63.6602354638,24.1294114566,20.8511696214,3.27824183523
 03/16  14:00:00,128.195354129,3.34527964822,0.0,16.4659986235,48.2474882111,60.1281475517,22.7896141236,19.514418953,3.27519517056
 03/16  15:00:00,123.411035567,3.3813496859,0.0,11.6456100243,48.2474882111,60.1281475517,19.53340364,17.3438366175,2.1895670225
 03/16  16:00:00,123.179595016,3.35940659306,0.0,8.5462224565,48.2474882111,63.0180376616,19.6988205846,16.4230659272,3.27575465739
 03/16  17:00:00,120.565657179,3.43849525647,0.0,16.7981096088,37.5258241642,62.7947880557,16.1521377463,15.0479154743,1.10422227193
 03/16  18:00:00,86.8862326357,3.33866845425,0.0,20.7167850162,26.8041601173,36.0181789539,22.0278256298,19.8395023584,2.18832327137
 03/16  19:00:00,104.000802729,3.33866845425,0.0,30.530812985,26.8041601173,33.4493877451,21.8231870234,20.7196038826,1.1035831408
 03/16  20:00:00,103.793695027,3.33866845425,0.0,41.471534687,16.0824960704,28.0885557216,23.4538153027,22.350015787,1.10379951573
 03/16  21:00:00,107.15217279,3.33866845425,0.0,46.1144080535,16.0824960704,26.8041601173,24.5230444853,23.4197670786,1.10327740667
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307247494,0.0,1.10307247494
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306350955,0.0,1.10306350955
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030719888,0.0,1.1030719888
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306405887,0.0,1.10306405887
 03/17  05:00:00,45.5558128267,0.579351012727,0.0,3.35986160263,5.36083202345,21.4433280938,0.449567391004,0.429567391004,0.02
 03/17  06:00:00,169.011482129,3.33866845425,0.0,124.056213463,5.36083202345,21.4433280938,1.23363825223,0.130391570948,1.10324668129
 03/17  07:00:00,150.702087372,3.33866845425,0.0,91.188693121,16.0824960704,32.6817896323,57.5966093707,56.4927267594,1.1038826114
 03/17  08:00:00,169.629094327,3.33866845425,0.0,47.6311851802,48.2474882111,70.4033123869,50.3179079334,48.1283859033,2.18952203011
 03/17  09:00:00,145.981919644,3.33866845425,0.0,32.3325819259,48.2474882111,62.0547409583,41.9175129386,38.6426109372,3.2749020014
 03/17  10:00:00,132.915461683,3.33866845425,0.0,21.1927173721,48.2474882111,60.1281475517,33.0455887649,30.8555200068,2.19006875802
 03/17  11:00:00,130.183072038,3.33866845425,0.0,16.5337343203,48.2474882111,62.0547409583,27.7941090351,24.517343581,3.2767654541
 03/17  12:00:00,133.879540074,3.38666167819,0.0,20.7265576396,48.2474882111,61.5103924513,21.1256722342,16.7615555445,4.36411668978
 03/17  13:00:00,128.960208971,3.62233549767,0.0,13.421709704,48.2474882111,63.6602354638,6.87557083808,3.59762753947,3.27794329861
 03/17  14:00:00,123.166012058,3.74291655124,0.0,11.0390196495,48.2474882111,60.1281475517,3.27473157505,0.0,3.27473157505
 03/17  15:00:00,117.361843404,3.69267111506,0.0,5.28509643164,48.2474882111,60.1281475517,2.18954547504,0.0,2.18954547504
 03/17  16:00:00,118.24031158,3.52096466465,0.0,3.44538094833,48.2474882111,63.0180376616,3.27569415457,0.0,3.27569415457
 03/17  17:00:00,108.736370525,3.4743255563,0.0,4.93299265504,37.5258241642,62.7947880557,1.10419871212,0.0,1.10419871212
 03/17  18:00:00,75.8204974881,3.33866845425,0.0,9.65104986857,26.8041601173,36.0181789539,2.18828499099,0.0,2.18828499099
 03/17  19:00:00,87.9612168728,3.33866845425,0.0,14.4912271287,26.8041601173,33.4493877451,2.31014039829,1.20644748209,1.10369291621
 03/17  20:00:00,87.6150564519,3.33866845425,0.0,25.2928961115,16.0824960704,28.0885557216,5.23094918342,4.12717141337,1.10377777005
 03/17  21:00:00,92.3536271531,3.33866845425,0.0,31.3158624171,16.0824960704,26.8041601173,9.64049535628,8.53723251166,1.10326284462
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306582999,0.0,1.10306582999
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307338838,0.0,1.10307338838
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306606285,0.0,1.10306606285
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103073186,0.0,1.103073186
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  06:00:00,128.703518416,3.33866845425,0.0,83.7482497503,5.36083202345,21.4433280938,1.10322716472,0.0,1.10322716472
 03/18  07:00:00,112.793815398,3.33866845425,0.0,70.102964315,5.36083202345,26.5809105114,23.443372863,22.3399723178,1.10340054516
 03/18  08:00:00,106.867218347,3.33866845425,0.0,45.4164049483,26.8041601173,31.2995447326,19.1902002467,18.0865803106,1.10361993609
 03/18  09:00:00,97.8463519543,3.33866845425,0.0,34.1478462483,26.8041601173,33.5472370403,13.5874665626,12.48347821,1.10398835256
 03/18  10:00:00,88.0023045939,3.33866845425,0.0,25.2670955912,26.8041601173,32.583940337,11.7588138174,9.57095724738,2.18785657006
 03/18  11:00:00,86.6501878955,3.33866845425,0.0,21.6672865852,26.8041601173,34.8316326447,4.95413439349,3.8499422546,1.10419213889
 03/18  12:00:00,86.706288815,3.35430269186,0.0,22.9921488714,26.8041601173,33.5472370403,2.34236544061,0.15445859725,2.18790684336
 03/18  13:00:00,82.7976225183,3.48149396231,0.0,21.5250825131,26.8041601173,30.9784458315,1.10384948636,0.0,1.10384948636
 03/18  14:00:00,62.9117821789,3.48600453268,0.0,30.0443862261,8.04124803518,21.3317032909,1.10365463253,0.0,1.10365463253
 03/18  15:00:00,57.9557383896,3.41380659882,0.0,26.444935975,8.04124803518,20.0473076865,1.10348118632,0.0,1.10348118632
 03/18  16:00:00,53.3818881402,3.33970049723,0.0,21.6240929261,8.04124803518,20.3684065876,1.10352442565,0.0,1.10352442565
 03/18  17:00:00,49.1619073412,3.33866845425,0.0,25.1252933041,2.68041601173,18.0090894769,1.1031911866,0.0,1.1031911866
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322538455,0.0,1.10322538455
 03/18  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319514098,0.0,1.10319514098
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328983356,0.0,1.10328983356
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306464702,0.0,1.10306464702
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300947591,0.0,1.10300947591
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300986694,0.0,1.10300986694
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031660722,0.0,1.1031660722
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305039718,0.0,1.10305039718
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301090161,0.0,1.10301090161
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316773193,0.0,1.10316773193
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1033093888,0.0,1.1033093888
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308437578,0.0,1.10308437578
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,20.2599807926,0.18939118788,1.2992374285,0.0,2.68041601173,16.0824960704,1.10301116562,0.0,1.10301116562
 03/19  18:00:00,21.8224441606,0.37878237576,2.67230960869,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306091991,0.0,1.10306091991
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317278394,0.0,1.10317278394
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301093847,0.0,1.10301093847
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306005086,0.0,1.10306005086
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306943234,0.0,1.10306943234
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322455412,0.0,1.10322455412
 03/20  06:00:00,123.538853785,3.33866845425,0.0,78.5835851197,5.36083202345,21.4433280938,1.10318275262,0.0,1.10318275262
 03/20  07:00:00,119.827863362,3.33866845425,0.0,60.3144691114,16.0824960704,32.6817896323,7.5897700467,6.48582320336,1.10394684334
 03/20  08:00:00,145.911065835,3.33866845425,0.0,23.9131566884,48.2474882111,70.4033123869,2.43658639741,0.246859238888,2.18972715852
 03/20  09:00:00,128.888032229,3.33866845425,0.0,15.2386945112,48.2474882111,62.0547409583,3.27482499805,0.0,3.27482499805
 03/20  10:00:00,121.448023949,3.33866845425,0.0,9.72527963796,48.2474882111,60.1281475517,2.19010113893,0.0,2.19010113893
 03/20  11:00:00,121.251464993,3.34440309714,0.0,7.59639263207,48.2474882111,62.0547409583,3.27656096483,0.0,3.27656096483
 03/20  12:00:00,121.842254977,3.45443638364,0.0,8.62149783694,48.2474882111,61.5103924513,3.27819850948,0.0,3.27819850948
 03/20  13:00:00,121.715777242,3.71685959892,0.0,6.08275387369,48.2474882111,63.6602354638,4.36402397246,0.0,4.36402397246
 03/20  14:00:00,117.334021354,3.77489603138,0.0,5.17504946602,48.2474882111,60.1281475517,2.1897467354,0.0,2.1897467354
 03/20  15:00:00,114.115199689,3.65777619994,0.0,2.07334763265,48.2474882111,60.1281475517,2.18925076534,0.0,2.18925076534
 03/20  16:00:00,116.757948996,3.46572266266,0.0,2.01826036701,48.2474882111,63.0180376616,3.27561095554,0.0,3.27561095554
 03/20  17:00:00,107.644665499,3.47645511142,0.0,3.83915807371,37.5258241642,62.7947880557,2.18873795793,0.0,2.18873795793
 03/20  18:00:00,74.7355318568,3.33866845425,0.0,8.56608423729,26.8041601173,36.0181789539,1.10404260071,0.0,1.10404260071
 03/20  19:00:00,84.8575896289,3.33866845425,0.0,13.8549332182,26.8041601173,33.4493877451,3.36141736503,1.1738944898,2.18752287523
 03/20  20:00:00,89.8032829635,3.33866845425,0.0,27.4811226232,16.0824960704,28.0885557216,11.8272956789,10.7235753755,1.10372030342
 03/20  21:00:00,96.1545561526,3.33866845425,0.0,35.1167914167,16.0824960704,26.8041601173,20.2664521673,19.1632371463,1.10321502101
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307078026,0.0,1.10307078026
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103061977,0.0,1.103061977
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307000178,0.0,1.10307000178
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321147006,0.0,1.10321147006
 03/21  06:00:00,149.113288713,3.33866845425,0.0,104.158020047,5.36083202345,21.4433280938,0.0896512423371,0.0696512423371,0.02
 03/21  07:00:00,137.140704162,3.33866845425,0.0,77.627309911,16.0824960704,32.6817896323,56.0785051358,53.8911034159,2.18740171989
 03/21  08:00:00,161.201401153,3.34084706253,0.0,39.2013133989,48.2474882111,70.4033123869,46.2157382421,44.0261385574,2.18959968471
 03/21  09:00:00,141.199692993,3.33866845425,0.0,27.5503552755,48.2474882111,62.0547409583,37.4772593284,35.2873925538,2.18986677456
 03/21  10:00:00,129.199912066,3.33866845425,0.0,17.477167755,48.2474882111,60.1281475517,32.5411790783,29.2659513462,3.27522773213
 03/21  11:00:00,127.341044126,3.33866845425,0.0,13.6917064087,48.2474882111,62.0547409583,26.3479885659,23.0713255574,3.27666300855
 03/21  12:00:00,130.58502111,3.36548454562,0.0,17.4532158083,48.2474882111,61.5103924513,19.3533122737,16.0752601965,3.27805207728
 03/21  13:00:00,128.767319427,3.57015206169,0.0,13.2810035965,48.2474882111,63.6602354638,9.45712803322,5.09327719715,4.36385083607
 03/21  14:00:00,123.756504695,3.6316467732,0.0,11.7407820652,48.2474882111,60.1281475517,2.80206874653,0.612665311168,2.18940343536
 03/21  15:00:00,117.971825501,3.56042846552,0.0,6.02732117828,48.2474882111,60.1281475517,2.18950082188,0.0,2.18950082188
 03/21  16:00:00,119.204420858,3.42904495678,0.0,4.50140993464,48.2474882111,63.0180376616,3.2758852165,0.0,3.2758852165
 03/21  17:00:00,110.113594275,3.48946479452,0.0,6.29507716646,37.5258241642,62.7947880557,2.18863457983,0.0,2.18863457983
 03/21  18:00:00,76.209263669,3.33866845425,0.0,10.0398160495,26.8041601173,36.0181789539,2.56806667384,1.46400486266,1.10406181118
 03/21  19:00:00,85.8700614299,3.33866845425,0.0,14.8674050192,26.8041601173,33.4493877451,6.04826554249,4.94455534248,1.10371020001
 03/21  20:00:00,89.4743591495,3.33866845425,0.0,27.1521988092,16.0824960704,28.0885557216,14.2352182464,12.0478557562,2.18736249023
 03/21  21:00:00,93.8170701533,3.33866845425,0.0,32.7793054173,16.0824960704,26.8041601173,18.5238734065,18.5038734065,0.02
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311328322,0.0,1.10311328322
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030628482,0.0,1.1030628482
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306996474,0.0,1.10306996474
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306142996,0.0,1.10306142996
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321927927,0.0,1.10321927927
 03/22  06:00:00,139.849924329,3.33866845425,0.0,94.8946556635,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  07:00:00,131.099511498,3.33866845425,0.0,71.5861172467,16.0824960704,32.6817896323,42.7252804166,40.537614893,2.18766552365
 03/22  08:00:00,161.252413026,3.34141408761,0.0,39.2517582463,48.2474882111,70.4033123869,30.9669810904,28.7774496839,2.18953140647
 03/22  09:00:00,142.78790963,3.33866845425,0.0,29.1385719123,48.2474882111,62.0547409583,19.6043713058,17.4145504787,2.18982082704
 03/22  10:00:00,126.256274351,3.33866845425,0.0,14.5335300399,48.2474882111,60.1281475517,10.3115548669,7.03655864454,3.27499622232
 03/22  11:00:00,124.422283904,3.33866845425,0.0,10.7729461866,48.2474882111,62.0547409583,3.98405737135,0.707762737061,3.27629463429
 03/22  12:00:00,127.152328883,3.39758358574,0.0,13.9884245405,48.2474882111,61.5103924513,3.27848482381,0.0,3.27848482381
 03/22  13:00:00,125.3274845,3.65198062392,0.0,9.75934010702,48.2474882111,63.6602354638,3.27802516576,0.0,3.27802516576
 03/22  14:00:00,119.969845392,3.71867793783,0.0,7.86709159707,48.2474882111,60.1281475517,3.27498803179,0.0,3.27498803179
 03/22  15:00:00,114.850719165,3.64293712677,0.0,2.82370618176,48.2474882111,60.1281475517,2.18937164957,0.0,2.18937164957
 03/22  16:00:00,116.549254586,3.48243462212,0.0,1.79285399681,48.2474882111,63.0180376616,3.27585707744,0.0,3.27585707744
 03/22  17:00:00,107.851422567,3.4912011133,0.0,4.03116913967,37.5258241642,62.7947880557,1.10438574882,0.0,1.10438574882
 03/22  18:00:00,74.4348965979,3.33866845425,0.0,8.26544897835,26.8041601173,36.0181789539,2.18837726747,0.0,2.18837726747
 03/22  19:00:00,85.81174803,3.33866845425,0.0,14.8090916193,26.8041601173,33.4493877451,1.10359524431,0.0,1.10359524431
 03/22  20:00:00,86.1474812853,3.33866845425,0.0,23.825320945,16.0824960704,28.0885557216,1.10380563873,0.0,1.10380563873
 03/22  21:00:00,89.8295748867,3.33866845425,0.0,28.7918101508,16.0824960704,26.8041601173,1.10327938854,0.0,1.10327938854
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307023433,0.0,1.10307023433
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306185344,0.0,1.10306185344
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
