Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306899295,0.0,1.10306899295
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305991702,0.0,1.10305991702
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  06:00:00,127.604478077,3.33866845425,0.0,82.6492094117,5.36083202345,21.4433280938,1.10323474753,0.0,1.10323474753
 03/23  07:00:00,119.338672547,3.33866845425,0.0,62.2926116294,16.0824960704,32.6817896323,30.8660693656,29.7622123463,1.10385701938
 03/23  08:00:00,149.356656055,3.35112280013,0.0,27.3462925624,48.2474882111,70.4033123869,19.8378793014,17.648441104,2.18943819742
 03/23  09:00:00,130.814627066,3.33866845425,0.0,17.1652893479,48.2474882111,62.0547409583,6.36157562808,3.08652025594,3.27505537214
 03/23  10:00:00,120.941761762,3.33866845425,0.0,9.21901745106,48.2474882111,60.1281475517,2.19009451188,0.0,2.19009451188
 03/23  11:00:00,120.637729493,3.36563649578,0.346265474483,6.61515825901,48.2474882111,62.0547409583,3.27636084592,0.0,3.27636084592
 03/23  12:00:00,123.473528953,3.60921278018,3.97295727465,6.12503814162,48.2474882111,61.5103924513,4.3640148428,0.0,4.3640148428
 03/23  13:00:00,127.35355892,3.92036329503,8.71555419809,2.80147765742,48.2474882111,63.6602354638,3.27794504276,0.0,3.27794504276
 03/23  14:00:00,124.193632326,3.64828318644,11.2235318824,0.937741399861,48.2474882111,60.1281475517,2.18997752988,0.0,2.18997752988
 03/23  15:00:00,122.500757122,3.43098339631,10.5043193859,0.18137848286,48.2474882111,60.1281475517,3.27397602414,0.0,3.27397602414
 03/23  16:00:00,126.552150447,3.57850939666,11.6996750839,0.0,48.2474882111,63.0180376616,2.19094472982,0.0,2.19094472982
 03/23  17:00:00,114.227638988,3.53628172124,10.3623049528,0.0,37.5258241642,62.7947880557,2.18901571076,0.0,2.18901571076
 03/23  18:00:00,74.5853375896,3.33866845425,7.19816878133,1.21772118874,26.8041601173,36.0181789539,2.18806475783,0.0,2.18806475783
 03/23  19:00:00,79.1453652408,3.33866845425,3.65952782327,4.48318100679,26.8041601173,33.4493877451,1.10363060086,0.0,1.10363060086
 03/23  20:00:00,73.8021861023,3.33866845425,0.136895321402,11.3431304406,16.0824960704,28.0885557216,1.10372535383,0.0,1.10372535383
 03/23  21:00:00,76.9807781702,3.33866845425,0.0,15.9430134342,16.0824960704,26.8041601173,1.10325489955,0.0,1.10325489955
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305957153,0.0,1.10305957153
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306730422,0.0,1.10306730422
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305724507,0.0,1.10305724507
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323539882,0.0,1.10323539882
 03/24  06:00:00,98.6515766957,3.33866845425,0.0,53.6963080301,5.36083202345,21.4433280938,1.10319037546,0.0,1.10319037546
 03/24  07:00:00,101.188459128,3.33866845425,0.0,44.1423982107,16.0824960704,32.6817896323,19.5962418343,18.4924568005,1.10378503386
 03/24  08:00:00,139.145516295,3.38206143224,0.0,17.1042141709,48.2474882111,70.4033123869,10.4847293088,8.29508123007,2.18964807873
 03/24  09:00:00,124.040935609,3.34078561226,0.0,10.3894807332,48.2474882111,62.0547409583,4.12242088555,0.847632445328,3.27478844022
 03/24  10:00:00,117.914219895,3.35517515283,0.353476853217,5.82149203251,48.2474882111,60.1281475517,2.190255802,0.0,2.190255802
 03/24  11:00:00,126.370450141,3.44779113533,9.07585847506,3.53613126715,48.2474882111,62.0547409583,3.27702991541,0.0,3.27702991541
 03/24  12:00:00,135.92878487,3.87419919307,19.4683169241,2.81994799684,48.2474882111,61.5103924513,3.27839697009,0.0,3.27839697009
 03/24  13:00:00,141.808858804,4.29997272132,24.8419645506,0.750757763098,48.2474882111,63.6602354638,4.36370513311,0.0,4.36370513311
 03/24  14:00:00,141.992014373,4.34281048289,29.2135592759,0.0515687573882,48.2474882111,60.1281475517,2.18957428733,0.0,2.18957428733
 03/24  15:00:00,145.136221124,4.28311380138,32.4690314661,0.0,48.2474882111,60.1281475517,2.18953369497,0.0,2.18953369497
 03/24  16:00:00,150.832135995,4.31107089191,35.2470991363,0.0,48.2474882111,63.0180376616,3.27576231552,0.0,3.27576231552
 03/24  17:00:00,141.486900616,4.27445554237,36.8833927596,0.0,37.5258241642,62.7947880557,2.18850577748,0.0,2.18850577748
 03/24  18:00:00,98.6547553194,3.63152118228,32.1924549718,0.0,26.8041601173,36.0181789539,1.10392544084,0.0,1.10392544084
 03/24  19:00:00,98.9639743964,3.33907211718,27.7271661467,0.233748176038,26.8041601173,33.4493877451,1.10375703615,0.0,1.10375703615
 03/24  20:00:00,88.2610638353,3.33866845425,24.7099556572,1.22894783767,16.0824960704,28.0885557216,2.18744700399,0.0,2.18744700399
 03/24  21:00:00,85.3135132247,3.33866845425,21.2186606213,3.05708786741,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311596467,0.0,1.10311596467
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307056561,0.0,1.10307056561
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306289859,0.0,1.10306289859
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306909474,0.0,1.10306909474
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323831534,0.0,1.10323831534
 03/25  06:00:00,73.74271125,3.35007084738,15.9020324617,12.8740077295,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,69.2614536615,3.33866845425,14.8770630576,14.1608728541,5.36083202345,26.5809105114,1.10339789598,0.0,1.10339789598
 03/25  08:00:00,88.4819033705,3.33866845425,16.7364370088,10.2946529635,26.8041601173,31.2995447326,1.10356082511,0.0,1.10356082511
 03/25  09:00:00,91.3329738881,3.33866845425,18.2910186576,9.3434495246,26.8041601173,33.5472370403,2.18800904178,0.0,2.18800904178
 03/25  10:00:00,88.5881774109,3.33866845425,16.7156080422,9.13736036605,26.8041601173,32.583940337,1.10381642624,0.0,1.10381642624
 03/25  11:00:00,91.2799743346,3.33866845425,17.7712779615,8.52579506279,26.8041601173,34.8316326447,2.18791528087,0.0,2.18791528087
 03/25  12:00:00,93.1292219806,3.33866845425,22.1086203241,7.32209595058,26.8041601173,33.5472370403,1.10399071694,0.0,1.10399071694
 03/25  13:00:00,92.6054095891,3.33866845425,25.6580468507,5.81764824125,26.8041601173,30.9784458315,1.10386058294,0.0,1.10386058294
 03/25  14:00:00,68.104237701,3.33866845425,28.1385902965,7.24558753014,8.04124803518,21.3317032909,1.10370163278,0.0,1.10370163278
 03/25  15:00:00,66.3908745855,3.33866845425,29.731005222,5.22420509346,8.04124803518,20.0473076865,1.10356270015,0.0,1.10356270015
 03/25  16:00:00,70.1041939749,3.33866845425,30.5845924928,7.762838311,8.04124803518,20.3684065876,1.10353065258,0.0,1.10353065258
 03/25  17:00:00,65.9488021895,3.33866845425,28.7548525375,13.157335615,2.68041601173,18.0090894769,1.10336413138,0.0,1.10336413138
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316781745,0.0,1.10316781745
 03/25  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318732927,0.0,1.10318732927
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331736257,0.0,1.10331736257
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306468524,0.0,1.10306468524
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300883546,0.0,1.10300883546
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030083046,0.0,1.1030083046
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031855815,0.0,1.1031855815
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030493719,0.0,1.1030493719
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300834729,0.0,1.10300834729
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312833153,0.0,1.10312833153
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331050947,0.0,1.10331050947
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312817728,0.0,1.10312817728
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,20.3703491158,0.18939118788,1.4096057517,0.0,2.68041601173,16.0824960704,1.10306883725,0.0,1.10306883725
 03/26  17:00:00,32.909954974,1.60578924364,12.5328135542,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,26.8072276246,0.916529334548,7.11934611389,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304339996,0.0,1.10304339996
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316234947,0.0,1.10316234947
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300619963,0.0,1.10300619963
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305773323,0.0,1.10305773323
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306773818,0.0,1.10306773818
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314666406,0.0,1.10314666406
 03/27  06:00:00,82.1410979355,3.33866845425,18.290990993,18.8948382769,5.36083202345,21.4433280938,1.1031710318,0.0,1.1031710318
 03/27  07:00:00,91.8628066797,3.33866845425,18.291018659,16.5257271031,16.0824960704,32.6817896323,1.10381969781,0.0,1.10381969781
 03/27  08:00:00,145.356323748,3.35563240373,15.8981722246,7.44327842802,48.2474882111,70.4033123869,2.18969365336,0.0,2.18969365336
 03/27  09:00:00,134.882210088,3.33866845425,14.9068587867,6.32601358339,48.2474882111,62.0547409583,3.27483602108,0.0,3.27483602108
 03/27  10:00:00,132.07508241,3.33866845425,14.6691840303,5.68315406857,48.2474882111,60.1281475517,2.1900600185,0.0,2.1900600185
 03/27  11:00:00,133.679943905,3.33866845425,14.9068897796,5.12371640775,48.2474882111,62.0547409583,3.27674899129,0.0,3.27674899129
 03/27  12:00:00,134.923295969,3.34711692878,15.562717401,6.24714088257,48.2474882111,61.5103924513,3.27831855002,0.0,3.27831855002
 03/27  13:00:00,134.402696654,3.37084072555,15.6793472551,3.43634490446,48.2474882111,63.6602354638,4.36355250468,0.0,4.36355250468
 03/27  14:00:00,131.193681694,3.33866845425,18.2475934288,1.22334395439,48.2474882111,60.1281475517,2.18948623152,0.0,2.18948623152
 03/27  15:00:00,131.323025236,3.33866845425,17.4622394478,2.13804147665,48.2474882111,60.1281475517,2.18955046017,0.0,2.18955046017
 03/27  16:00:00,133.768288633,3.38218795107,15.7335078267,3.37862688851,48.2474882111,63.0180376616,3.27547789909,0.0,3.27547789909
 03/27  17:00:00,124.571363322,3.46697844856,15.2054874485,5.56984511137,37.5258241642,62.7947880557,2.18861200317,0.0,2.18861200317
 03/27  18:00:00,83.3995803908,3.33866845425,7.49339359468,9.73673917663,26.8041601173,36.0181789539,1.1040444352,0.0,1.1040444352
 03/27  19:00:00,85.3764335205,3.33866845425,0.648087088004,13.7256900217,26.8041601173,33.4493877451,1.10365158632,0.0,1.10365158632
 03/27  20:00:00,82.877955995,3.33866845425,0.0,20.5557956546,16.0824960704,28.0885557216,2.18730644297,0.0,2.18730644297
 03/27  21:00:00,82.561284848,3.33866845425,0.0,21.5235201121,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311085922,0.0,1.10311085922
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306769093,0.0,1.10306769093
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305792922,0.0,1.10305792922
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306492421,0.0,1.10306492421
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323862873,0.0,1.10323862873
 03/28  06:00:00,94.5817947452,3.33866845425,0.0,49.6265260796,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  07:00:00,97.9901259246,3.33866845425,0.0,40.944065007,16.0824960704,32.6817896323,1.10378749059,0.0,1.10378749059
 03/28  08:00:00,139.105066014,3.3661426495,0.0,17.0796826725,48.2474882111,70.4033123869,3.27343129537,0.0,3.27343129537
 03/28  09:00:00,127.085914732,3.33866845425,0.0,13.4365770145,48.2474882111,62.0547409583,2.18994555485,0.0,2.18994555485
 03/28  10:00:00,117.684956466,3.33866845425,0.0,5.96221215473,48.2474882111,60.1281475517,2.19013024951,0.0,2.19013024951
 03/28  11:00:00,121.48179995,3.33866845425,0.0,7.83246223232,48.2474882111,62.0547409583,3.27670150201,0.0,3.27670150201
 03/28  12:00:00,123.555169636,3.35553144094,0.0,10.4333174387,48.2474882111,61.5103924513,4.36434741157,0.0,4.36434741157
 03/28  13:00:00,122.532282436,3.37635966317,0.0,7.23975900394,48.2474882111,63.6602354638,3.2775499367,0.0,3.2775499367
 03/28  14:00:00,118.567190542,3.33866845425,0.0,6.84444623123,48.2474882111,60.1281475517,2.19001819801,0.0,2.19001819801
 03/28  15:00:00,117.47839557,3.33866845425,0.0,5.75565125927,48.2474882111,60.1281475517,3.27399170084,0.0,3.27399170084
 03/28  16:00:00,117.079411433,3.3853703843,0.0,2.4200750824,48.2474882111,63.0180376616,2.19091935078,0.0,2.19091935078
 03/28  17:00:00,106.965232196,3.48190819325,0.0,3.15427168914,37.5258241642,62.7947880557,2.18896824269,0.0,2.18896824269
 03/28  18:00:00,70.8807377048,3.33866845425,0.0,4.71129008528,26.8041601173,36.0181789539,2.18800239736,0.0,2.18800239736
 03/28  19:00:00,77.736852606,3.33866845425,0.0,9.20152952859,26.8041601173,33.4493877451,1.10360007784,0.0,1.10360007784
 03/28  20:00:00,82.3297958215,3.33866845425,0.0,20.0076354812,16.0824960704,28.0885557216,1.10368579318,0.0,1.10368579318
 03/28  21:00:00,86.293303765,3.33866845425,0.0,25.255539029,16.0824960704,26.8041601173,1.10323055415,0.0,1.10323055415
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306396593,0.0,1.10306396593
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306778668,0.0,1.10306778668
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306001836,0.0,1.10306001836
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320253291,0.0,1.10320253291
 03/29  06:00:00,112.306248008,3.33866845425,0.0,67.3509793422,5.36083202345,21.4433280938,1.10315918103,0.0,1.10315918103
 03/29  07:00:00,107.579598076,3.33866845425,0.0,53.0008704913,16.0824960704,32.6817896323,7.78288796267,6.679004085,1.10388387767
 03/29  08:00:00,142.830261343,3.36198336795,0.0,20.8090372828,48.2474882111,70.4033123869,3.5962660004,1.4065072887,2.1897587117
 03/29  09:00:00,126.753571985,3.33866845425,0.0,13.1042342676,48.2474882111,62.0547409583,2.18991553594,0.0,2.18991553594
 03/29  10:00:00,119.305709514,3.33866845425,0.0,7.58296520316,48.2474882111,60.1281475517,3.2752227098,0.0,3.2752227098
 03/29  11:00:00,119.299707219,3.34314701506,0.0,5.64589094084,48.2474882111,62.0547409583,3.27653564738,0.0,3.27653564738
 03/29  12:00:00,118.713602946,3.5062953694,0.0,5.44098682039,48.2474882111,61.5103924513,3.27834968641,0.0,3.27834968641
 03/29  13:00:00,118.553043448,3.77213255741,0.0672259007396,2.79752122066,48.2474882111,63.6602354638,4.36380837065,0.0,4.36380837065
 03/29  14:00:00,114.159059797,3.5443806856,0.998162367269,1.23244088743,48.2474882111,60.1281475517,2.18966575961,0.0,2.18966575961
 03/29  15:00:00,112.370401825,3.35323592723,0.114224703057,0.51886533792,48.2474882111,60.1281475517,2.18917957205,0.0,2.18917957205
 03/29  16:00:00,114.879737514,3.42452874513,0.0,0.181242802074,48.2474882111,63.0180376616,3.27593399241,0.0,3.27593399241
 03/29  17:00:00,104.979187781,3.50930769775,0.0,1.14082776971,37.5258241642,62.7947880557,2.1883986039,0.0,2.1883986039
 03/29  18:00:00,69.4705422757,3.33866845425,0.0,3.30109465623,26.8041601173,36.0181789539,1.10404738285,0.0,1.10404738285
 03/29  19:00:00,78.3092837049,3.33866845425,0.0,9.77396062748,26.8041601173,33.4493877451,1.10359487363,0.0,1.10359487363
 03/29  20:00:00,82.9061765761,3.33866845425,0.0,20.5840162357,16.0824960704,28.0885557216,1.10379443375,0.0,1.10379443375
 03/29  21:00:00,86.869685583,3.33866845425,0.0,25.831920847,16.0824960704,26.8041601173,1.86794892426,0.764679265414,1.10326965885
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306437002,0.0,1.10306437002
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305304194,0.0,1.10305304194
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306026327,0.0,1.10306026327
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306565776,0.0,1.10306565776
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  06:00:00,134.700916842,3.33866845425,0.0,89.7456481763,5.36083202345,21.4433280938,1.10323016968,0.0,1.10323016968
 03/30  07:00:00,125.026591557,3.33866845425,0.0,70.4478639723,16.0824960704,32.6817896323,50.0538389418,48.9500372763,1.10380166547
 03/30  08:00:00,164.665065578,3.34378415655,0.0,42.6620407297,48.2474882111,70.4033123869,43.0594324539,40.870030093,2.18940236091
 03/30  09:00:00,145.69728065,3.33866845425,0.0,32.047942932,48.2474882111,62.0547409583,34.5525388228,31.2778357015,3.27470312137
 03/30  10:00:00,141.352530856,3.33866845425,0.0,29.6297865454,48.2474882111,60.1281475517,23.4411559885,21.2511708147,2.18998517375
 03/30  11:00:00,139.44842956,3.33866845425,0.0,25.7990918423,48.2474882111,62.0547409583,16.8720335936,13.5960940179,3.27593957573
 03/30  12:00:00,134.626257764,3.33866845425,0.0,21.5212685529,48.2474882111,61.5103924513,12.3347154693,7.97092568504,4.36378978422
 03/30  13:00:00,128.087586118,3.35819384074,0.0,12.8132285083,48.2474882111,63.6602354638,4.93595493023,1.65827428138,3.27768064885
 03/30  14:00:00,121.972624534,3.35034709136,0.0,10.2382015853,48.2474882111,60.1281475517,2.18971982395,0.0,2.18971982395
 03/30  15:00:00,117.052611899,3.36317683531,0.0,5.30535920691,48.2474882111,60.1281475517,2.18912287117,0.0,2.18912287117
 03/30  16:00:00,118.672571024,3.3907088318,0.0,4.00789622537,48.2474882111,63.0180376616,3.27560660802,0.0,3.27560660802
 03/30  17:00:00,108.791377674,3.49289219396,0.0,4.96943316557,37.5258241642,62.7947880557,2.18848727443,0.0,2.18848727443
 03/30  18:00:00,73.9433471398,3.33866845425,0.0,7.77389952026,26.8041601173,36.0181789539,1.10391070278,0.0,1.10391070278
 03/30  19:00:00,80.6949681066,3.33866845425,0.0,12.1596450292,26.8041601173,33.4493877451,1.10373944014,0.0,1.10373944014
 03/30  20:00:00,87.6013956094,3.33866845425,0.0,25.2792352691,16.0824960704,28.0885557216,2.6372589518,0.449870891349,2.18738806045
 03/30  21:00:00,92.5503474399,3.33866845425,0.0,31.5125827039,16.0824960704,26.8041601173,3.91972974136,3.89972974136,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310307526,0.0,1.10310307526
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306059326,0.0,1.10306059326
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306518167,0.0,1.10306518167
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305510036,0.0,1.10305510036
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320396791,0.0,1.10320396791
 03/31  06:00:00,141.655234085,3.33866845425,0.0,96.6999654197,5.36083202345,21.4433280938,0.0540777518925,0.0340777518925,0.02
 03/31  07:00:00,126.130754873,3.33866845425,0.0,71.5520272887,16.0824960704,32.6817896323,40.3450677841,38.1574910585,2.18757672564
 03/31  08:00:00,154.662777213,3.34667356187,0.0,32.6568629586,48.2474882111,70.4033123869,28.6180284479,26.4283141379,2.18971431003
 03/31  09:00:00,135.822300365,3.33866845425,0.0,22.1729626471,48.2474882111,62.0547409583,15.5342383719,13.344294472,2.18994389989
 03/31  10:00:00,124.637911173,3.33866845425,0.0,12.9151668621,48.2474882111,60.1281475517,4.4604091477,2.27031405144,2.19009509626
 03/31  11:00:00,122.596967551,3.33866845425,0.0,8.94762983356,48.2474882111,62.0547409583,3.27663006838,0.0,3.27663006838
 03/31  12:00:00,123.029724075,3.41009635233,0.0,9.85330696583,48.2474882111,61.5103924513,4.36405524491,0.0,4.36405524491
 03/31  13:00:00,121.929744235,3.68800459828,0.0,6.32557586789,48.2474882111,63.6602354638,3.27785118177,0.0,3.27785118177
 03/31  14:00:00,116.758316998,3.72699141572,0.0,4.64724972516,48.2474882111,60.1281475517,2.18988573814,0.0,2.18988573814
 03/31  15:00:00,112.687377497,3.63164117771,0.0,0.671660462634,48.2474882111,60.1281475517,3.27425704185,0.0,3.27425704185
 03/31  16:00:00,115.194427006,3.49660867538,0.0,0.423852364293,48.2474882111,63.0180376616,2.19071496887,0.0,2.19071496887
 03/31  17:00:00,105.360179599,3.60163013171,0.0,1.42949715301,37.5258241642,62.7947880557,2.18902260733,0.0,2.18902260733
 03/31  18:00:00,69.6137932473,3.37830366747,0.0,3.40471041458,26.8041601173,36.0181789539,1.12419589365,0.0,1.12419589365
 03/31  19:00:00,73.9006080377,3.33866845425,0.0,5.36528496028,26.8041601173,33.4493877451,2.16733650859,0.0,2.16733650859
 03/31  20:00:00,75.6375678238,3.33866845425,0.0,13.3154074835,16.0824960704,28.0885557216,1.10373989718,0.0,1.10373989718
 03/31  21:00:00,80.9720641225,3.33866845425,0.0,19.9342993865,16.0824960704,26.8041601173,1.10322361735,0.0,1.10322361735
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305326465,0.0,1.10305326465
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305976794,0.0,1.10305976794
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306455898,0.0,1.10306455898
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324969794,0.0,1.10324969794
 04/01  06:00:00,117.200681497,3.33866845425,0.0,72.245412831,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,98.7481935445,3.33866845425,0.0,60.9920091279,5.36083202345,26.5809105114,24.7072290817,23.6039223976,1.1033066841
 04/01  08:00:00,102.765782236,3.33866845425,0.0,41.314968838,26.8041601173,31.2995447326,18.3464044672,17.2427575142,1.10364695301
 04/01  09:00:00,99.6023629943,3.33866845425,0.0,35.9038572884,26.8041601173,33.5472370403,16.4450473947,14.2573748339,2.18767256078
 04/01  10:00:00,87.3287792802,3.33866845425,0.0,24.5935702776,26.8041601173,32.583940337,9.25863185747,8.15474763698,1.10388422049
 04/01  11:00:00,90.7962537058,3.33866845425,0.0,25.8133523955,26.8041601173,34.8316326447,6.22681227975,4.03872305616,2.18808922359
 04/01  12:00:00,90.5568309794,3.33866845425,0.0,26.8583252735,26.8041601173,33.5472370403,3.13433548016,2.0304817184,1.10385376176
 04/01  13:00:00,86.3088980035,3.33866845425,0.0,25.1791835063,26.8041601173,30.9784458315,1.16341671861,0.0595229001554,1.10389381845
 04/01  14:00:00,62.9647034638,3.33866845425,0.0,30.2446435894,8.04124803518,21.3317032909,1.6740376031,0.570307912832,1.10372969027
 04/01  15:00:00,67.5077127542,3.33866845425,0.0,36.0720484842,8.04124803518,20.0473076865,1.85322533638,0.749647743122,1.10357759326
 04/01  16:00:00,70.2486518426,3.33866845425,0.0,38.4918886715,8.04124803518,20.3684065876,1.90318699688,0.79964625745,1.10354073943
 04/01  17:00:00,71.1523888101,3.33866845425,0.0,47.1157747731,2.68041601173,18.0090894769,2.0772832183,0.973915906277,1.10336731202
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316625167,0.0,1.10316625167
 04/01  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318293599,0.0,1.10318293599
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330734854,0.0,1.10330734854
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305819546,0.0,1.10305819546
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300500991,0.0,1.10300500991
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300381351,0.0,1.10300381351
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316756419,0.0,1.10316756419
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,25.1763296032,0.579351012727,0.0,3.35829308093,2.68041601173,16.0824960704,1.30475166099,0.201705877179,1.10304578381
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300366156,0.0,1.10300366156
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315787587,0.0,1.10315787587
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327237443,0.0,1.10327237443
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314738273,0.0,1.10314738273
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300081849,0.0,1.10300081849
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304590725,0.0,1.10304590725
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031714863,0.0,1.1031714863
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300427556,0.0,1.10300427556
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305225292,0.0,1.10305225292
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305882599,0.0,1.10305882599
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319929298,0.0,1.10319929298
 04/03  06:00:00,159.467449918,3.33866845425,0.0,114.512181253,5.36083202345,21.4433280938,1.10315365515,0.0,1.10315365515
 04/03  07:00:00,139.370103146,3.33866845425,0.0,87.2587088953,16.0824960704,32.6817896323,19.1633300362,18.0594672644,1.10386277188
 04/03  08:00:00,172.399059923,3.33866845425,0.0,50.401150777,48.2474882111,70.4033123869,15.8842684803,13.6948469637,2.18942151656
 04/03  09:00:00,153.731971572,3.33866845425,0.0,40.0826338546,48.2474882111,62.0547409583,12.3944020968,10.2046031333,2.18979896341
 04/03  10:00:00,146.8683667,3.33866845425,0.0,35.1456223886,48.2474882111,60.1281475517,9.94863986837,6.6736649272,3.27497494117
 04/03  11:00:00,143.757305136,3.33866845425,0.0,30.1079674185,48.2474882111,62.0547409583,4.97366364763,1.69745565205,3.27620799559
 04/03  12:00:00,145.620234183,3.33866845425,0.0,32.5152449721,48.2474882111,61.5103924513,3.27842996491,0.0,3.27842996491
 04/03  13:00:00,138.110316602,3.33866845425,0.0,22.8554843783,48.2474882111,63.6602354638,3.27759148115,0.0,3.27759148115
 04/03  14:00:00,132.603853238,3.33866845425,0.0,20.8811089267,48.2474882111,60.1281475517,3.27468547521,0.0,3.27468547521
 04/03  15:00:00,131.038011169,3.33866845425,0.0,19.3152668574,48.2474882111,60.1281475517,2.18939655345,0.0,2.18939655345
 04/03  16:00:00,131.259284831,3.33866845425,0.0,16.64665041,48.2474882111,63.0180376616,2.1902415214,0.0,2.1902415214
 04/03  17:00:00,124.961043825,3.36814551957,0.0,21.263845991,37.5258241642,62.7947880557,2.18911989467,0.0,2.18911989467
 04/03  18:00:00,97.5705238149,3.33866845425,0.0,31.4010761953,26.8041601173,36.0181789539,2.18812795765,0.0,2.18812795765
 04/03  19:00:00,101.259520565,3.33866845425,0.0,32.7241974878,26.8041601173,33.4493877451,1.10364577219,0.0,1.10364577219
 04/03  20:00:00,106.555254387,3.33866845425,0.0,44.2330940467,16.0824960704,28.0885557216,1.10372853001,0.0,1.10372853001
 04/03  21:00:00,110.188956226,3.33866845425,0.0,49.1511914897,16.0824960704,26.8041601173,2.7631321178,1.65992901047,1.10320310733
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305474132,0.0,1.10305474132
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305972692,0.0,1.10305972692
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306327946,0.0,1.10306327946
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321265429,0.0,1.10321265429
 04/04  06:00:00,160.323641828,3.33866845425,0.0,115.368373163,5.36083202345,21.4433280938,1.15268882493,0.0495228643747,1.10316596056
 04/04  07:00:00,137.419075718,3.33866845425,0.0,85.3076814666,16.0824960704,32.6817896323,38.4820266827,37.3781426638,1.1038840189
 04/04  08:00:00,161.647930789,3.33866845425,0.0,39.6500216424,48.2474882111,70.4033123869,25.1896091334,22.9999693278,2.18963980554
 04/04  09:00:00,140.49136934,3.33866845425,0.0,26.8420316218,48.2474882111,62.0547409583,7.27866975128,5.08884083354,2.18982891774
 04/04  10:00:00,128.881569404,3.33866845425,0.0,17.1588250927,48.2474882111,60.1281475517,3.27500873489,0.0,3.27500873489
 04/04  11:00:00,124.332265473,3.33866845425,0.0,10.6829277552,48.2474882111,62.0547409583,3.27622210199,0.0,3.27622210199
 04/04  12:00:00,125.470591716,3.34383078808,0.0,12.3604401714,48.2474882111,61.5103924513,3.27842417511,0.0,3.27842417511
 04/04  13:00:00,122.177409121,3.4829320182,0.0,6.77831333396,48.2474882111,63.6602354638,3.27778676041,0.0,3.27778676041
 04/04  14:00:00,118.967368486,3.55358137222,2.38390773705,4.64580351942,48.2474882111,60.1281475517,3.27465662153,0.0,3.27465662153
 04/04  15:00:00,117.664180757,3.47970923449,5.25761146818,0.542784197178,48.2474882111,60.1281475517,2.18940018135,0.0,2.18940018135
 04/04  16:00:00,122.200381528,3.3990916403,7.30562412314,0.221699798188,48.2474882111,63.0180376616,2.19020468526,0.0,2.19020468526
 04/04  17:00:00,113.161595367,3.53530628186,8.11232010746,1.18491666368,37.5258241642,62.7947880557,2.18908093811,0.0,2.18908093811
 04/04  18:00:00,74.8335756204,3.35151409772,5.45563979866,3.19564255881,26.8041601173,36.0181789539,2.18809310946,0.0,2.18809310946
 04/04  19:00:00,74.527117174,3.33866845425,0.75490319908,5.23689089749,26.8041601173,33.4493877451,1.10371151089,0.0,1.10371151089
 04/04  20:00:00,77.2840959982,3.33866845425,0.0,14.9619356578,16.0824960704,28.0885557216,1.10370700971,0.0,1.10370700971
 04/04  21:00:00,84.3738873887,3.33866845425,0.0,23.3361226528,16.0824960704,26.8041601173,1.1032386963,0.0,1.1032386963
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306342638,0.0,1.10306342638
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305291138,0.0,1.10305291138
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030581963,0.0,1.1030581963
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319778051,0.0,1.10319778051
 04/05  06:00:00,113.716967309,3.33866845425,0.0,68.7616986432,5.36083202345,21.4433280938,1.10315118962,0.0,1.10315118962
 04/05  07:00:00,105.810565321,3.33866845425,0.0,53.6991710696,16.0824960704,32.6817896323,12.7837539084,11.6799003439,1.10385356444
 04/05  08:00:00,142.164478322,3.35686715622,0.0,20.1483704735,48.2474882111,70.4033123869,3.97807786196,1.78862632043,2.18945154153
 04/05  09:00:00,125.26209297,3.33866845425,0.0,11.6127552524,48.2474882111,62.0547409583,2.18974717252,0.0,2.18974717252
 04/05  10:00:00,122.196777414,3.33866845425,0.0,10.4740331032,48.2474882111,60.1281475517,3.2750502121,0.0,3.2750502121
 04/05  11:00:00,125.264580321,3.33866845425,0.0,11.6152426037,48.2474882111,62.0547409583,3.27606754005,0.0,3.27606754005
 04/05  12:00:00,124.99819657,3.34564657656,0.0,11.8862292365,48.2474882111,61.5103924513,3.27825038289,0.0,3.27825038289
 04/05  13:00:00,120.237757464,3.37798549085,0.0,4.94360820384,48.2474882111,63.6602354638,3.27792194902,0.0,3.27792194902
 04/05  14:00:00,114.16042631,3.33903557614,0.0,2.43731487693,48.2474882111,60.1281475517,3.27446092792,0.0,3.27446092792
 04/05  15:00:00,113.021590438,3.35204097451,0.680779908379,0.604693697869,48.2474882111,60.1281475517,2.18922795424,0.0,2.18922795424
 04/05  16:00:00,118.400174659,3.40756925246,3.13236819057,0.58627124949,48.2474882111,63.0180376616,2.19044881092,0.0,2.19044881092
 04/05  17:00:00,108.077499578,3.49786420958,2.76976454418,1.4808185105,37.5258241642,62.7947880557,2.18893449343,0.0,2.18893449343
 04/05  18:00:00,71.4853639668,3.33866845425,0.41116551372,4.90475083354,26.8041601173,36.0181789539,2.18794085386,0.0,2.18794085386
 04/05  19:00:00,77.0018888264,3.33866845425,0.0,8.46656574897,26.8041601173,33.4493877451,1.1035618851,0.0,1.1035618851
 04/05  20:00:00,78.452937129,3.33866845425,0.0,16.1307767886,16.0824960704,28.0885557216,1.10378239717,0.0,1.10378239717
 04/05  21:00:00,81.0849695863,3.33866845425,0.0,20.0472048503,16.0824960704,26.8041601173,1.10324493206,0.0,1.10324493206
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306167208,0.0,1.10306167208
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304945519,0.0,1.10304945519
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305503637,0.0,1.10305503637
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321324202,0.0,1.10321324202
 04/06  06:00:00,105.970754802,3.33866845425,0.0,61.0154861365,5.36083202345,21.4433280938,1.10315148096,0.0,1.10315148096
 04/06  07:00:00,100.762903992,3.33866845425,0.0,48.6515097412,16.0824960704,32.6817896323,7.14513976641,6.04136763122,1.10377213519
 04/06  08:00:00,139.416134675,3.37031711384,0.0,17.3865768688,48.2474882111,70.4033123869,2.72226261975,0.532705913061,2.18955670669
 04/06  09:00:00,122.808901436,3.33866845425,0.0,9.15956371794,48.2474882111,62.0547409583,2.18987933652,0.0,2.18987933652
 04/06  10:00:00,117.101145375,3.33866845425,0.0,5.3784010642,48.2474882111,60.1281475517,3.27490439132,0.0,3.27490439132
 04/06  11:00:00,119.833325576,3.33866845425,2.54935744171,3.63463041656,48.2474882111,62.0547409583,2.19051347362,0.0,2.19051347362
 04/06  12:00:00,123.135742858,3.3791396763,6.7221844273,3.26809799819,48.2474882111,61.5103924513,4.36383377934,0.0,4.36383377934
 04/06  13:00:00,127.889785154,3.40374721696,11.0923557713,1.47751839715,48.2474882111,63.6602354638,3.27742758076,0.0,3.27742758076
 04/06  14:00:00,126.173859864,3.33866845425,14.0185153121,0.432600241181,48.2474882111,60.1281475517,2.18989507831,0.0,2.18989507831
 04/06  15:00:00,124.271183824,3.33866845425,11.3862574714,1.16218204123,48.2474882111,60.1281475517,3.27401966513,0.0,3.27401966513
 04/06  16:00:00,121.994072771,3.41337235853,5.2533575094,2.05337693619,48.2474882111,63.0180376616,2.19060824595,0.0,2.19060824595
 04/06  17:00:00,112.564656784,3.49444900016,4.57801261793,4.16314285208,37.5258241642,62.7947880557,2.18890614188,0.0,2.18890614188
 04/06  18:00:00,79.0315382219,3.33866845425,5.99541050907,6.86668009331,26.8041601173,36.0181789539,1.10403156981,0.0,1.10403156981
 04/06  19:00:00,78.0274786677,3.33866845425,5.09191979753,6.86756912613,26.8041601173,33.4493877451,2.18736486174,0.0,2.18736486174
 04/06  20:00:00,79.0309604517,3.33866845425,3.20986572228,13.498934389,16.0824960704,28.0885557216,1.10366079757,0.0,1.10366079757
 04/06  21:00:00,78.9659958044,3.33866845425,0.596958242645,17.3312728258,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318210736,0.0,1.10318210736
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306159079,0.0,1.10306159079
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304980118,0.0,1.10304980118
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305492404,0.0,1.10305492404
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323743051,0.0,1.10323743051
 04/07  06:00:00,81.6311581737,3.33866845425,0.0,36.6758895081,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,85.4681266198,3.33866845425,0.0,33.3567323688,16.0824960704,32.6817896323,2.18726429218,0.0,2.18726429218
 04/07  08:00:00,139.002900704,3.37751658516,0.0,16.9661434272,48.2474882111,70.4033123869,2.18938212,0.0,2.18938212
 04/07  09:00:00,127.18641534,3.33866845425,0.0,13.5370776222,48.2474882111,62.0547409583,2.18991452716,0.0,2.18991452716
 04/07  10:00:00,123.46434489,3.33866845425,0.0,11.7416005794,48.2474882111,60.1281475517,2.19001651812,0.0,2.19001651812
 04/07  11:00:00,122.936939914,3.33866845425,0.0,9.28760219673,48.2474882111,62.0547409583,3.27639388939,0.0,3.27639388939
 04/07  12:00:00,124.121463341,3.36281229548,0.0,10.992330289,48.2474882111,61.5103924513,4.36366095548,0.0,4.36366095548
 04/07  13:00:00,123.10249856,3.38305477745,0.0,7.80328001313,48.2474882111,63.6602354638,3.27781490114,0.0,3.27781490114
 04/07  14:00:00,118.88858038,3.33866845425,0.0,7.1658360688,48.2474882111,60.1281475517,2.18941547471,0.0,2.18941547471
 04/07  15:00:00,118.341117607,3.33866845425,0.0,6.61837329567,48.2474882111,60.1281475517,2.18913319456,0.0,2.18913319456
 04/07  16:00:00,121.536683381,3.38664789892,0.0,6.87606951554,48.2474882111,63.0180376616,3.27518267242,0.0,3.27518267242
 04/07  17:00:00,112.564505842,3.47156442097,0.0,8.76388910749,37.5258241642,62.7947880557,2.18861594591,0.0,2.18861594591
 04/07  18:00:00,80.0241459293,3.33866845425,0.0,13.8546983098,26.8041601173,36.0181789539,1.10402931233,0.0,1.10402931233
 04/07  19:00:00,82.558076747,3.33866845425,0.0,16.4900870029,26.8041601173,33.4493877451,1.10363090181,0.0,1.10363090181
 04/07  20:00:00,86.5035826342,3.33866845425,0.0,24.1814222938,16.0824960704,28.0885557216,1.10377660715,0.0,1.10377660715
 04/07  21:00:00,88.370734844,3.33866845425,0.0,27.332970108,16.0824960704,26.8041601173,1.10349466584,0.0,1.10349466584
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306146836,0.0,1.10306146836
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030487674,0.0,1.1030487674
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305325228,0.0,1.10305325228
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030572889,0.0,1.1030572889
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,109.139150795,3.33866845425,0.0,64.1838821292,5.36083202345,21.4433280938,1.10326973733,0.0,1.10326973733
 04/08  07:00:00,88.1549004831,3.33866845425,0.0,52.8660493999,5.36083202345,26.5809105114,6.10838040019,5.00503722831,1.10334317188
 04/08  08:00:00,104.265090984,3.33866845425,0.0,42.8142775862,26.8041601173,31.2995447326,6.06841842797,4.96479203802,1.10362638995
 04/08  09:00:00,103.029517317,3.33866845425,0.0,39.3310116111,26.8041601173,33.5472370403,5.47890630675,4.3749458932,1.10396041355
 04/08  10:00:00,101.516857559,3.33866845425,0.0,38.7816485565,26.8041601173,32.583940337,6.35359852052,4.16587103649,2.18772748403
 04/08  11:00:00,101.775866632,3.33866845425,0.0,36.7929653213,26.8041601173,34.8316326447,3.17176008157,2.06768457815,1.10407550341
 04/08  12:00:00,97.9717733393,3.33866845425,0.0,34.2732676334,26.8041601173,33.5472370403,2.58314275145,0.39540520195,2.1877375495
 04/08  13:00:00,95.7402744186,3.33866845425,0.0,34.6105599214,26.8041601173,30.9784458315,1.15660162198,0.052761584379,1.1038400376
 04/08  14:00:00,79.4290070894,3.33866845425,0.0,46.708947215,8.04124803518,21.3317032909,1.18032065918,0.0767215586638,1.10359910052
 04/08  15:00:00,80.9469008991,3.33866845425,0.0,49.511236629,8.04124803518,20.0473076865,1.10350045334,0.0,1.10350045334
 04/08  16:00:00,83.38205379,3.33866845425,0.0,51.6252906189,8.04124803518,20.3684065876,1.10354802176,0.0,1.10354802176
 04/08  17:00:00,81.4377146089,3.33866845425,0.0,57.4011005719,2.68041601173,18.0090894769,1.10317516351,0.0,1.10317516351
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315204377,0.0,1.10315204377
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032260674,0.0,1.1032260674
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305520602,0.0,1.10305520602
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305870182,0.0,1.10305870182
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300104424,0.0,1.10300104424
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300142479,0.0,1.10300142479
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030013832,0.0,1.1030013832
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300217506,0.0,1.10300217506
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305487755,0.0,1.10305487755
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311425871,0.0,1.10311425871
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311986224,0.0,1.10311986224
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300144449,0.0,1.10300144449
