Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300103934,0.0,1.10300103934
 04/09  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299972109,0.0,1.10299972109
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299978477,0.0,1.10299978477
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299765386,0.0,1.10299765386
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304820615,0.0,1.10304820615
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030523966,0.0,1.1030523966
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  06:00:00,156.779447027,3.33866845425,0.0,114.291511695,5.36083202345,21.4433280938,1.10317962751,0.0,1.10317962751
 04/10  07:00:00,128.373061958,3.33866845425,0.0,76.2616677067,16.0824960704,32.6817896323,25.6079661939,24.5040730151,1.10389317879
 04/10  08:00:00,155.477376527,3.33866845425,0.0,33.4794673802,48.2474882111,70.4033123869,10.5591112482,8.36966369986,2.18944754831
 04/10  09:00:00,136.518896606,3.33866845425,0.0,22.8695588883,48.2474882111,62.0547409583,3.40866088274,0.133945879685,3.27471500306
 04/10  10:00:00,125.817357608,3.33866845425,0.328003461251,13.766609836,48.2474882111,60.1281475517,2.18985861448,0.0,2.18985861448
 04/10  11:00:00,124.818945008,3.33866845425,2.94204462768,8.22756266299,48.2474882111,62.0547409583,3.27645917044,0.0,3.27645917044
 04/10  12:00:00,128.016209691,3.34051484522,5.62664302241,9.28273106723,48.2474882111,61.5103924513,3.27803455964,0.0,3.27803455964
 04/10  13:00:00,127.783598468,3.44746521858,7.84919182424,4.57077765586,48.2474882111,63.6602354638,3.2778074321,0.0,3.2778074321
 04/10  14:00:00,124.463175221,3.51415640527,9.82030011288,2.74464284577,48.2474882111,60.1281475517,3.27461406948,0.0,3.27461406948
 04/10  15:00:00,125.298020734,3.43904971942,13.4345757023,0.0403194552207,48.2474882111,60.1281475517,2.18932502858,0.0,2.18932502858
 04/10  16:00:00,129.238672074,3.39219556094,14.5725105467,0.0,48.2474882111,63.0180376616,2.19045994969,0.0,2.19045994969
 04/10  17:00:00,118.845057049,3.61914497678,14.8686529591,0.028206799221,37.5258241642,62.7947880557,2.18892805754,0.0,2.18892805754
 04/10  18:00:00,81.3860766027,3.42270584399,13.413975338,1.71861625544,26.8041601173,36.0181789539,2.18791573222,0.0,2.18791573222
 04/10  19:00:00,77.9827515171,3.33866845425,8.76411304079,3.15064873227,26.8041601173,33.4493877451,1.10363195368,0.0,1.10363195368
 04/10  20:00:00,74.5446241788,3.33866845425,4.95865679657,7.26380704183,16.0824960704,28.0885557216,1.1037548199,0.0,1.1037548199
 04/10  21:00:00,76.8367289298,3.33866845425,0.563281599122,15.2356825947,16.0824960704,26.8041601173,1.10322756606,0.0,1.10322756606
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305218497,0.0,1.10305218497
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305492251,0.0,1.10305492251
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305736705,0.0,1.10305736705
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323200233,0.0,1.10323200233
 04/11  06:00:00,88.9234342219,3.33866845425,0.0,46.4354988896,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,84.9850838994,3.33866845425,0.0,32.8736896484,16.0824960704,32.6817896323,2.18738828087,0.0,2.18738828087
 04/11  08:00:00,131.94836095,3.37478075459,0.0,9.91433950366,48.2474882111,70.4033123869,2.18967435066,0.0,2.18967435066
 04/11  09:00:00,121.825816537,3.35966468259,2.57095765354,5.58452493751,48.2474882111,62.0547409583,2.18963592707,0.0,2.18963592707
 04/11  10:00:00,124.807064964,3.38340308353,9.4066918389,3.63289418491,48.2474882111,60.1281475517,3.27443836097,0.0,3.27443836097
 04/11  11:00:00,131.407805753,3.34308425727,15.4764209408,2.27763129186,48.2474882111,62.0547409583,2.19100963622,0.0,2.19100963622
 04/11  12:00:00,136.470813867,3.53742765813,21.298090112,1.86897533998,48.2474882111,61.5103924513,4.36341047476,0.0,4.36341047476
 04/11  13:00:00,142.65647772,3.86466196521,26.6788639027,0.196788082965,48.2474882111,63.6602354638,3.27762751829,0.0,3.27762751829
 04/11  14:00:00,139.705941964,3.83645631758,27.4854097896,0.0,48.2474882111,60.1281475517,2.18957810435,0.0,2.18957810435
 04/11  15:00:00,139.44499901,3.73283555006,27.3280876033,0.0,48.2474882111,60.1281475517,2.18913913967,0.0,2.18913913967
 04/11  16:00:00,142.595402619,3.80518066362,27.5162559888,0.0,48.2474882111,63.0180376616,3.27555466317,0.0,3.27555466317
 04/11  17:00:00,133.213135948,3.98983764515,28.8942459892,0.0,37.5258241642,62.7947880557,2.18839596796,0.0,2.18839596796
 04/11  18:00:00,92.5589254458,3.57935629947,26.148789981,0.0,26.8041601173,36.0181789539,1.10391332953,0.0,1.10391332953
 04/11  19:00:00,88.6313192762,3.35739584686,22.2553575976,0.289244541923,26.8041601173,33.4493877451,1.10362894543,0.0,1.10362894543
 04/11  20:00:00,84.6575978469,3.33866845425,21.045872461,1.28956504557,16.0824960704,28.0885557216,1.1036638243,0.0,1.1036638243
 04/11  21:00:00,84.3129850059,3.33866845425,20.5854624846,2.68975778532,16.0824960704,26.8041601173,1.10327328011,0.0,1.10327328011
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305881091,0.0,1.10305881091
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304737979,0.0,1.10304737979
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305038297,0.0,1.10305038297
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030534512,0.0,1.1030534512
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  06:00:00,62.5301428311,3.35410162536,4.38721888844,15.6395554393,5.36083202345,21.4433280938,1.10318030428,0.0,1.10318030428
 04/12  07:00:00,70.7263876852,3.33866845425,2.63465294517,15.980340489,16.0824960704,32.6817896323,1.10389195416,0.0,1.10389195416
 04/12  08:00:00,128.920354285,3.43960635108,3.72498966883,3.09651757306,48.2474882111,70.4033123869,2.18926082739,0.0,2.18926082739
 04/12  09:00:00,119.705949771,3.33866845425,4.20058916231,1.85602289098,48.2474882111,62.0547409583,3.27444160053,0.0,3.27444160053
 04/12  10:00:00,119.165041313,3.33866845425,5.25087846278,2.19141853909,48.2474882111,60.1281475517,2.18979778629,0.0,2.18979778629
 04/12  11:00:00,121.370939368,3.35035626114,5.69497398466,2.01493985877,48.2474882111,62.0547409583,3.27633938989,0.0,3.27633938989
 04/12  12:00:00,119.722291817,3.42135812556,5.29833512766,1.23627780747,48.2474882111,61.5103924513,3.27783756122,0.0,3.27783756122
 04/12  13:00:00,122.202789723,3.44544396108,6.43334878374,0.407833208716,48.2474882111,63.6602354638,3.27738313586,0.0,3.27738313586
 04/12  14:00:00,120.419118381,3.39327278089,8.62888502782,0.0128847149277,48.2474882111,60.1281475517,3.27439414112,0.0,3.27439414112
 04/12  15:00:00,122.864973778,3.43288486583,11.0480130548,0.0,48.2474882111,60.1281475517,2.18912770756,0.0,2.18912770756
 04/12  16:00:00,126.864416504,3.51995752234,12.0704930153,0.0,48.2474882111,63.0180376616,2.19071424943,0.0,2.19071424943
 04/12  17:00:00,115.396206116,3.57671780666,11.3772757875,0.113160208041,37.5258241642,62.7947880557,2.18894394859,0.0,2.18894394859
 04/12  18:00:00,75.2548057431,3.33866845425,8.20338568368,0.881972439879,26.8041601173,36.0181789539,1.10388739534,0.0,1.10388739534
 04/12  19:00:00,76.3077952655,3.33866845425,8.17055540646,2.06925011497,26.8041601173,33.4493877451,2.18747800443,0.0,2.18747800443
 04/12  20:00:00,77.6786098725,3.33866845425,10.5863483014,4.77010123073,16.0824960704,28.0885557216,1.10366032679,0.0,1.10366032679
 04/12  21:00:00,80.1106799195,3.33866845425,11.0276955716,8.0452196119,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319096469,0.0,1.10319096469
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305718544,0.0,1.10305718544
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304360812,0.0,1.10304360812
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304721516,0.0,1.10304721516
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322020651,0.0,1.10322020651
 04/13  06:00:00,69.6839320252,3.35736673613,0.0,27.1772984111,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  07:00:00,77.1704779781,3.33866845425,0.0,25.0590837271,16.0824960704,32.6817896323,2.18756724091,0.0,2.18756724091
 04/13  08:00:00,133.235301413,3.41882789628,0.0,11.1572328245,48.2474882111,70.4033123869,2.18920711262,0.0,2.18920711262
 04/13  09:00:00,117.344665036,3.33866845425,0.0924541289308,3.60287318886,48.2474882111,62.0547409583,2.18969027987,0.0,2.18969027987
 04/13  10:00:00,118.554992776,3.33866845425,4.37060528002,2.46164318462,48.2474882111,60.1281475517,2.18974482795,0.0,2.18974482795
 04/13  11:00:00,124.738479409,3.36202482969,9.86226782865,1.20351748711,48.2474882111,62.0547409583,3.2760932771,0.0,3.2760932771
 04/13  12:00:00,130.424520653,3.60042675151,15.9427597947,1.11501335066,48.2474882111,61.5103924513,3.277580967,0.0,3.277580967
 04/13  13:00:00,136.597453479,3.94689199802,20.7002999863,0.0340977257409,48.2474882111,63.6602354638,4.36310754008,0.0,4.36310754008
 04/13  14:00:00,133.209644813,3.88322461398,20.9423443419,0.0,48.2474882111,60.1281475517,2.18917834427,0.0,2.18917834427
 04/13  15:00:00,132.582006032,3.80308611406,20.3948440607,0.0,48.2474882111,60.1281475517,2.18912347967,0.0,2.18912347967
 04/13  16:00:00,135.251938225,3.75544302526,20.2225292327,0.0,48.2474882111,63.0180376616,3.27557905828,0.0,3.27557905828
 04/13  17:00:00,123.33265703,3.65470894265,19.3488957738,0.0,37.5258241642,62.7947880557,1.10426407094,0.0,1.10426407094
 04/13  18:00:00,82.9576354263,3.34020708953,16.6396924859,0.146956685681,26.8041601173,36.0181789539,2.18802592195,0.0,2.18802592195
 04/13  19:00:00,80.0668422861,3.33866845425,13.2591737246,0.73967881749,26.8041601173,33.4493877451,1.10356035132,0.0,1.10356035132
 04/13  20:00:00,71.653990034,3.33866845425,6.30222123316,3.02960846045,16.0824960704,28.0885557216,1.10375208291,0.0,1.10375208291
 04/13  21:00:00,69.123547409,3.33866845425,1.9115027206,6.17427995242,16.0824960704,26.8041601173,1.10321318599,0.0,1.10321318599
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305432284,0.0,1.10305432284
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305541348,0.0,1.10305541348
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305649442,0.0,1.10305649442
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319889573,0.0,1.10319889573
 04/14  06:00:00,78.4279715883,3.3582482608,0.0,35.9204564495,5.36083202345,21.4433280938,1.1031473034,0.0,1.1031473034
 04/14  07:00:00,83.2346366688,3.33866845425,0.0,31.1232424179,16.0824960704,32.6817896323,1.10382450451,0.0,1.10382450451
 04/14  08:00:00,135.046252177,3.41726218901,0.0,12.9697492958,48.2474882111,70.4033123869,2.18942470305,0.0,2.18942470305
 04/14  09:00:00,118.833110794,3.33866845425,1.12680669699,4.05696637925,48.2474882111,62.0547409583,2.19004417352,0.0,2.19004417352
 04/14  10:00:00,121.179693181,3.33866845425,6.31847508969,3.13847377971,48.2474882111,60.1281475517,3.27474324882,0.0,3.27474324882
 04/14  11:00:00,123.506776008,3.34521064172,7.00860262015,2.84229348304,48.2474882111,62.0547409583,2.19072489358,0.0,2.19072489358
 04/14  12:00:00,124.668667535,3.40455705721,7.93559484229,3.56219487936,48.2474882111,61.5103924513,4.36372779683,0.0,4.36372779683
 04/14  13:00:00,126.42003043,3.42360868556,8.97573952031,2.10451845471,48.2474882111,63.6602354638,3.27772273531,0.0,3.27772273531
 04/14  14:00:00,122.623385452,3.34269865663,9.40796122588,1.48864971274,48.2474882111,60.1281475517,2.18962236995,0.0,2.18962236995
 04/14  15:00:00,122.479838944,3.34970669039,9.30893159936,1.43712479761,48.2474882111,60.1281475517,2.18899906838,0.0,2.18899906838
 04/14  16:00:00,122.485570259,3.43810489362,6.2750749068,1.49842449171,48.2474882111,63.0180376616,3.27522863451,0.0,3.27522863451
 04/14  17:00:00,111.568071012,3.52659592766,4.26225442004,3.45016835034,37.5258241642,62.7947880557,2.18836948656,0.0,2.18836948656
 04/14  18:00:00,75.8815191642,3.33866845425,2.75671652133,6.95535502336,26.8041601173,36.0181789539,1.10389630754,0.0,1.10389630754
 04/14  19:00:00,74.9258515569,3.33866845425,1.64512999301,7.21273181987,26.8041601173,33.4493877451,1.10360983724,0.0,1.10360983724
 04/14  20:00:00,76.6244889558,3.33866845425,0.391915537052,13.9104130784,16.0824960704,28.0885557216,1.10363649324,0.0,1.10363649324
 04/14  21:00:00,78.1388777083,3.33866845425,0.0,17.1011129723,16.0824960704,26.8041601173,1.10325620437,0.0,1.10325620437
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305215143,0.0,1.10305215143
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305400272,0.0,1.10305400272
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305468323,0.0,1.10305468323
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305564699,0.0,1.10305564699
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  06:00:00,88.6682203104,3.33866845425,0.0,48.6476183115,5.36083202345,21.4433280938,1.10316011908,0.0,1.10316011908
 04/15  07:00:00,77.177804711,3.33866845425,0.0,41.8889536278,5.36083202345,26.5809105114,3.05306912997,1.94971483435,1.10335429561
 04/15  08:00:00,94.7143514398,3.33866845425,0.0,33.2635380415,26.8041601173,31.2995447326,1.81892810711,0.715373739059,1.10355436806
 04/15  09:00:00,93.5938752539,3.33866845425,0.0,29.8953695479,26.8041601173,33.5472370403,1.29228115189,0.188372029127,1.10390912277
 04/15  10:00:00,90.7867119816,3.33866845425,0.0,28.051502979,26.8041601173,32.583940337,1.1037417746,0.0,1.1037417746
 04/15  11:00:00,92.3745403835,3.33866845425,0.0,27.3916390731,26.8041601173,34.8316326447,2.18790172292,0.0,2.18790172292
 04/15  12:00:00,90.98226769,3.33866845425,0.0,27.283761984,26.8041601173,33.5472370403,1.10379784715,0.0,1.10379784715
 04/15  13:00:00,86.9877454577,3.33866845425,0.0,25.8580309605,26.8041601173,30.9784458315,1.10382437793,0.0,1.10382437793
 04/15  14:00:00,70.329380005,3.33866845425,0.0,37.6093201306,8.04124803518,21.3317032909,2.66837954476,0.480990289696,2.18738925506
 04/15  15:00:00,71.1874132035,3.33866845425,0.0,39.7517489335,8.04124803518,20.0473076865,4.02780064552,2.92435896586,1.10344167966
 04/15  16:00:00,73.5127238877,3.33866845425,0.0,41.7559607166,8.04124803518,20.3684065876,3.55878808687,2.45529830668,1.10348978019
 04/15  17:00:00,72.2548711639,3.33866845425,0.0,48.2182571269,2.68041601173,18.0090894769,1.42238214109,1.40238214109,0.02
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316805741,0.0,1.10316805741
 04/15  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314025904,0.0,1.10314025904
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328925651,0.0,1.10328925651
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304501169,0.0,1.10304501169
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299346857,0.0,1.10299346857
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299742763,0.0,1.10299742763
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316495265,0.0,1.10316495265
 04/16  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303415384,0.0,1.10303415384
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299692393,0.0,1.10299692393
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311456547,0.0,1.10311456547
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324555894,0.0,1.10324555894
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304147345,0.0,1.10304147345
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299744693,0.0,1.10299744693
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303586162,0.0,1.10303586162
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315554867,0.0,1.10315554867
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299710883,0.0,1.10299710883
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030437826,0.0,1.1030437826
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304571609,0.0,1.10304571609
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321515084,0.0,1.10321515084
 04/17  06:00:00,152.127001329,3.33866845425,0.0,112.10639933,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,126.072771545,3.33866845425,0.0,73.9613772941,16.0824960704,32.6817896323,31.4519245462,29.2643970359,2.18752751025
 04/17  08:00:00,154.275773137,3.33866845425,0.0,32.277863991,48.2474882111,70.4033123869,12.3938623474,10.2045767633,2.18928558416
 04/17  09:00:00,136.067122893,3.33866845425,0.0,22.4177851752,48.2474882111,62.0547409583,2.35597366297,0.166082837279,2.18989082569
 04/17  10:00:00,126.201473138,3.33866845425,0.0,14.4787288273,48.2474882111,60.1281475517,2.18991493946,0.0,2.18991493946
 04/17  11:00:00,122.277640688,3.33866845425,0.340049330389,8.28825364038,48.2474882111,62.0547409583,3.27555270062,0.0,3.27555270062
 04/17  12:00:00,124.064683713,3.33866845425,1.33870452894,9.62098997318,48.2474882111,61.5103924513,3.27749308766,0.0,3.27749308766
 04/17  13:00:00,122.930203327,3.3509643133,2.56631247852,5.09676276647,48.2474882111,63.6602354638,4.36339184858,0.0,4.36339184858
 04/17  14:00:00,119.323204607,3.37773919223,4.66744391229,2.89394564521,48.2474882111,60.1281475517,2.18932681244,0.0,2.18932681244
 04/17  15:00:00,117.267626268,3.34536058494,5.45995834634,0.0782314793667,48.2474882111,60.1281475517,2.18933171946,0.0,2.18933171946
 04/17  16:00:00,120.138815784,3.37372169084,5.4911281261,0.0,48.2474882111,63.0180376616,2.19040157224,0.0,2.19040157224
 04/17  17:00:00,110.201066677,3.54362835556,5.59615248045,0.732233526909,37.5258241642,62.7947880557,2.18884080611,0.0,2.18884080611
 04/17  18:00:00,74.3212345077,3.37216253414,5.37465132261,2.74364148566,26.8041601173,36.0181789539,2.18788000207,0.0,2.18788000207
 04/17  19:00:00,69.7873780494,3.33866845425,1.99456917758,4.1921524611,26.8041601173,33.4493877451,1.10363135017,0.0,1.10363135017
 04/17  20:00:00,74.2949893324,3.33866845425,0.0,11.972828992,16.0824960704,28.0885557216,1.10367760199,0.0,1.10367760199
 04/17  21:00:00,81.7775416058,3.33866845425,0.0,20.7397768698,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324199459,0.0,1.10324199459
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304282515,0.0,1.10304282515
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304399027,0.0,1.10304399027
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304553745,0.0,1.10304553745
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032142771,0.0,1.1032142771
 04/18  06:00:00,103.530361007,3.33866845425,0.0,63.5097590077,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,92.6143511139,3.33866845425,0.0,40.5029568629,16.0824960704,32.6817896323,2.95863149265,0.771113295934,2.18751819672
 04/18  08:00:00,136.588299061,3.36666077502,0.0,14.5623975935,48.2474882111,70.4033123869,2.18941715541,0.0,2.18941715541
 04/18  09:00:00,121.67459398,3.33866845425,0.0,8.02525626188,48.2474882111,62.0547409583,2.1898558427,0.0,2.1898558427
 04/18  10:00:00,118.111613312,3.33866845425,1.96565068319,4.42321831758,48.2474882111,60.1281475517,2.1898734903,0.0,2.1898734903
 04/18  11:00:00,120.521706144,3.33866845425,4.01747549188,2.85489293433,48.2474882111,62.0547409583,3.27547417646,0.0,3.27547417646
 04/18  12:00:00,122.941500099,3.37714114803,6.65257578197,3.14546241234,48.2474882111,61.5103924513,3.27753659627,0.0,3.27753659627
 04/18  13:00:00,125.734607796,3.4105896846,9.42146626841,0.986388074193,48.2474882111,63.6602354638,3.27770621341,0.0,3.27770621341
 04/18  14:00:00,121.951966194,3.39680887233,10.1013302153,0.0697512491113,48.2474882111,60.1281475517,3.27458891728,0.0,3.27458891728
 04/18  15:00:00,119.917742612,3.34174060539,8.19192614966,0.0,48.2474882111,60.1281475517,2.18921222779,0.0,2.18921222779
 04/18  16:00:00,121.294534221,3.43333154612,6.5872367084,0.0,48.2474882111,63.0180376616,2.19050899957,0.0,2.19050899957
 04/18  17:00:00,109.19609072,3.53201053522,5.33502787126,0.0,37.5258241642,62.7947880557,2.18873272859,0.0,2.18873272859
 04/18  18:00:00,71.1233268016,3.33866845425,4.17995531058,0.773923871468,26.8041601173,36.0181789539,1.10397676287,0.0,1.10397676287
 04/18  19:00:00,69.1134098572,3.33866845425,2.75677433259,2.75597911394,26.8041601173,33.4493877451,2.18733812831,0.0,2.18733812831
 04/18  20:00:00,71.2103307999,3.33866845425,0.137465545499,8.75070491407,16.0824960704,28.0885557216,1.10362233854,0.0,1.10362233854
 04/18  21:00:00,75.760557301,3.33866845425,0.0,14.722792565,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314051385,0.0,1.10314051385
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304404258,0.0,1.10304404258
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304471081,0.0,1.10304471081
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304585234,0.0,1.10304585234
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032246732,0.0,1.1032246732
 04/19  06:00:00,97.4988068502,3.33866845425,0.0,57.4782048512,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  07:00:00,90.002711417,3.33866845425,0.0,37.891317166,16.0824960704,32.6817896323,12.8728120518,11.7690825534,1.10372949845
 04/19  08:00:00,134.519761599,3.38876092225,0.0,12.4717599843,48.2474882111,70.4033123869,2.45037130363,0.261366332984,2.18900497064
 04/19  09:00:00,120.155784642,3.33866845425,0.0,6.50644692418,48.2474882111,62.0547409583,3.27458367177,0.0,3.27458367177
 04/19  10:00:00,117.727396944,3.33866845425,0.679494795549,5.32515783704,48.2474882111,60.1281475517,2.18969524353,0.0,2.18969524353
 04/19  11:00:00,122.087057341,3.33866845425,5.542934655,2.89478496812,48.2474882111,62.0547409583,3.27599657311,0.0,3.27599657311
 04/19  12:00:00,125.679771404,3.40469600041,9.83160429099,2.67715035622,48.2474882111,61.5103924513,3.27791689344,0.0,3.27791689344
 04/19  13:00:00,127.21376459,3.53166492052,10.9038462854,0.862089615281,48.2474882111,63.6602354638,3.27752829053,0.0,3.27752829053
 04/19  14:00:00,118.635738329,3.34130655631,5.35000902603,1.56034688973,48.2474882111,60.1281475517,3.27440183778,0.0,3.27440183778
 04/19  15:00:00,114.406076708,3.33970484185,0.403091196978,2.27920481232,48.2474882111,60.1281475517,2.18897119116,0.0,2.18897119116
 04/19  16:00:00,116.972689208,3.42398850271,0.46134466638,1.81339007202,48.2474882111,63.0180376616,2.19045522188,0.0,2.19045522188
 04/19  17:00:00,109.830733376,3.50774560801,1.68386035379,4.31007510016,37.5258241642,62.7947880557,2.18871162101,0.0,2.18871162101
 04/19  18:00:00,74.9268563672,3.33866845425,0.0757469471678,8.68166180049,26.8041601173,36.0181789539,1.10391797136,0.0,1.10391797136
 04/19  19:00:00,75.9792693087,3.33866845425,0.0,12.378612898,26.8041601173,33.4493877451,1.10367179257,0.0,1.10367179257
 04/19  20:00:00,83.5501691393,3.33866845425,0.0,21.2280087989,16.0824960704,28.0885557216,2.18727393552,0.0,2.18727393552
 04/19  21:00:00,85.9168488621,3.33866845425,0.0,24.8790841262,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304728814,0.0,1.10304728814
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030453123,0.0,1.1030453123
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304548764,0.0,1.10304548764
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304624918,0.0,1.10304624918
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  06:00:00,91.3162397017,3.33866845425,0.0,51.2956377027,5.36083202345,21.4433280938,1.10323595464,0.0,1.10323595464
 04/20  07:00:00,92.0135028896,3.33866845425,0.0,39.9021086386,16.0824960704,32.6817896323,1.10380109975,0.0,1.10380109975
 04/20  08:00:00,137.559519035,3.373355394,0.0,15.5269229486,48.2474882111,70.4033123869,2.18921747488,0.0,2.18921747488
 04/20  09:00:00,121.0652944,3.33866845425,0.0,7.41595668213,48.2474882111,62.0547409583,3.27444880183,0.0,3.27444880183
 04/20  10:00:00,116.305496321,3.33866845425,0.0,4.58275200992,48.2474882111,60.1281475517,2.18971597203,0.0,2.18971597203
 04/20  11:00:00,117.948153671,3.33866845425,0.781902086525,3.51691386713,48.2474882111,62.0547409583,3.27604205906,0.0,3.27604205906
 04/20  12:00:00,120.487899398,3.38040293747,3.61296585498,3.72820984857,48.2474882111,61.5103924513,3.27786628194,0.0,3.27786628194
 04/20  13:00:00,122.00399481,3.40070022895,4.88811441582,1.79901639616,48.2474882111,63.6602354638,3.27676851447,0.0,3.27676851447
 04/20  14:00:00,118.283354267,3.33973163364,6.166827816,0.392718960333,48.2474882111,60.1281475517,2.18964615086,0.0,2.18964615086
 04/20  15:00:00,115.698263703,3.34489540614,3.96929243949,0.0,48.2474882111,60.1281475517,2.18917052834,0.0,2.18917052834
 04/20  16:00:00,118.031423834,3.43230292192,3.31947846594,0.00567647971823,48.2474882111,63.0180376616,3.27502241923,0.0,3.27502241923
 04/20  17:00:00,109.739578854,3.52278593454,5.76663146846,0.121109137173,37.5258241642,62.7947880557,2.18851658781,0.0,2.18851658781
 04/20  18:00:00,73.0058426639,3.33866845425,5.06614481175,1.77025023262,26.8041601173,36.0181789539,1.10390852951,0.0,1.10390852951
 04/20  19:00:00,70.3466626678,3.33866845425,2.61183733831,4.13416891878,26.8041601173,33.4493877451,1.10361350132,0.0,1.10361350132
 04/20  20:00:00,73.6746053014,3.33866845425,0.403077437913,10.9493675231,16.0824960704,28.0885557216,1.10363201958,0.0,1.10363201958
 04/20  21:00:00,77.1261414054,3.33866845425,0.0,16.0883766694,16.0824960704,26.8041601173,1.10324840099,0.0,1.10324840099
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304600668,0.0,1.10304600668
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304656579,0.0,1.10304656579
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304627548,0.0,1.10304627548
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304669518,0.0,1.10304669518
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  06:00:00,93.5852030598,3.33866845425,0.0,56.0319343941,5.36083202345,21.4433280938,1.10303381695,0.0,1.10303381695
 04/21  07:00:00,88.2919478197,3.33866845425,0.0,36.1805535687,16.0824960704,32.6817896323,5.07204009004,3.96826517703,1.10377491301
 04/21  08:00:00,134.204323642,3.39375194904,0.0,12.1513310013,48.2474882111,70.4033123869,2.18935701951,0.0,2.18935701951
 04/21  09:00:00,121.700436075,3.38125463127,1.14870808339,6.85980409695,48.2474882111,62.0547409583,2.18963666038,0.0,2.18963666038
 04/21  10:00:00,120.985870516,3.3944437915,5.05880993414,4.14854093315,48.2474882111,60.1281475517,3.27444969298,0.0,3.27444969298
 04/21  11:00:00,124.423773207,3.34406843641,8.31577486021,2.45326064718,48.2474882111,62.0547409583,2.19066943169,0.0,2.19066943169
 04/21  12:00:00,124.958430245,3.40751437577,9.71610363412,2.06849147873,48.2474882111,61.5103924513,4.36328174515,0.0,4.36328174515
 04/21  13:00:00,125.57857804,3.42770093004,9.47118348177,0.763529858935,48.2474882111,63.6602354638,3.27730539433,0.0,3.27730539433
 04/21  14:00:00,121.407860344,3.38789057646,9.59552870026,0.0403652100834,48.2474882111,60.1281475517,2.18932121573,0.0,2.18932121573
 04/21  15:00:00,122.55219991,3.41889719769,10.7492268555,0.0,48.2474882111,60.1281475517,2.18920599017,0.0,2.18920599017
 04/21  16:00:00,127.706707476,3.48054746793,12.9521940412,0.0,48.2474882111,63.0180376616,3.27553491469,0.0,3.27553491469
 04/21  17:00:00,116.709307164,3.56945283059,12.810802019,0.0,37.5258241642,62.7947880557,1.10411046606,0.0,1.10411046606
 04/21  18:00:00,76.5242477467,3.33866845425,10.314526822,0.0402733051714,26.8041601173,36.0181789539,2.18793841574,0.0,2.18793841574
 04/21  19:00:00,70.6303130225,3.33866845425,6.14518628973,0.884470322088,26.8041601173,33.4493877451,1.10362823666,0.0,1.10362823666
 04/21  20:00:00,69.5978962403,3.33866845425,1.14688551807,6.12885038185,16.0824960704,28.0885557216,1.1036836594,0.0,1.1036836594
 04/21  21:00:00,71.7976496761,3.33866845425,0.0,10.7598849401,16.0824960704,26.8041601173,1.1032150993,0.0,1.1032150993
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304676804,0.0,1.10304676804
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304633923,0.0,1.10304633923
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030464833,0.0,1.1030464833
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319173774,0.0,1.10319173774
 04/22  06:00:00,93.2862474358,3.33866845425,0.0,55.7329787702,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,73.2718041147,3.33866845425,0.0,37.9829530315,5.36083202345,26.5809105114,9.02156325202,7.91828610713,1.10327714489
 04/22  08:00:00,81.9344014192,3.33866845425,0.0,20.4835880209,26.8041601173,31.2995447326,1.28830820688,0.184715476186,1.1035927307
 04/22  09:00:00,78.9637817495,3.3485546354,1.03525526109,14.2201346013,26.8041601173,33.5472370403,2.187581964,0.0,2.187581964
 04/22  10:00:00,79.3731133475,3.35020892821,7.88201232087,8.74435155005,26.8041601173,32.583940337,1.10385770234,0.0,1.10385770234
 04/22  11:00:00,82.9853880904,3.33868186108,12.2123780458,5.79009532749,26.8041601173,34.8316326447,1.10400053462,0.0,1.10400053462
 04/22  12:00:00,81.673372462,3.33997293561,13.4886934426,4.48486883216,26.8041601173,33.5472370403,2.1878074116,0.0,2.1878074116
 04/22  13:00:00,79.7064064932,3.38612162086,14.9846334242,3.54460540524,26.8041601173,30.9784458315,1.10373662289,0.0,1.10373662289
 04/22  14:00:00,53.2450607883,3.35667248507,15.8247124602,4.68228442279,8.04124803518,21.3317032909,1.10363239944,0.0,1.10363239944
 04/22  15:00:00,51.7584665211,3.33866845425,17.1026177641,3.22018448706,8.04124803518,20.0473076865,1.10355011925,0.0,1.10355011925
 04/22  16:00:00,53.325247125,3.33943592714,18.1528921944,3.41482428667,8.04124803518,20.3684065876,1.10354505816,0.0,1.10354505816
 04/22  17:00:00,47.9583345243,3.42017074068,18.5897148042,5.25050339663,2.68041601173,18.0090894769,1.10316392075,0.0,1.10316392075
 04/22  18:00:00,31.447677955,2.12525313015,10.5510726486,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  19:00:00,26.294160087,1.46050009239,6.06230781842,0.0,2.68041601173,16.0824960704,1.10321668739,0.0,1.10321668739
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319604657,0.0,1.10319604657
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304876286,0.0,1.10304876286
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304891495,0.0,1.10304891495
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029930639,0.0,1.1029930639
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307019037,0.0,1.10307019037
 04/23  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303230421,0.0,1.10303230421
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,20.1546193941,0.56817356364,0.815093654286,0.0,2.68041601173,16.0824960704,1.1029936749,0.0,1.1029936749
 04/23  10:00:00,21.3375576126,0.56817356364,1.99803187272,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314545929,0.0,1.10314545929
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325745125,0.0,1.10325745125
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309720154,0.0,1.10309720154
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,37.6477672119,2.34738233624,16.5290326995,0.0,2.68041601173,16.0824960704,1.10305234488,0.0,1.10305234488
 04/23  17:00:00,37.3971398164,2.35848845033,16.2672991899,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,39.4176403121,2.61699604266,18.0292920933,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,33.8853801891,1.96487414412,13.1491538688,0.0,2.68041601173,16.0824960704,1.10302677903,0.0,1.10302677903
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312396995,0.0,1.10312396995
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299182093,0.0,1.10299182093
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303767383,0.0,1.10303767383
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030376038,0.0,1.1030376038
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320619226,0.0,1.10320619226
 04/24  06:00:00,70.153622816,3.33866845425,0.0,32.6003541504,5.36083202345,21.4433280938,1.10313562386,0.0,1.10313562386
 04/24  07:00:00,70.2339227036,3.33866845425,0.361484767567,17.7610436851,16.0824960704,32.6817896323,1.10388841862,0.0,1.10388841862
 04/24  08:00:00,133.796619637,3.40477701153,7.75822797733,3.97437395611,48.2474882111,70.4033123869,2.1893329893,0.0,2.1893329893
 04/24  09:00:00,131.919338544,3.54892020214,15.991412752,2.06833632606,48.2474882111,62.0547409583,2.18970017724,0.0,2.18970017724
 04/24  10:00:00,135.126405271,3.54894904055,22.4564131736,0.736967200191,48.2474882111,60.1281475517,2.18966295646,0.0,2.18966295646
 04/24  11:00:00,140.145318644,3.38574681687,26.3720338555,0.0768687085314,48.2474882111,62.0547409583,3.2755340997,0.0,3.2755340997
 04/24  12:00:00,141.779222638,3.52748095627,28.4680521903,0.0173687348609,48.2474882111,61.5103924513,3.27729740786,0.0,3.27729740786
 04/24  13:00:00,145.303826662,3.80973436091,29.5779285323,0.0,48.2474882111,63.6602354638,3.27744439176,0.0,3.27744439176
 04/24  14:00:00,142.770601627,3.77507651243,30.6114492578,0.0,48.2474882111,60.1281475517,3.27430721717,0.0,3.27430721717
 04/24  15:00:00,143.991436354,3.7722179702,31.8351425266,0.0,48.2474882111,60.1281475517,2.18913006187,0.0,2.18913006187
 04/24  16:00:00,150.478879345,4.18923472566,35.0156786525,0.0,48.2474882111,63.0180376616,2.19038284517,0.0,2.19038284517
 04/24  17:00:00,136.592244324,4.10873174426,32.1544602657,0.0,37.5258241642,62.7947880557,2.18848424307,0.0,2.18848424307
 04/24  18:00:00,91.5975614861,3.42238209344,25.3444002274,0.0,26.8041601173,36.0181789539,1.10386474948,0.0,1.10386474948
 04/24  19:00:00,86.1254917327,3.33866845425,22.5173182684,0.00751705365309,26.8041601173,33.4493877451,1.10366626806,0.0,1.10366626806
 04/24  20:00:00,80.6044282665,3.33866845425,20.0174904366,0.732110822885,16.0824960704,28.0885557216,1.10356642269,0.0,1.10356642269
 04/24  21:00:00,80.0776544859,3.33866845425,17.1412717672,1.89861798274,16.0824960704,26.8041601173,1.10344847652,0.0,1.10344847652
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304103818,0.0,1.10304103818
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303891307,0.0,1.10303891307
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303741411,0.0,1.10303741411
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303654817,0.0,1.10303654817
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  06:00:00,58.3290203186,3.41686000304,12.067907769,8.62965233517,5.36083202345,21.4433280938,1.10319317745,0.0,1.10319317745
 04/25  07:00:00,70.8296659537,3.33866845425,13.4912477813,5.22702392144,16.0824960704,32.6817896323,1.10384957136,0.0,1.10384957136
 04/25  08:00:00,138.680592646,3.46392372453,15.5453094161,1.01211881318,48.2474882111,70.4033123869,2.18934012329,0.0,2.18934012329
 04/25  09:00:00,131.840268468,3.34610123853,17.8720106258,0.311487339926,48.2474882111,62.0547409583,2.18933351574,0.0,2.18933351574
 04/25  10:00:00,132.057701821,3.33866845425,20.3217739933,0.0131835168415,48.2474882111,60.1281475517,3.27452173073,0.0,3.27452173073
 04/25  11:00:00,137.433529793,3.48063965065,23.6422208789,0.0,48.2474882111,62.0547409583,2.19025576516,0.0,2.19025576516
 04/25  12:00:00,139.117685956,3.48328997234,25.8680752269,0.0,48.2474882111,61.5103924513,4.3632147174,0.0,4.3632147174
 04/25  13:00:00,143.659930243,3.59692373959,28.1468427349,0.0,48.2474882111,63.6602354638,3.27707646874,0.0,3.27707646874
 04/25  14:00:00,139.78804969,3.58434748996,27.8196263431,0.0,48.2474882111,60.1281475517,2.18915446183,0.0,2.18915446183
 04/25  15:00:00,143.171049818,3.67796382978,31.1090101317,0.0,48.2474882111,60.1281475517,2.18900271014,0.0,2.18900271014
 04/25  16:00:00,154.526092572,4.0421790544,39.2099475505,0.0,48.2474882111,63.0180376616,2.19017674475,0.0,2.19017674475
 04/25  17:00:00,140.060379088,3.893041675,35.8382850988,0.0,37.5258241642,62.7947880557,2.18896379193,0.0,2.18896379193
 04/25  18:00:00,95.3471705622,3.34024431271,29.1761470842,0.0,26.8041601173,36.0181789539,2.18784549882,0.0,2.18784549882
 04/25  19:00:00,80.5610821033,3.33866845425,16.5918092426,0.368616449988,26.8041601173,33.4493877451,1.10362006679,0.0,1.10362006679
 04/25  20:00:00,68.3952944306,3.33866845425,6.20005371449,2.34041370907,16.0824960704,28.0885557216,1.10368134014,0.0,1.10368134014
 04/25  21:00:00,69.5451443195,3.33866845425,3.99399548648,4.51338409709,16.0824960704,26.8041601173,1.10317809846,0.0,1.10317809846
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303840284,0.0,1.10303840284
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303666505,0.0,1.10303666505
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303541407,0.0,1.10303541407
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319089146,0.0,1.10319089146
 04/26  06:00:00,54.2740116955,3.40776442016,0.0,16.651647064,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,69.4174061776,3.33866845425,0.0,17.3060119266,16.0824960704,32.6817896323,1.10373466478,0.0,1.10373466478
 04/26  08:00:00,128.974429499,3.44481545948,0.0,6.87037334773,48.2474882111,70.4033123869,2.18894504481,0.0,2.18894504481
 04/26  09:00:00,118.160591059,3.33866845425,0.0,4.51125334102,48.2474882111,62.0547409583,3.27435226629,0.0,3.27435226629
 04/26  10:00:00,114.885316565,3.33866845425,0.0,3.16257225359,48.2474882111,60.1281475517,2.18979709423,0.0,2.18979709423
 04/26  11:00:00,117.374509561,3.35450667279,0.0,3.70933362463,48.2474882111,62.0547409583,3.27604068574,0.0,3.27604068574
 04/26  12:00:00,118.879878652,3.41457794481,0.0,5.69897995053,48.2474882111,61.5103924513,3.27770330219,0.0,3.27770330219
 04/26  13:00:00,118.96595437,3.43205266229,0.0,3.61773793897,48.2474882111,63.6602354638,3.27689083272,0.0,3.27689083272
 04/26  14:00:00,114.783555495,3.34858776125,0.0,3.05089187666,48.2474882111,60.1281475517,2.18942570207,0.0,2.18942570207
 04/26  15:00:00,114.847521118,3.35401382667,0.0,3.10943143429,48.2474882111,60.1281475517,2.18890554413,0.0,2.18890554413
 04/26  16:00:00,118.076145764,3.44051788849,0.0,3.36166190907,48.2474882111,63.0180376616,3.27520685176,0.0,3.27520685176
 04/26  17:00:00,108.940013794,3.5274647474,0.0,5.08349673294,37.5258241642,62.7947880557,1.1041863484,0.0,1.1041863484
 04/26  18:00:00,73.6726965534,3.33866845425,0.0,7.50324893385,26.8041601173,36.0181789539,2.18808852086,0.0,2.18808852086
 04/26  19:00:00,73.5274127729,3.33866845425,0.0,9.92675636219,26.8041601173,33.4493877451,1.1035555926,0.0,1.1035555926
 04/26  20:00:00,74.8019826262,3.33866845425,0.0,14.9471556192,16.0824960704,28.0885557216,1.10372003288,0.0,1.10372003288
 04/26  21:00:00,78.3465596803,3.33866845425,0.0,17.3087949443,16.0824960704,26.8041601173,1.10318875515,0.0,1.10318875515
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303668344,0.0,1.10303668344
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303462535,0.0,1.10303462535
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304573498,0.0,1.10304573498
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
