Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319626178,0.0,1.10319626178
 04/27  06:00:00,77.982106718,3.34158340446,0.0,40.4259231022,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,78.2306537985,3.33866845425,0.0,26.1192595475,16.0824960704,32.6817896323,2.29542951126,0.108188194369,2.18724131689
 04/27  08:00:00,132.301394095,3.4165978615,0.0,10.2255555416,48.2474882111,70.4033123869,2.1893982847,0.0,2.1893982847
 04/27  09:00:00,119.982620672,3.36091575534,0.0,6.31103565268,48.2474882111,62.0547409583,2.1895663136,0.0,2.1895663136
 04/27  10:00:00,116.117747986,3.36778729236,0.0,4.36588483627,48.2474882111,60.1281475517,2.18982525266,0.0,2.18982525266
 04/27  11:00:00,116.853974817,3.34935999021,0.0,3.19394556365,48.2474882111,62.0547409583,3.27561683125,0.0,3.27561683125
 04/27  12:00:00,117.034528966,3.41412761091,0.634547114021,3.21953348501,48.2474882111,61.5103924513,3.27725076145,0.0,3.27725076145
 04/27  13:00:00,119.702379536,3.5051612088,2.83580108529,1.44525347332,48.2474882111,63.6602354638,3.2769764639,0.0,3.2769764639
 04/27  14:00:00,117.323155465,3.47599198487,5.05952922032,0.403558403229,48.2474882111,60.1281475517,2.1897365003,0.0,2.1897365003
 04/27  15:00:00,118.883387964,3.4175670272,7.08174507985,0.0,48.2474882111,60.1281475517,2.18922598364,0.0,2.18922598364
 04/27  16:00:00,123.848386749,3.55546372638,9.01895705614,0.0,48.2474882111,63.0180376616,3.27476189508,0.0,3.27476189508
 04/27  17:00:00,114.430216802,3.8586245569,10.2425399313,0.0,37.5258241642,62.7947880557,2.18831366741,0.0,2.18831366741
 04/27  18:00:00,75.2546486468,3.53069239832,8.54270182693,0.350475256256,26.8041601173,36.0181789539,1.10384371044,0.0,1.10384371044
 04/27  19:00:00,69.8602174278,3.36497977331,5.17606912471,1.05718057328,26.8041601173,33.4493877451,1.10355025259,0.0,1.10355025259
 04/27  20:00:00,65.5017446227,3.33866845425,2.26887112155,3.37804649414,16.0824960704,28.0885557216,1.10372462786,0.0,1.10372462786
 04/27  21:00:00,68.6873974591,3.33866845425,0.0579170194572,7.59171570368,16.0824960704,26.8041601173,1.10321114924,0.0,1.10321114924
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029172718,0.0,1.1029172718
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304481693,0.0,1.10304481693
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304423511,0.0,1.10304423511
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319992489,0.0,1.10319992489
 04/28  06:00:00,79.4733148039,3.34243128695,0.0,44.3836166389,5.36083202345,21.4433280938,1.10314152646,0.0,1.10314152646
 04/28  07:00:00,78.7734477974,3.33866845425,0.0,26.6620535464,16.0824960704,32.6817896323,3.30702525891,2.20322771006,1.10379754884
 04/28  08:00:00,131.594562175,3.4314263457,0.0,9.5038951373,48.2474882111,70.4033123869,2.1894723218,0.0,2.1894723218
 04/28  09:00:00,119.005016026,3.39331990027,0.0,5.30102686259,48.2474882111,62.0547409583,2.18944987942,0.0,2.18944987942
 04/28  10:00:00,115.424323372,3.38825267529,0.138086707091,3.51390813263,48.2474882111,60.1281475517,2.18971126131,0.0,2.18971126131
 04/28  11:00:00,117.695900715,3.35602965226,1.76166415833,2.26753764082,48.2474882111,62.0547409583,3.27552635123,0.0,3.27552635123
 04/28  12:00:00,119.867308033,3.42413526582,4.64607106481,2.03078094618,48.2474882111,61.5103924513,3.2768547779,0.0,3.2768547779
 04/28  13:00:00,123.573920338,3.52833115873,7.7113893307,0.418036079574,48.2474882111,63.6602354638,3.27723623301,0.0,3.27723623301
 04/28  14:00:00,120.62824644,3.52899730666,8.71517327613,0.0,48.2474882111,60.1281475517,3.27433084909,0.0,3.27433084909
 04/28  15:00:00,121.268204011,3.46395746887,9.42017068531,0.0,48.2474882111,60.1281475517,2.18906632258,0.0,2.18906632258
 04/28  16:00:00,125.774123436,3.58809952337,10.912057946,0.0,48.2474882111,63.0180376616,2.19011937138,0.0,2.19011937138
 04/28  17:00:00,116.196138167,3.74340422424,12.1236816286,0.0,37.5258241642,62.7947880557,2.18844111357,0.0,2.18844111357
 04/28  18:00:00,76.2919487537,3.33866845425,10.0473525585,0.0751485756923,26.8041601173,36.0181789539,1.10390412111,0.0,1.10390412111
 04/28  19:00:00,72.3838084365,3.33866845425,8.23379202819,0.549359997625,26.8041601173,33.4493877451,1.1035982689,0.0,1.1035982689
 04/28  20:00:00,68.4305467881,3.33866845425,6.40438118715,2.17133859389,16.0824960704,28.0885557216,1.10370057263,0.0,1.10370057263
 04/28  21:00:00,70.0719861817,3.33866845425,3.58245212911,5.4517693166,16.0824960704,26.8041601173,1.10322418358,0.0,1.10322418358
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304447079,0.0,1.10304447079
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304327476,0.0,1.10304327476
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304173201,0.0,1.10304173201
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312289911,0.0,1.10312289911
 04/29  06:00:00,75.8928756696,3.33866845425,0.0,40.8069403373,5.36083202345,21.4433280938,1.10312735494,0.0,1.10312735494
 04/29  07:00:00,61.2802339688,3.33866845425,0.0,25.9913828856,5.36083202345,26.5809105114,1.07420039922,1.05420039922,0.02
 04/29  08:00:00,76.6889300103,3.33866845425,0.0,15.2381166121,26.8041601173,31.2995447326,2.18699717165,0.0,2.18699717165
 04/29  09:00:00,74.8729558713,3.35354184033,1.13629326432,10.023283515,26.8041601173,33.5472370403,1.10385399841,0.0,1.10385399841
 04/29  10:00:00,73.3977344745,3.33966331257,5.00113284426,5.6603977693,26.8041601173,32.583940337,1.10380143697,0.0,1.10380143697
 04/29  11:00:00,75.3267843549,3.33866845425,6.01424307974,4.32963996482,26.8041601173,34.8316326447,1.10388416503,0.0,1.10388416503
 04/29  12:00:00,75.5671874245,3.33866845425,8.6048017998,3.26387991872,26.8041601173,33.5472370403,2.18777631787,0.0,2.18777631787
 04/29  13:00:00,75.1378879677,3.33866845425,11.7612685872,2.24690488329,26.8041601173,30.9784458315,1.10378500443,0.0,1.10378500443
 04/29  14:00:00,47.7266582304,3.33866845425,11.3626755377,3.6439228183,8.04124803518,21.3317032909,1.10355328699,0.0,1.10355328699
 04/29  15:00:00,48.2083215887,3.33866845425,10.855823618,5.91683370076,8.04124803518,20.0473076865,1.10344236038,0.0,1.10344236038
 04/29  16:00:00,50.166573249,3.33866845425,11.1840598622,7.22575021568,8.04124803518,20.3684065876,1.10355523619,0.0,1.10355523619
 04/29  17:00:00,46.6825934051,3.33866845425,11.1840598591,11.461919509,2.68041601173,18.0090894769,1.10313259002,0.0,1.10313259002
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313326285,0.0,1.10313326285
 04/29  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318795088,0.0,1.10318795088
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304167726,0.0,1.10304167726
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304027269,0.0,1.10304027269
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102986346,0.0,1.102986346
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313850607,0.0,1.10313850607
 04/30  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298580391,0.0,1.10298580391
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298832182,0.0,1.10298832182
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309207533,0.0,1.10309207533
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301385038,0.0,1.10301385038
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308737564,0.0,1.10308737564
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298690626,0.0,1.10298690626
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298787382,0.0,1.10298787382
 04/30  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314932949,0.0,1.10314932949
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298757905,0.0,1.10298757905
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303444467,0.0,1.10303444467
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303141316,0.0,1.10303141316
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321120931,0.0,1.10321120931
 05/01  06:00:00,70.1559653533,3.33866845425,0.0,35.070030021,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  07:00:00,72.5194352368,3.33866845425,0.0,20.4080409859,16.0824960704,32.6817896323,1.10376368996,0.0,1.10376368996
 05/01  08:00:00,132.253887679,3.40875754102,4.70985935128,5.47603009439,48.2474882111,70.4033123869,2.18872415342,0.0,2.18872415342
 05/01  09:00:00,134.623067714,3.5033476308,17.9344098304,2.87464098913,48.2474882111,62.0547409583,3.27427213321,0.0,3.27427213321
 05/01  10:00:00,135.861180213,3.51514296005,22.6185013053,1.34346009105,48.2474882111,60.1281475517,2.1896822949,0.0,2.1896822949
 05/01  11:00:00,137.517338618,3.37551504307,23.5057042391,0.325450071979,48.2474882111,62.0547409583,3.27575389816,0.0,3.27575389816
 05/01  12:00:00,138.185320919,3.45254549324,24.8119438272,0.154510842536,48.2474882111,61.5103924513,3.27727383977,0.0,3.27727383977
 05/01  13:00:00,141.476069157,3.69421041577,25.8656949721,0.0,48.2474882111,63.6602354638,3.27725031343,0.0,3.27725031343
 05/01  14:00:00,136.581700908,3.62363272558,24.573992325,0.0,48.2474882111,60.1281475517,2.18922917958,0.0,2.18922917958
 05/01  15:00:00,134.582524435,3.50364995507,22.6947986226,0.0,48.2474882111,60.1281475517,2.18902905469,0.0,2.18902905469
 05/01  16:00:00,138.243804054,3.56766773753,23.4021703499,0.0,48.2474882111,63.0180376616,2.19013748224,0.0,2.19013748224
 05/01  17:00:00,128.405747778,3.63684709309,24.4398483709,0.0,37.5258241642,62.7947880557,2.18888027751,0.0,2.18888027751
 05/01  18:00:00,88.605116608,3.41404567151,22.3602917713,0.0,26.8041601173,36.0181789539,2.18773386519,0.0,2.18773386519
 05/01  19:00:00,82.7346103348,3.36488978506,19.1077325933,0.0,26.8041601173,33.4493877451,1.10358423738,0.0,1.10358423738
 05/01  20:00:00,74.4083451243,3.33866845425,13.8515102498,0.702007867465,16.0824960704,28.0885557216,1.10360787576,0.0,1.10360787576
 05/01  21:00:00,72.2963640409,3.33866845425,8.64397673697,2.61462256795,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312831984,0.0,1.10312831984
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304198942,0.0,1.10304198942
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304006275,0.0,1.10304006275
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303821495,0.0,1.10303821495
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317171361,0.0,1.10317171361
 05/02  06:00:00,62.3166952747,3.35477865632,0.0,27.2146497404,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,75.4142877958,3.33866845425,0.0,23.3028935448,16.0824960704,32.6817896323,1.10379684842,0.0,1.10379684842
 05/02  08:00:00,131.9984714,3.47158249714,0.0,9.86764821048,48.2474882111,70.4033123869,2.18908307197,0.0,2.18908307197
 05/02  09:00:00,120.008033022,3.34868076567,0.0,6.34868299236,48.2474882111,62.0547409583,2.1894285774,0.0,2.1894285774
 05/02  10:00:00,115.303179175,3.33866845425,0.0,3.58043486427,48.2474882111,60.1281475517,3.27452736961,0.0,3.27452736961
 05/02  11:00:00,114.960340987,3.38512606986,0.0,1.26454565416,48.2474882111,62.0547409583,2.19016168952,0.0,2.19016168952
 05/02  12:00:00,115.06781368,3.46343542852,0.70956568701,1.12849180826,48.2474882111,61.5103924513,4.36323062143,0.0,4.36323062143
 05/02  13:00:00,121.295124417,3.49526243895,5.81054812417,0.0731500845625,48.2474882111,63.6602354638,3.27655666099,0.0,3.27655666099
 05/02  14:00:00,118.920969052,3.41479929344,7.12209390202,0.0,48.2474882111,60.1281475517,2.18926870802,0.0,2.18926870802
 05/02  15:00:00,121.243556552,3.43257461025,9.42690608527,0.0,48.2474882111,60.1281475517,2.1891178794,0.0,2.1891178794
 05/02  16:00:00,128.38058648,3.54268113401,13.5639393791,0.0,48.2474882111,63.0180376616,2.19001803101,0.0,2.19001803101
 05/02  17:00:00,117.919785081,3.64091455389,13.9498182135,0.0,37.5258241642,62.7947880557,2.18862712661,0.0,2.18862712661
 05/02  18:00:00,78.6103778612,3.33866845425,12.173501609,0.267428632689,26.8041601173,36.0181789539,1.10385336346,0.0,1.10385336346
 05/02  19:00:00,74.144456209,3.33866845425,9.60125009443,0.942549703894,26.8041601173,33.4493877451,1.10360363168,0.0,1.10360363168
 05/02  20:00:00,68.9483728197,3.33866845425,4.55190025186,4.54164556083,16.0824960704,28.0885557216,1.10372997006,0.0,1.10372997006
 05/02  21:00:00,71.0842403758,3.33866845425,2.19594751726,7.85052812256,16.0824960704,26.8041601173,1.10340900096,0.0,1.10340900096
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303876115,0.0,1.10303876115
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303554333,0.0,1.10303554333
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303140113,0.0,1.10303140113
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304023475,0.0,1.10304023475
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,61.3864820487,3.35448691693,0.0,26.2847282537,5.36083202345,21.4433280938,1.10312791773,0.0,1.10312791773
 05/03  07:00:00,68.4384237875,3.33866845425,0.0,16.3270295365,16.0824960704,32.6817896323,1.10383135853,0.0,1.10383135853
 05/03  08:00:00,128.722560504,3.53610492916,2.01711320454,4.51010167803,48.2474882111,70.4033123869,2.18917570938,0.0,2.18917570938
 05/03  09:00:00,127.228556174,3.55579958356,10.7254166824,2.63667064448,48.2474882111,62.0547409583,2.18957671005,0.0,2.18957671005
 05/03  10:00:00,130.843533989,3.5308062665,17.6312166791,1.29743518613,48.2474882111,60.1281475517,2.18943550672,0.0,2.18943550672
 05/03  11:00:00,136.691669866,3.44714814329,22.5808395876,0.353012871396,48.2474882111,62.0547409583,3.27552331742,0.0,3.27552331742
 05/03  12:00:00,137.20659553,3.53838496611,23.7546033039,0.147286503868,48.2474882111,61.5103924513,3.27703972427,0.0,3.27703972427
 05/03  13:00:00,140.312819518,3.77774838577,24.618907363,0.0,48.2474882111,63.6602354638,3.27697599069,0.0,3.27697599069
 05/03  14:00:00,138.035328266,3.73194218134,25.9193102282,0.0,48.2474882111,60.1281475517,2.18968874724,0.0,2.18968874724
 05/03  15:00:00,139.358883053,3.76356172773,27.2112454684,0.0,48.2474882111,60.1281475517,2.18913247821,0.0,2.18913247821
 05/03  16:00:00,144.365444871,4.27198989804,28.8194890059,0.0,48.2474882111,63.0180376616,3.27498791627,0.0,3.27498791627
 05/03  17:00:00,133.871934499,4.48509556907,29.0577866157,0.0,37.5258241642,62.7947880557,2.18825107279,0.0,2.18825107279
 05/03  18:00:00,92.3416459859,3.75802345855,25.7528433621,0.0,26.8041601173,36.0181789539,1.10389807561,0.0,1.10389807561
 05/03  19:00:00,87.3246171822,3.53467143413,23.5279577916,0.0,26.8041601173,33.4493877451,1.10355343152,0.0,1.10355343152
 05/03  20:00:00,74.7071976187,3.33866845425,16.7937790506,0.525924894481,16.0824960704,28.0885557216,1.10373532678,0.0,1.10373532678
 05/03  21:00:00,70.7187197225,3.33866845425,8.10629916881,1.57465581769,16.0824960704,26.8041601173,1.10317537599,0.0,1.10317537599
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303990489,0.0,1.10303990489
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030374257,0.0,1.1030374257
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303469347,0.0,1.10303469347
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320543845,0.0,1.10320543845
 05/04  06:00:00,54.0200085199,3.38719894014,0.0,18.8855427017,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,65.3853397771,3.33866845425,2.78178502344,10.4921605027,16.0824960704,32.6817896323,2.18738730062,0.0,2.18738730062
 05/04  08:00:00,137.18831989,3.6128079572,12.6006917146,2.31557952628,48.2474882111,70.4033123869,2.18909848064,0.0,2.18909848064
 05/04  09:00:00,134.020721675,3.66832345757,19.0645257724,0.977203181339,48.2474882111,62.0547409583,2.18951100146,0.0,2.18951100146
 05/04  10:00:00,137.060558157,3.63796631557,24.9225645415,0.11595144324,48.2474882111,60.1281475517,2.18938708364,0.0,2.18938708364
 05/04  11:00:00,143.341149813,3.55533714244,29.475143407,0.0,48.2474882111,62.0547409583,3.27573333834,0.0,3.27573333834
 05/04  12:00:00,146.473581656,3.71104053402,32.9962203653,0.0,48.2474882111,61.5103924513,3.27716784005,0.0,3.27716784005
 05/04  13:00:00,152.906814219,4.08902523289,36.9016252174,0.0,48.2474882111,63.6602354638,3.2770736032,0.0,3.2770736032
 05/04  14:00:00,152.170893815,4.20673895788,39.5800790007,0.0,48.2474882111,60.1281475517,2.18910063007,0.0,2.18910063007
 05/04  15:00:00,155.052824105,4.44420393753,42.2245443109,0.0,48.2474882111,60.1281475517,2.18902861969,0.0,2.18902861969
 05/04  16:00:00,159.101066289,4.95307525763,42.8740250644,0.0,48.2474882111,63.0180376616,2.18993814747,0.0,2.18993814747
 05/04  17:00:00,141.379601576,4.14401008568,36.9065391759,0.0,37.5258241642,62.7947880557,2.18867052647,0.0,2.18867052647
 05/04  18:00:00,94.813370091,3.37146285645,28.6111280693,0.0,26.8041601173,36.0181789539,1.1038166866,0.0,1.1038166866
 05/04  19:00:00,88.8212221665,3.34939003524,25.2098441748,0.0,26.8041601173,33.4493877451,1.10370306425,0.0,1.10370306425
 05/04  20:00:00,78.6850455455,3.33866845425,20.5849301797,0.712621692016,16.0824960704,28.0885557216,2.18726140492,0.0,2.18726140492
 05/04  21:00:00,79.3972827377,3.33866845425,16.5873343325,1.7721836693,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307630886,0.0,1.10307630886
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303948797,0.0,1.10303948797
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303770819,0.0,1.10303770819
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303539114,0.0,1.10303539114
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,48.86108908,3.42394047127,0.0,16.157215064,5.36083202345,21.4433280938,1.10318983597,0.0,1.10318983597
 05/05  07:00:00,62.6748536225,3.33866845425,0.0,10.5634593715,16.0824960704,32.6817896323,1.10384093464,0.0,1.10384093464
 05/05  08:00:00,129.752460056,3.67453181228,4.64323782759,2.77544972383,48.2474882111,70.4033123869,2.18913899989,0.0,2.18913899989
 05/05  09:00:00,130.087691445,3.73608702291,14.9313543825,1.10958077583,48.2474882111,62.0547409583,2.18941209157,0.0,2.18941209157
 05/05  10:00:00,129.824467454,3.71443815443,17.4576782094,0.268275233624,48.2474882111,60.1281475517,3.27420027771,0.0,3.27420027771
 05/05  11:00:00,133.243122477,3.618110112,19.3143431012,0.0,48.2474882111,62.0547409583,2.19046965103,0.0,2.19046965103
 05/05  12:00:00,134.800495847,3.69275575024,21.3414193398,0.0,48.2474882111,61.5103924513,3.27680718404,0.0,3.27680718404
 05/05  13:00:00,141.230748293,4.14681423133,25.1677702927,0.0,48.2474882111,63.6602354638,3.27701750367,0.0,3.27701750367
 05/05  14:00:00,140.941193429,4.24488051291,28.3122370596,0.0,48.2474882111,60.1281475517,2.18969953627,0.0,2.18969953627
 05/05  15:00:00,143.015038666,4.39004696669,30.240915842,0.0,48.2474882111,60.1281475517,2.18912786935,0.0,2.18912786935
 05/05  16:00:00,149.89069191,5.03033437463,33.5863915686,0.0,48.2474882111,63.0180376616,3.27493389056,0.0,3.27493389056
 05/05  17:00:00,141.015869844,5.05076364486,35.6360538846,0.0,37.5258241642,62.7947880557,2.18820450865,0.0,2.18820450865
 05/05  18:00:00,96.5886422666,4.0325525018,29.7253105996,0.0,26.8041601173,36.0181789539,1.10387028959,0.0,1.10387028959
 05/05  19:00:00,88.0459545804,3.75755175722,24.0264148667,0.0,26.8041601173,33.4493877451,1.10352754877,0.0,1.10352754877
 05/05  20:00:00,74.8513852853,3.3756977201,17.1385731919,0.288289153804,16.0824960704,28.0885557216,1.10369977138,0.0,1.10369977138
 05/05  21:00:00,73.1990018032,3.33902177854,11.1874513668,0.973432376196,16.0824960704,26.8041601173,1.10319795516,0.0,1.10319795516
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303234343,0.0,1.10303234343
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10282364144,0.0,1.10282364144
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303671594,0.0,1.10303671594
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318244762,0.0,1.10318244762
 05/06  06:00:00,52.273999328,3.39850781271,0.0,19.5955579706,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,47.765091666,3.33866845425,0.0,12.4762405828,5.36083202345,26.5809105114,1.10336735131,0.0,1.10336735131
 05/06  08:00:00,68.8631567633,3.36958807476,1.47731290958,5.90411083499,26.8041601173,31.2995447326,1.10359278202,0.0,1.10359278202
 05/06  09:00:00,82.8589963931,3.50712289177,15.6727534046,3.31928284503,26.8041601173,33.5472370403,1.1037664308,0.0,1.1037664308
 05/06  10:00:00,87.3820608618,3.49597878417,22.6268184203,1.86272310892,26.8041601173,32.583940337,2.18758018824,0.0,2.18758018824
 05/06  11:00:00,89.7582567765,3.35291350459,23.6647578315,1.09635258439,26.8041601173,34.8316326447,1.10390810454,0.0,1.10390810454
 05/06  12:00:00,89.2831362343,3.36261086624,25.0754416269,0.485246489455,26.8041601173,33.5472370403,1.10386048871,0.0,1.10386048871
 05/06  13:00:00,87.6367640636,3.46571812862,26.2420046289,0.13799526313,26.8041601173,30.9784458315,2.18741484733,0.0,2.18741484733
 05/06  14:00:00,59.5260607273,3.41629738913,26.605171449,0.123200468994,8.04124803518,21.3317032909,1.10353165073,0.0,1.10353165073
 05/06  15:00:00,59.2784434009,3.37764862475,27.8037989604,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/06  16:00:00,59.8493552947,3.38120904717,28.0500515306,0.0,8.04124803518,20.3684065876,1.1035031302,0.0,1.1035031302
 05/06  17:00:00,50.8403758284,3.405892377,26.7072302796,0.0293075890211,2.68041601173,18.0090894769,1.10330385734,0.0,1.10330385734
 05/06  18:00:00,27.5922144062,0.956891449699,7.86397078028,0.0,2.68041601173,16.0824960704,1.10320733706,0.0,1.10320733706
 05/06  19:00:00,24.3086403958,0.579351012727,4.95793720687,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313379949,0.0,1.10313379949
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322232527,0.0,1.10322232527
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303195378,0.0,1.10303195378
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298337263,0.0,1.10298337263
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298378871,0.0,1.10298378871
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298299508,0.0,1.10298299508
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298272522,0.0,1.10298272522
 05/07  09:00:00,19.8280508235,0.4734779697,0.583220677645,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,21.9068620061,1.02126378445,2.11424604549,0.0,2.68041601173,16.0824960704,1.10302566366,0.0,1.10302566366
 05/07  11:00:00,20.960669768,0.56817356364,1.62114402818,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307603899,0.0,1.10307603899
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309030279,0.0,1.10309030279
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298113677,0.0,1.10298113677
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298297165,0.0,1.10298297165
 05/07  19:00:00,22.9733651183,1.14752457637,3.05448836573,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306395801,0.0,1.10306395801
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298250349,0.0,1.10298250349
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302642645,0.0,1.10302642645
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303575111,0.0,1.10303575111
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315418851,0.0,1.10315418851
 05/08  06:00:00,60.2919991539,3.36710508173,0.0,27.6449605275,5.36083202345,21.4433280938,1.10312669555,0.0,1.10312669555
 05/08  07:00:00,68.2063470181,3.33866845425,0.0,16.0949527671,16.0824960704,32.6817896323,1.10379498917,0.0,1.10379498917
 05/08  08:00:00,125.909194025,3.45024800731,0.0,3.79970532589,48.2474882111,70.4033123869,2.18903041564,0.0,2.18903041564
 05/08  09:00:00,116.58874805,3.34091596139,0.872280382693,2.06488244198,48.2474882111,62.0547409583,2.18956235086,0.0,2.18956235086
 05/08  10:00:00,118.449455398,3.33866845425,5.6910277432,1.0356833438,48.2474882111,60.1281475517,2.18939298634,0.0,2.18939298634
 05/08  11:00:00,127.094059501,3.38442733792,13.0402218798,0.358741020309,48.2474882111,62.0547409583,3.27564704709,0.0,3.27564704709
 05/08  12:00:00,131.481002327,3.46406944992,17.8313611563,0.419250964172,48.2474882111,61.5103924513,3.27696552913,0.0,3.27696552913
 05/08  13:00:00,135.855735614,3.57567765266,20.3638941924,0.0,48.2474882111,63.6602354638,3.27677641961,0.0,3.27677641961
 05/08  14:00:00,133.030665272,3.54546855103,21.1011208644,0.0,48.2474882111,60.1281475517,2.1888905382,0.0,2.1888905382
 05/08  15:00:00,133.166173397,3.55317416281,21.2289233778,0.0,48.2474882111,60.1281475517,2.18906122582,0.0,2.18906122582
 05/08  16:00:00,138.851035163,4.03280491638,23.5442642802,0.0,48.2474882111,63.0180376616,2.18997980569,0.0,2.18997980569
 05/08  17:00:00,129.23274926,4.26162882722,24.6420681188,0.0,37.5258241642,62.7947880557,2.18855971,0.0,2.18855971
 05/08  18:00:00,89.3594427513,3.68071519639,22.8479483896,0.0,26.8041601173,36.0181789539,1.10381042102,0.0,1.10381042102
 05/08  19:00:00,84.5228869807,3.51021727859,20.6222302265,0.128451519122,26.8041601173,33.4493877451,1.10355789934,0.0,1.10355789934
 05/08  20:00:00,75.870096278,3.33868252728,17.5774563261,0.905132205133,16.0824960704,28.0885557216,1.1036655135,0.0,1.1036655135
 05/08  21:00:00,77.9187285641,3.33866845425,15.0866018552,1.79436197294,16.0824960704,26.8041601173,1.10323705084,0.0,1.10323705084
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303236476,0.0,1.10303236476
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302755261,0.0,1.10302755261
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030343005,0.0,1.1030343005
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311055332,0.0,1.10311055332
 05/09  06:00:00,45.3251718441,3.40794788037,0.0,12.637290419,5.36083202345,21.4433280938,1.1031395405,0.0,1.1031395405
 05/09  07:00:00,60.954281284,3.33866845425,0.931326938942,7.91156009412,16.0824960704,32.6817896323,1.1037476676,0.0,1.1037476676
 05/09  08:00:00,130.436818282,3.5174622571,6.66460990697,1.59550542616,48.2474882111,70.4033123869,2.1892562999,0.0,2.1892562999
 05/09  09:00:00,128.77705048,3.38681876258,14.6483613437,0.431201109904,48.2474882111,62.0547409583,2.18946058929,0.0,2.18946058929
 05/09  10:00:00,131.488086017,3.36625787026,19.7347572165,0.00299507359485,48.2474882111,60.1281475517,2.18959257313,0.0,2.18959257313
 05/09  11:00:00,136.93516314,3.46932368862,23.1551701875,0.0,48.2474882111,62.0547409583,3.2753898118,0.0,3.2753898118
 05/09  12:00:00,139.986702219,3.62760138673,26.5927800758,0.0,48.2474882111,61.5103924513,3.27721500744,0.0,3.27721500744
 05/09  13:00:00,145.69891619,4.04607065805,29.7366817625,0.0,48.2474882111,63.6602354638,3.27700055531,0.0,3.27700055531
 05/09  14:00:00,144.545223478,4.2034701648,31.9576774563,0.0,48.2474882111,60.1281475517,2.18902560021,0.0,2.18902560021
 05/09  15:00:00,143.696877036,4.31568296693,30.9971182123,0.0,48.2474882111,60.1281475517,2.18875202169,0.0,2.18875202169
 05/09  16:00:00,141.609908534,4.22569765539,26.1102449121,0.0,48.2474882111,63.0180376616,2.19010063581,0.0,2.19010063581
 05/09  17:00:00,128.329279125,4.00825810093,23.99196871,0.0,37.5258241642,62.7947880557,2.18866217591,0.0,2.18866217591
 05/09  18:00:00,89.4175136236,3.39778107703,23.1319299446,0.0570234366143,26.8041601173,36.0181789539,1.1038576405,0.0,1.1038576405
 05/09  19:00:00,83.4674688687,3.36591420573,19.1264967409,0.713069965569,26.8041601173,33.4493877451,1.10359738214,0.0,1.10359738214
 05/09  20:00:00,77.298607093,3.33866845425,17.7101309345,2.20098248473,16.0824960704,28.0885557216,1.1036816852,0.0,1.1036816852
 05/09  21:00:00,82.921366639,3.33866845425,18.4780838669,3.40551803613,16.0824960704,26.8041601173,1.10338504682,0.0,1.10338504682
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302766458,0.0,1.10302766458
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303437653,0.0,1.10303437653
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303041399,0.0,1.10303041399
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302510779,0.0,1.10302510779
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,43.9871014503,3.44057993088,1.00228981409,10.2642981606,5.36083202345,21.4433280938,1.10312409199,0.0,1.10312409199
 05/10  07:00:00,65.415718356,3.33866845425,6.85644455443,6.44787955059,16.0824960704,32.6817896323,1.1038087062,0.0,1.1038087062
 05/10  08:00:00,141.235223238,3.72468953312,17.1950051667,1.65628784586,48.2474882111,70.4033123869,2.18931675918,0.0,2.18931675918
 05/10  09:00:00,139.687578052,3.75936637276,25.125322501,0.492219914602,48.2474882111,62.0547409583,2.18918467865,0.0,2.18918467865
 05/10  10:00:00,142.170935431,3.72713097188,30.0243787991,0.035349802915,48.2474882111,60.1281475517,2.18963137765,0.0,2.18963137765
 05/10  11:00:00,146.509784606,3.69978880911,32.4993265334,0.0,48.2474882111,62.0547409583,3.27542090382,0.0,3.27542090382
 05/10  12:00:00,146.727337174,3.67639115507,33.2846252626,0.0,48.2474882111,61.5103924513,3.27721632625,0.0,3.27721632625
 05/10  13:00:00,153.979641104,4.28228448336,37.7811928515,0.0,48.2474882111,63.6602354638,3.27697777336,0.0,3.27697777336
 05/10  14:00:00,150.494040629,4.30550868873,37.8044560839,0.0,48.2474882111,60.1281475517,2.18900548843,0.0,2.18900548843
 05/10  15:00:00,153.452816581,4.48601929416,40.5827214297,0.0,48.2474882111,60.1281475517,2.18872280079,0.0,2.18872280079
 05/10  16:00:00,155.937979004,4.66906376269,39.9949492745,0.0,48.2474882111,63.0180376616,2.19005425553,0.0,2.19005425553
 05/10  17:00:00,141.836287181,4.33688900676,37.1703458603,0.0,37.5258241642,62.7947880557,2.18861463565,0.0,2.18861463565
 05/10  18:00:00,98.8400848457,3.53764690169,32.4716587788,0.0,26.8041601173,36.0181789539,1.10383322746,0.0,1.10383322746
 05/10  19:00:00,95.6846742459,3.45426185763,31.9684244318,0.0,26.8041601173,33.4493877451,1.10357484449,0.0,1.10357484449
 05/10  20:00:00,84.5519889885,3.33895938241,27.0818154799,0.0823889067702,16.0824960704,28.0885557216,1.10365764935,0.0,1.10365764935
 05/10  21:00:00,85.0498608033,3.33866845425,23.0484739454,0.963622121871,16.0824960704,26.8041601173,1.10336241653,0.0,1.10336241653
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303293009,0.0,1.10303293009
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302881016,0.0,1.10302881016
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303292418,0.0,1.10303292418
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311035243,0.0,1.10311035243
 05/11  06:00:00,46.8302755988,3.49521328371,7.61805311053,6.43707565986,5.36083202345,21.4433280938,1.10313793206,0.0,1.10313793206
 05/11  07:00:00,68.4050509066,3.33866845425,12.1389885241,4.15466813153,16.0824960704,32.6817896323,1.10374296058,0.0,1.10374296058
 05/11  08:00:00,143.217568733,3.63081148452,20.3568013274,0.570715228955,48.2474882111,70.4033123869,2.18921191107,0.0,2.18921191107
 05/11  09:00:00,140.539491596,3.59813750957,26.6151616022,0.0155232212374,48.2474882111,62.0547409583,2.18939561573,0.0,2.18939561573
 05/11  10:00:00,143.563979331,3.64383683767,31.536066636,0.0,48.2474882111,60.1281475517,2.1895024385,0.0,2.1895024385
 05/11  11:00:00,148.428853547,3.93290543227,34.1852788509,0.0,48.2474882111,62.0547409583,3.27521098015,0.0,3.27521098015
 05/11  12:00:00,147.180097282,3.81118659146,33.6025899344,0.0,48.2474882111,61.5103924513,3.27697170033,0.0,3.27697170033
 05/11  13:00:00,156.285034944,4.57268387821,39.7961872973,0.0,48.2474882111,63.6602354638,3.2767102492,0.0,3.2767102492
 05/11  14:00:00,153.882403092,4.73404612445,40.7642811108,0.0,48.2474882111,60.1281475517,2.18883160214,0.0,2.18883160214
 05/11  15:00:00,154.332477082,4.83635973922,41.1120414863,0.0,48.2474882111,60.1281475517,2.18906666784,0.0,2.18906666784
 05/11  16:00:00,155.658963477,4.76628602623,39.6187114836,0.0,48.2474882111,63.0180376616,2.18984771312,0.0,2.18984771312
 05/11  17:00:00,142.039611524,4.48895660807,37.2216026015,0.0,37.5258241642,62.7947880557,2.1882881997,0.0,2.1882881997
 05/11  18:00:00,97.8706022169,3.52395885455,31.515864197,0.0,26.8041601173,36.0181789539,1.10389806969,0.0,1.10389806969
 05/11  19:00:00,93.8330422339,3.46380434398,30.1072499335,0.0,26.8041601173,33.4493877451,1.10357918928,0.0,1.10357918928
 05/11  20:00:00,84.6698800313,3.33866845425,27.2639226171,0.018463740489,16.0824960704,28.0885557216,1.1035658623,0.0,1.1035658623
 05/11  21:00:00,86.6586888914,3.33866845425,24.8280637297,0.792860425733,16.0824960704,26.8041601173,1.10320087665,0.0,1.10320087665
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302380406,0.0,1.10302380406
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303086866,0.0,1.10303086866
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302620912,0.0,1.10302620912
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315539991,0.0,1.10315539991
 05/12  06:00:00,45.6089875948,3.50034778142,6.82786150447,6.00084476425,5.36083202345,21.4433280938,1.10312432967,0.0,1.10312432967
 05/12  07:00:00,64.7336231189,3.33866845425,8.45201148002,4.17021738786,16.0824960704,32.6817896323,1.10378141754,0.0,1.10378141754
 05/12  08:00:00,134.037021364,3.6738942597,10.9679083059,0.735978106746,48.2474882111,70.4033123869,2.18894484235,0.0,2.18894484235
 05/12  09:00:00,127.933859543,3.51373763364,13.9734578213,0.135994824245,48.2474882111,62.0547409583,2.18942540712,0.0,2.18942540712
 05/12  10:00:00,128.222271478,3.54304194113,16.2951536797,0.0,48.2474882111,60.1281475517,2.18953816619,0.0,2.18953816619
 05/12  11:00:00,132.574408558,3.73801503906,18.5257242551,0.0,48.2474882111,62.0547409583,3.27528373739,0.0,3.27528373739
 05/12  12:00:00,133.976424014,3.72930189502,20.4808013627,0.0,48.2474882111,61.5103924513,3.27648197349,0.0,3.27648197349
 05/12  13:00:00,139.379778979,4.14529855215,23.3183166579,0.0,48.2474882111,63.6602354638,3.27619881958,0.0,3.27619881958
 05/12  14:00:00,137.261925771,4.27705125502,24.6007986587,0.0,48.2474882111,60.1281475517,2.18896069277,0.0,2.18896069277
 05/12  15:00:00,135.843189061,4.35056799551,23.1085452088,0.0,48.2474882111,60.1281475517,2.18871990812,0.0,2.18871990812
 05/12  16:00:00,136.895063423,4.40540746848,21.2156899878,0.0,48.2474882111,63.0180376616,2.18987669065,0.0,2.18987669065
 05/12  17:00:00,127.925238171,4.33687111213,23.2593147453,0.0,37.5258241642,62.7947880557,2.18814669502,0.0,2.18814669502
 05/12  18:00:00,89.2396219075,3.69359899311,22.7152437491,0.0,26.8041601173,36.0181789539,1.10389355093,0.0,1.10389355093
 05/12  19:00:00,84.8758090621,3.58341705531,21.0268418658,0.0035621844364,26.8041601173,33.4493877451,1.10353935985,0.0,1.10353935985
 05/12  20:00:00,69.3655748103,3.33918020394,13.7355624905,0.709340229819,16.0824960704,28.0885557216,1.1037001988,0.0,1.1037001988
 05/12  21:00:00,68.0624320579,3.33866845425,5.34767630816,1.67699101375,16.0824960704,26.8041601173,1.10319097488,0.0,1.10319097488
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302598533,0.0,1.10302598533
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303079362,0.0,1.10303079362
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302719346,0.0,1.10302719346
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315610577,0.0,1.10315610577
 05/13  06:00:00,48.1004671067,3.40273485142,0.825209045041,14.5925896655,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,48.176226405,3.33866845425,3.78873554039,9.09863978141,5.36083202345,26.5809105114,1.10337428436,0.0,1.10337428436
 05/13  08:00:00,75.4607096564,3.37967871169,9.66136410103,4.3075218997,26.8041601173,31.2995447326,1.10358221305,0.0,1.10358221305
 05/13  09:00:00,84.8307633504,3.49367928324,18.0784655356,2.89878127983,26.8041601173,33.5472370403,1.10385484353,0.0,1.10385484353
 05/13  10:00:00,88.7855605118,3.47065172776,24.1487901279,1.76957810777,26.8041601173,32.583940337,2.1873506889,0.0,2.1873506889
 05/13  11:00:00,93.5210667638,3.34745130306,27.5322056556,0.997176949109,26.8041601173,34.8316326447,1.10394436845,0.0,1.10394436845
 05/13  12:00:00,93.1922344884,3.3462181198,29.1290795149,0.357099601989,26.8041601173,33.5472370403,1.10370672427,0.0,1.10370672427
 05/13  13:00:00,91.8809299392,3.40637269322,30.6329359319,0.050575271239,26.8041601173,30.9784458315,1.10367935289,0.0,1.10367935289
 05/13  14:00:00,64.4481201904,3.37972284378,31.6858676705,0.00113825594107,8.04124803518,21.3317032909,1.10361192206,0.0,1.10361192206
 05/13  15:00:00,63.8493883754,3.35371461994,32.3986779397,0.0,8.04124803518,20.0473076865,1.1034726546,0.0,1.1034726546
 05/13  16:00:00,64.7112535292,3.34904954504,32.9441092673,0.0,8.04124803518,20.3684065876,1.1034491729,0.0,1.1034491729
 05/13  17:00:00,58.4414094528,3.45220409645,34.2912597735,0.0,2.68041601173,18.0090894769,1.10313912835,0.0,1.10313912835
 05/13  18:00:00,40.4900101245,2.20962649239,19.5090314559,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,41.6145319186,2.34178626131,20.5013934811,0.0,2.68041601173,16.0824960704,1.10319387906,0.0,1.10319387906
 05/13  20:00:00,36.9802229724,1.03314470037,9.77372609587,0.0,2.68041601173,16.0824960704,1.10317855537,0.0,1.10317855537
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303041291,0.0,1.10303041291
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030260116,0.0,1.1030260116
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297861775,0.0,1.10297861775
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312546836,0.0,1.10312546836
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,30.757583301,1.01877990687,10.9674512179,0.0,2.68041601173,16.0824960704,1.10303224888,0.0,1.10303224888
 05/14  08:00:00,41.3446470989,1.8661010004,20.7071939223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,25.9778585778,0.571899380002,6.63460702158,0.0,2.68041601173,16.0824960704,1.10303483213,0.0,1.10303483213
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030837739,0.0,1.1030837739
 05/14  12:00:00,32.1483834527,1.07176810121,12.3052631753,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,31.2779935074,1.02645907913,11.4801822521,0.0,2.68041601173,16.0824960704,1.1032958826,0.0,1.1032958826
 05/14  14:00:00,34.9045821569,1.31031832142,14.8229116593,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,42.4546314292,1.94797383117,21.7353054219,0.0,2.68041601173,16.0824960704,1.10305468466,0.0,1.10305468466
 05/14  16:00:00,39.5618049305,1.71667144526,19.0737813091,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,45.3757021204,2.29032364468,24.3140262995,0.0,2.68041601173,16.0824960704,1.10303415817,0.0,1.10303415817
 05/14  18:00:00,35.630508281,1.40377197657,15.4553841282,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
