Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  19:00:00,21.2142480085,0.193117004242,2.24977882808,0.0,2.68041601173,16.0824960704,1.10297949708,0.0,1.10297949708
 05/14  20:00:00,34.3012788014,0.579351012727,7.54857561245,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313618509,0.0,1.10313618509
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297897423,0.0,1.10297897423
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302583802,0.0,1.10302583802
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302917624,0.0,1.10302917624
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,69.2893435551,4.09151497833,37.2416457904,1.14358257497,5.36083202345,21.4433280938,1.10320786768,0.0,1.10320786768
 05/15  07:00:00,91.3407467741,3.33866845425,37.6012540288,1.6280984944,16.0824960704,32.6817896323,1.10367639882,0.0,1.10367639882
 05/15  08:00:00,164.338310377,3.76204295683,41.9112204664,0.00580626141681,48.2474882111,70.4033123869,2.1890625313,0.0,2.1890625313
 05/15  09:00:00,157.807704355,3.81712121877,43.679913873,0.0,48.2474882111,62.0547409583,2.18952183371,0.0,2.18952183371
 05/15  10:00:00,154.611410228,3.82678164183,42.4005527297,0.0,48.2474882111,60.1281475517,2.18925745031,0.0,2.18925745031
 05/15  11:00:00,149.094717434,3.88993520666,34.8941129634,0.0,48.2474882111,62.0547409583,3.27534218277,0.0,3.27534218277
 05/15  12:00:00,138.69829478,3.74960115571,25.1823728679,0.0,48.2474882111,61.5103924513,3.27735281882,0.0,3.27735281882
 05/15  13:00:00,142.731347155,4.03893031968,26.7762530664,0.0,48.2474882111,63.6602354638,3.27699163425,0.0,3.27699163425
 05/15  14:00:00,138.625184214,3.95018625753,26.2909220999,0.0,48.2474882111,60.1281475517,2.18898538859,0.0,2.18898538859
 05/15  15:00:00,139.564454919,4.09752594508,27.082853117,0.0,48.2474882111,60.1281475517,2.1886594737,0.0,2.1886594737
 05/15  16:00:00,144.229855507,4.16717946778,28.788710072,0.0,48.2474882111,63.0180376616,2.18991085006,0.0,2.18991085006
 05/15  17:00:00,132.860700197,3.95662600411,28.5750218786,0.0,37.5258241642,62.7947880557,2.18845451894,0.0,2.18845451894
 05/15  18:00:00,89.7625918926,3.3725387031,23.2157263306,0.343547693617,26.8041601173,36.0181789539,1.10374810517,0.0,1.10374810517
 05/15  19:00:00,83.078339304,3.34321734615,18.8425808143,0.630553187044,26.8041601173,33.4493877451,1.10349337787,0.0,1.10349337787
 05/15  20:00:00,73.001948675,3.33866845425,15.9976747925,2.0841135421,16.0824960704,28.0885557216,1.10356048749,0.0,1.10356048749
 05/15  21:00:00,78.0320823128,3.33866845425,12.4418334994,4.55248407744,16.0824960704,26.8041601173,1.10319448433,0.0,1.10319448433
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302918584,0.0,1.10302918584
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302552018,0.0,1.10302552018
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302823194,0.0,1.10302823194
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318528974,0.0,1.10318528974
 05/16  06:00:00,47.584841253,3.45081026642,7.12091849856,10.2005122766,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,69.5651500531,3.33866845425,11.4603758371,5.99337996498,16.0824960704,32.6817896323,2.1870883409,0.0,2.1870883409
 05/16  08:00:00,142.000008445,3.71609793649,18.2712273155,1.35344250076,48.2474882111,70.4033123869,2.18877757299,0.0,2.18877757299
 05/16  09:00:00,137.293875886,3.76832062184,22.8304085764,0.384477424175,48.2474882111,62.0547409583,2.18920570064,0.0,2.18920570064
 05/16  10:00:00,138.681927775,3.75052298704,26.5269778763,0.0203510547779,48.2474882111,60.1281475517,2.18958868208,0.0,2.18958868208
 05/16  11:00:00,142.092570988,3.68836600968,28.093535715,0.0,48.2474882111,62.0547409583,2.18996949008,0.0,2.18996949008
 05/16  12:00:00,141.41314958,3.64831536127,27.9985134626,0.0,48.2474882111,61.5103924513,3.27693678048,0.0,3.27693678048
 05/16  13:00:00,146.808599425,4.18577192745,30.706663729,0.0,48.2474882111,63.6602354638,3.27687297687,0.0,3.27687297687
 05/16  14:00:00,143.526366797,4.27095351318,30.8713374274,0.0,48.2474882111,60.1281475517,2.18951833323,0.0,2.18951833323
 05/16  15:00:00,146.12291551,4.5029726073,33.2358670455,0.0,48.2474882111,60.1281475517,2.18899700611,0.0,2.18899700611
 05/16  16:00:00,157.2087569,5.34319388194,40.5915970514,0.0,48.2474882111,63.0180376616,3.27461635219,0.0,3.27461635219
 05/16  17:00:00,151.463084002,5.46676564503,45.6672660434,0.0,37.5258241642,62.7947880557,1.10415108118,0.0,1.10415108118
 05/16  18:00:00,108.119101771,4.35371943255,40.9346031736,0.0,26.8041601173,36.0181789539,2.18767196995,0.0,2.18767196995
 05/16  19:00:00,102.086403146,4.02121130685,37.8032038831,0.0,26.8041601173,33.4493877451,1.10350314678,0.0,1.10350314678
 05/16  20:00:00,87.0854064478,3.43853424546,32.041665682,0.0237146341581,16.0824960704,28.0885557216,1.10364557496,0.0,1.10364557496
 05/16  21:00:00,90.0805081033,3.36565583847,28.6107858069,0.404970176251,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306901687,0.0,1.10306901687
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302358935,0.0,1.10302358935
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302698997,0.0,1.10302698997
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302217124,0.0,1.10302217124
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,54.3233096228,3.55039628624,21.6271742897,2.33313883545,5.36083202345,21.4433280938,1.10313513574,0.0,1.10313513574
 05/17  07:00:00,77.4785501433,3.33866845425,24.1076045947,1.25955129757,16.0824960704,32.6817896323,1.10371586786,0.0,1.10371586786
 05/17  08:00:00,150.130061812,3.73326130233,27.6713205046,0.0662393128503,48.2474882111,70.4033123869,2.18897337447,0.0,2.18897337447
 05/17  09:00:00,145.647653669,3.91692178201,31.4200626237,0.0,48.2474882111,62.0547409583,2.18920694364,0.0,2.18920694364
 05/17  10:00:00,152.937709293,4.32638799742,40.2272454389,0.0,48.2474882111,60.1281475517,2.18956964298,0.0,2.18956964298
 05/17  11:00:00,157.712862725,4.51536225287,42.8868312086,0.0,48.2474882111,62.0547409583,3.27515889649,0.0,3.27515889649
 05/17  12:00:00,158.107197028,4.40080946355,43.9400668081,0.0,48.2474882111,61.5103924513,3.27673564107,0.0,3.27673564107
 05/17  13:00:00,166.891579521,5.13607145608,49.8393442958,0.0,48.2474882111,63.6602354638,3.27633067094,0.0,3.27633067094
 05/17  14:00:00,165.07725678,5.12411964658,51.5690612762,0.0,48.2474882111,60.1281475517,2.18901193919,0.0,2.18901193919
 05/17  15:00:00,169.349325445,5.44194882363,55.5233007647,0.0,48.2474882111,60.1281475517,2.18887180701,0.0,2.18887180701
 05/17  16:00:00,177.127072946,6.32925228982,59.5238546896,0.0,48.2474882111,63.0180376616,2.18980467266,0.0,2.18980467266
 05/17  17:00:00,163.374012257,6.18774618007,56.8572137628,0.0,37.5258241642,62.7947880557,2.18805569871,0.0,2.18805569871
 05/17  18:00:00,115.935914021,4.66202487941,48.4431099768,0.0,26.8041601173,36.0181789539,1.10383577541,0.0,1.10383577541
 05/17  19:00:00,109.15871318,4.19902789043,44.6976973331,0.0,26.8041601173,33.4493877451,1.10348484149,0.0,1.10348484149
 05/17  20:00:00,92.6425559799,3.47692350134,37.5841405924,0.0,16.0824960704,28.0885557216,1.10369427844,0.0,1.10369427844
 05/17  21:00:00,96.5472255042,3.36569698654,35.4720598234,0.0103724125375,16.0824960704,26.8041601173,1.10298015645,0.0,1.10298015645
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302725704,0.0,1.10302725704
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302364543,0.0,1.10302364543
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302633812,0.0,1.10302633812
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317960402,0.0,1.10317960402
 05/18  06:00:00,72.8200134139,3.894946217,41.106167906,1.0062990795,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,92.2177206505,3.33866845425,39.4600560313,0.646270368212,16.0824960704,32.6817896323,1.10359318094,0.0,1.10359318094
 05/18  08:00:00,166.854494255,4.16582918831,44.0294243745,0.0,48.2474882111,70.4033123869,2.18882244915,0.0,2.18882244915
 05/18  09:00:00,162.805960001,4.53539464174,47.9598960953,0.0,48.2474882111,62.0547409583,2.1890041189,0.0,2.1890041189
 05/18  10:00:00,166.921886465,5.089392227,53.4484183814,0.0,48.2474882111,60.1281475517,2.18937357297,0.0,2.18937357297
 05/18  11:00:00,174.995425584,5.26029471159,59.4244616089,0.0,48.2474882111,62.0547409583,3.27507206063,0.0,3.27507206063
 05/18  12:00:00,178.351719858,5.04530767744,63.5400914236,0.0,48.2474882111,61.5103924513,3.27735543179,0.0,3.27735543179
 05/18  13:00:00,190.532952926,6.03060392911,72.5861852281,0.0,48.2474882111,63.6602354638,3.27691668043,0.0,3.27691668043
 05/18  14:00:00,194.454773791,6.24069532554,79.8300026086,0.0,48.2474882111,60.1281475517,2.18892136604,0.0,2.18892136604
 05/18  15:00:00,201.481945109,6.82133753637,86.2765317159,0.0,48.2474882111,60.1281475517,2.1888294143,0.0,2.1888294143
 05/18  16:00:00,206.368629598,7.73992286847,87.3547407623,0.0,48.2474882111,63.0180376616,2.18976883815,0.0,2.18976883815
 05/18  17:00:00,192.448813148,7.42003351395,84.6997273203,0.0,37.5258241642,62.7947880557,2.18818241286,0.0,2.18818241286
 05/18  18:00:00,142.377134538,5.50287716027,74.0434782122,0.0,26.8041601173,36.0181789539,1.10382839259,0.0,1.10382839259
 05/18  19:00:00,133.799642166,5.02224942745,68.5154047816,0.0,26.8041601173,33.4493877451,1.10351200252,0.0,1.10351200252
 05/18  20:00:00,110.856291762,3.85430411763,55.4204957586,0.0,16.0824960704,28.0885557216,1.10363334849,0.0,1.10363334849
 05/18  21:00:00,108.274587552,3.57075961708,47.0047316535,0.0,16.0824960704,26.8041601173,1.10318372538,0.0,1.10318372538
 05/18  22:00:00,44.1091662298,0.193117004242,2.29944901417,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  23:00:00,43.7944977685,0.386234008485,4.47207956032,0.0,2.68041601173,21.4433280938,1.10308171036,0.0,1.10308171036
 05/18  24:00:00,41.1675570183,0.193117004242,2.03825581444,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,43.4803436785,0.386234008485,4.1579254704,0.0,2.68041601173,21.4433280938,1.10307708924,0.0,1.10307708924
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302150005,0.0,1.10302150005
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317235792,0.0,1.10317235792
 05/19  06:00:00,48.5280862733,3.7749719062,16.5110924657,1.42942168999,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,71.2728795826,3.37490287192,18.0958823424,1.02936857161,16.0824960704,32.6817896323,1.10361802179,0.0,1.10361802179
 05/19  08:00:00,155.593674107,4.61267422933,32.3151743555,0.00658483004597,48.2474882111,70.4033123869,2.18846026955,0.0,2.18846026955
 05/19  09:00:00,158.137344361,4.72744456588,43.099230532,0.0,48.2474882111,62.0547409583,2.18929712164,0.0,2.18929712164
 05/19  10:00:00,161.39509758,5.2666063636,47.7444153595,0.0,48.2474882111,60.1281475517,3.27397770951,0.0,3.27397770951
 05/19  11:00:00,166.088747319,5.48606444414,50.2920136116,0.0,48.2474882111,62.0547409583,2.19029769726,0.0,2.19029769726
 05/19  12:00:00,165.122538477,5.20241565357,50.1538020667,0.0,48.2474882111,61.5103924513,3.27620930782,0.0,3.27620930782
 05/19  13:00:00,174.94755207,6.12517254805,56.9062157534,0.0,48.2474882111,63.6602354638,3.27606818566,0.0,3.27606818566
 05/19  14:00:00,175.003304182,6.25854638624,60.3606819387,0.0,48.2474882111,60.1281475517,2.18913561212,0.0,2.18913561212
 05/19  15:00:00,178.035749008,6.87997817414,62.7716949772,0.0,48.2474882111,60.1281475517,2.18877374325,0.0,2.18877374325
 05/19  16:00:00,183.796765387,7.82996025705,64.6928391634,0.0,48.2474882111,63.0180376616,2.18997355532,0.0,2.18997355532
 05/19  17:00:00,169.546359144,7.54438032444,61.6729265052,0.0,37.5258241642,62.7947880557,2.18848149119,0.0,2.18848149119
 05/19  18:00:00,118.897779228,5.61493886386,50.4520611993,0.0,26.8041601173,36.0181789539,1.10375306523,0.0,1.10375306523
 05/19  19:00:00,109.134181996,4.98044740824,43.8917466313,0.0,26.8041601173,33.4493877451,1.10349340991,0.0,1.10349340991
 05/19  20:00:00,90.0439038327,3.78843475474,34.6739771918,0.0,16.0824960704,28.0885557216,1.10364273535,0.0,1.10364273535
 05/19  21:00:00,91.6513282345,3.55353867864,30.3986932742,0.0,16.0824960704,26.8041601173,1.10318624305,0.0,1.10318624305
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,43.5305278506,0.579351012727,4.01499263826,0.0,2.68041601173,21.4433280938,1.10308395517,0.0,1.10308395517
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030186279,0.0,1.1030186279
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302309728,0.0,1.10302309728
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316711509,0.0,1.10316711509
 05/20  06:00:00,49.9894496438,3.67000652797,17.5466255282,1.96021737625,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,55.4343216427,3.33866845425,17.4539797051,2.69149085442,5.36083202345,26.5809105114,1.10322136766,0.0,1.10322136766
 05/20  08:00:00,81.2216915304,3.33866845425,17.8965747077,1.87430342439,26.8041601173,31.2995447326,1.10344471859,0.0,1.10344471859
 05/20  09:00:00,84.7279016193,3.33866845425,20.0515882655,0.977807647807,26.8041601173,33.5472370403,1.10373079059,0.0,1.10373079059
 05/20  10:00:00,88.2773665622,3.35185391011,25.1907395477,0.338232555968,26.8041601173,32.583940337,2.18750677999,0.0,2.18750677999
 05/20  11:00:00,93.7288857443,3.34809038174,28.6104851021,0.126077404354,26.8041601173,34.8316326447,1.10395083523,0.0,1.10395083523
 05/20  12:00:00,95.0465582343,3.43093474094,31.2458212434,0.00996499818383,26.8041601173,33.5472370403,1.1037019943,0.0,1.1037019943
 05/20  13:00:00,93.9410382467,3.52469233421,32.6252998696,0.0,26.8041601173,30.9784458315,1.10366075296,0.0,1.10366075296
 05/20  14:00:00,65.4555492156,3.45495625084,32.6192015446,0.0,8.04124803518,21.3317032909,1.10357220996,0.0,1.10357220996
 05/20  15:00:00,64.6597454798,3.42971150539,33.1330381586,0.0,8.04124803518,20.0473076865,1.10343554038,0.0,1.10343554038
 05/20  16:00:00,66.6460067646,3.60233993018,34.6255721176,0.0,8.04124803518,20.3684065876,1.10349727512,0.0,1.10349727512
 05/20  17:00:00,60.0355217025,3.758438395,35.553522572,0.0256151527692,2.68041601173,18.0090894769,1.10311069942,0.0,1.10311069942
 05/20  18:00:00,43.6377486616,2.47033462539,22.39606186,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,41.4290423932,2.24000004301,20.417690174,0.0,2.68041601173,16.0824960704,1.10319237671,0.0,1.10319237671
 05/20  20:00:00,44.8024506471,1.89302101917,16.7360774518,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,35.5350611745,0.193117004242,1.76659199405,0.0,2.68041601173,16.0824960704,1.10316765143,0.0,1.10316765143
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301968416,0.0,1.10301968416
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302368421,0.0,1.10302368421
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297353273,0.0,1.10297353273
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311187066,0.0,1.10311187066
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,23.5364418844,0.956270480306,3.80881922792,0.0,2.68041601173,16.0824960704,1.10300943964,0.0,1.10300943964
 05/21  08:00:00,31.5037261846,1.98497929782,10.7473947106,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,39.3448420145,2.64513378641,17.9283560519,0.0,2.68041601173,16.0824960704,1.10300809831,0.0,1.10300809831
 05/21  10:00:00,28.3863288082,1.14752457637,8.46745205562,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,28.309383467,1.10964633879,8.42838495197,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  12:00:00,28.1763424788,1.07176810121,8.33322220135,0.0,2.68041601173,16.0824960704,1.10313845882,0.0,1.10313845882
 05/21  13:00:00,22.2232205749,0.386234008485,3.06563439027,0.0,2.68041601173,16.0824960704,1.10328023831,0.0,1.10328023831
 05/21  14:00:00,20.487878426,0.193117004242,1.52340924554,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297140101,0.0,1.10297140101
 05/21  16:00:00,21.8933303896,0.386234008485,2.73574420493,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,20.3238293719,0.193117004242,1.35936019148,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297251411,0.0,1.10297251411
 05/21  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297301716,0.0,1.10297301716
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297433713,0.0,1.10297433713
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297348714,0.0,1.10297348714
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302256763,0.0,1.10302256763
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301749755,0.0,1.10301749755
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,46.1246958261,3.50294258172,9.52330907876,6.28584395424,5.36083202345,21.4433280938,1.10310505836,0.0,1.10310505836
 05/22  07:00:00,65.6713975353,3.33866845425,9.29296994187,4.26703334248,16.0824960704,32.6817896323,1.10370321893,0.0,1.10370321893
 05/22  08:00:00,132.846796733,3.50997069631,9.69733353991,0.980251804804,48.2474882111,70.4033123869,2.18898164797,0.0,2.18898164797
 05/22  09:00:00,122.025766104,3.41090356426,7.67230510869,0.631888167699,48.2474882111,62.0547409583,2.18933673186,0.0,2.18933673186
 05/22  10:00:00,118.351945367,3.41110200145,6.03900927985,0.517758229074,48.2474882111,60.1281475517,2.18933854094,0.0,2.18933854094
 05/22  11:00:00,122.272484334,3.51037078924,8.17674697087,0.274697310248,48.2474882111,62.0547409583,2.1899454989,0.0,2.1899454989
 05/22  12:00:00,123.226860957,3.48714115451,9.65527253502,0.318126510751,48.2474882111,61.5103924513,3.27673652663,0.0,3.27673652663
 05/22  13:00:00,129.582236321,3.65600783482,14.0100647177,0.0,48.2474882111,63.6602354638,3.27651897191,0.0,3.27651897191
 05/22  14:00:00,128.618550755,3.62576911994,16.608705778,0.0,48.2474882111,60.1281475517,2.18924301038,0.0,2.18924301038
 05/22  15:00:00,128.82597303,3.67061511849,16.7712820546,0.0,48.2474882111,60.1281475517,2.18877474998,0.0,2.18877474998
 05/22  16:00:00,133.810681292,3.79664129431,18.7400740311,0.0,48.2474882111,63.0180376616,2.18983155011,0.0,2.18983155011
 05/22  17:00:00,125.846492949,3.72950733874,21.7870444619,0.000888833871191,37.5258241642,62.7947880557,2.18832670127,0.0,2.18832670127
 05/22  18:00:00,89.4066737438,3.33866845425,22.4924033246,0.744822799681,26.8041601173,36.0181789539,1.10382758994,0.0,1.10382758994
 05/22  19:00:00,89.2916666644,3.33866845425,24.1240776443,1.56693260944,26.8041601173,33.4493877451,1.10355256967,0.0,1.10355256967
 05/22  20:00:00,79.0583154536,3.33866845425,23.3354736725,3.27001477403,16.0824960704,28.0885557216,1.10360908897,0.0,1.10360908897
 05/22  21:00:00,87.7596944499,3.33866845425,21.3424187159,5.37951099806,16.0824960704,26.8041601173,1.10320513168,0.0,1.10320513168
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302241611,0.0,1.10302241611
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301580875,0.0,1.10301580875
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301944543,0.0,1.10301944543
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031395688,0.0,1.1031395688
 05/23  06:00:00,43.4780473533,3.43047410401,2.94089723543,10.2940758025,5.36083202345,21.4433280938,1.10310202311,0.0,1.10310202311
 05/23  07:00:00,60.9418897299,3.33866845425,2.43143939113,6.39905608774,16.0824960704,32.6817896323,1.10369622508,0.0,1.10369622508
 05/23  08:00:00,127.09735169,3.51685855398,2.55499446788,2.36625797575,48.2474882111,70.4033123869,1.10432019663,0.0,1.10432019663
 05/23  09:00:00,119.920231082,3.37872521017,4.68143628867,1.54940031971,48.2474882111,62.0547409583,3.27362789496,0.0,3.27362789496
 05/23  10:00:00,120.591992459,3.34909760018,8.05743090528,0.801388096667,48.2474882111,60.1281475517,2.18925648315,0.0,2.18925648315
 05/23  11:00:00,123.664200137,3.41854089038,9.49505113966,0.439938843516,48.2474882111,62.0547409583,2.19030089142,0.0,2.19030089142
 05/23  12:00:00,124.120228375,3.49076773305,10.1280502856,0.735089600089,48.2474882111,61.5103924513,3.2761155724,0.0,3.2761155724
 05/23  13:00:00,126.070376168,3.51595744333,10.5604878318,0.0777671238255,48.2474882111,63.6602354638,3.27587543933,0.0,3.27587543933
 05/23  14:00:00,122.29907271,3.43680822281,10.3618277893,0.116360840949,48.2474882111,60.1281475517,2.18897473527,0.0,2.18897473527
 05/23  15:00:00,122.350400979,3.45360398755,10.4080511252,0.104670009767,48.2474882111,60.1281475517,2.18857920982,0.0,2.18857920982
 05/23  16:00:00,125.665174418,3.57730914519,10.7326162676,0.0812830381978,48.2474882111,63.0180376616,2.18970420515,0.0,2.18970420515
 05/23  17:00:00,115.347310756,3.62470460697,10.8134311161,0.580122719108,37.5258241642,62.7947880557,2.18829641371,0.0,2.18829641371
 05/23  18:00:00,79.4119499764,3.33866845425,10.0778321606,3.16467019625,26.8041601173,36.0181789539,1.10377475085,0.0,1.10377475085
 05/23  19:00:00,78.6709018747,3.33866845425,10.0778316168,4.99241384715,26.8041601173,33.4493877451,1.10345954498,0.0,1.10345954498
 05/23  20:00:00,70.513084521,3.33866845425,10.0778316168,7.98242589717,16.0824960704,28.0885557216,1.10354418374,0.0,1.10354418374
 05/23  21:00:00,80.6690939684,3.33866845425,10.0778316168,9.55349761556,16.0824960704,26.8041601173,1.1031450845,0.0,1.1031450845
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301659591,0.0,1.10301659591
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301924699,0.0,1.10301924699
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302069385,0.0,1.10302069385
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315682579,0.0,1.10315682579
 05/24  06:00:00,50.7851310953,3.37836570997,6.24933779107,14.3448273829,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  07:00:00,72.4165785808,3.33866845425,8.45205225871,11.8531320712,16.0824960704,32.6817896323,1.10360966322,0.0,1.10360966322
 05/24  08:00:00,134.886956316,3.49969513957,10.5071421425,2.22087834154,48.2474882111,70.4033123869,2.18868405145,0.0,2.18868405145
 05/24  09:00:00,130.169480401,3.37528406155,15.7856306559,0.697896419758,48.2474882111,62.0547409583,2.18889764166,0.0,2.18889764166
 05/24  10:00:00,132.520343779,3.3533518673,20.7732709777,0.00964507672495,48.2474882111,60.1281475517,2.18919098002,0.0,2.18919098002
 05/24  11:00:00,135.853771,3.43128898768,22.1118127485,0.0,48.2474882111,62.0547409583,3.2750080283,0.0,3.2750080283
 05/24  12:00:00,137.04365592,3.51985003219,23.7574851317,0.0,48.2474882111,61.5103924513,3.27672424894,0.0,3.27672424894
 05/24  13:00:00,140.975666654,3.67350762916,25.3859952562,0.0,48.2474882111,63.6602354638,3.27615168971,0.0,3.27615168971
 05/24  14:00:00,137.630101736,3.69588721398,25.5501386654,0.0,48.2474882111,60.1281475517,2.18884571904,0.0,2.18884571904
 05/24  15:00:00,137.813336053,3.72762869466,25.7016315015,0.0,48.2474882111,60.1281475517,1.10428016592,0.0,1.10428016592
 05/24  16:00:00,143.825323317,4.0477416265,28.503615724,0.0,48.2474882111,63.0180376616,3.27475110026,0.0,3.27475110026
 05/24  17:00:00,131.755815818,3.92991167637,27.4968518274,0.0,37.5258241642,62.7947880557,1.10403049601,0.0,1.10403049601
 05/24  18:00:00,88.9778812066,3.3408183544,22.8062836869,0.0,26.8041601173,36.0181789539,2.18775413892,0.0,2.18775413892
 05/24  19:00:00,84.7552351214,3.33866845425,21.1073438845,0.0472348261126,26.8041601173,33.4493877451,1.103522947,0.0,1.103522947
 05/24  20:00:00,72.7151396231,3.33866845425,18.9097470561,1.35256555992,16.0824960704,28.0885557216,1.10364702824,0.0,1.10364702824
 05/24  21:00:00,80.325962862,3.33866845425,16.5139246302,2.77427349583,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305951337,0.0,1.10305951337
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301802879,0.0,1.10301802879
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301935374,0.0,1.10301935374
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301965212,0.0,1.10301965212
 05/25  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,47.0283342678,3.41768677523,6.00767307454,10.7903742066,5.36083202345,21.4433280938,1.10311462077,0.0,1.10311462077
 05/25  07:00:00,69.1996569063,3.33866845425,5.73597371125,11.352288944,16.0824960704,32.6817896323,1.10364274098,0.0,1.10364274098
 05/25  08:00:00,131.847119883,3.50974154002,5.98866276906,3.68947488174,48.2474882111,70.4033123869,2.18913264237,0.0,2.18913264237
 05/25  09:00:00,121.640011435,3.37674275243,6.06428613955,1.88831327999,48.2474882111,62.0547409583,2.18944923019,0.0,2.18944923019
 05/25  10:00:00,120.692515689,3.34758742305,8.05394796775,0.906904441066,48.2474882111,60.1281475517,2.18910551744,0.0,2.18910551744
 05/25  11:00:00,125.587529101,3.4180682068,11.6445447888,0.214246841553,48.2474882111,62.0547409583,2.18998410789,0.0,2.18998410789
 05/25  12:00:00,128.64426147,3.491713583,14.937061922,0.449165208605,48.2474882111,61.5103924513,3.27671091484,0.0,3.27671091484
 05/25  13:00:00,133.054189196,3.51647080656,17.6215546205,0.0,48.2474882111,63.6602354638,3.27641435711,0.0,3.27641435711
 05/25  14:00:00,130.137307492,3.43498290599,18.3182487293,0.0,48.2474882111,60.1281475517,2.1891525746,0.0,2.1891525746
 05/25  15:00:00,131.825583376,3.4802319185,19.9612756003,0.0,48.2474882111,60.1281475517,2.18889323032,0.0,2.18889323032
 05/25  16:00:00,137.511967594,3.65550630063,22.5824953261,0.0,48.2474882111,63.0180376616,2.18966928016,0.0,2.18966928016
 05/25  17:00:00,127.070009685,3.65485375402,23.0861036174,0.0,37.5258241642,62.7947880557,2.18847706086,0.0,2.18847706086
 05/25  18:00:00,87.2230611705,3.33866845425,20.8324189223,0.221194628744,26.8041601173,36.0181789539,1.10374080297,0.0,1.10374080297
 05/25  19:00:00,83.5531639207,3.33866845425,19.3601093522,0.592398157863,26.8041601173,33.4493877451,1.10347307846,0.0,1.10347307846
 05/25  20:00:00,73.046276109,3.33866845425,16.8534457127,3.74000338925,16.0824960704,28.0885557216,1.10351912917,0.0,1.10351912917
 05/25  21:00:00,80.3533785655,3.33866845425,12.4418335142,6.8737803153,16.0824960704,26.8041601173,1.10316380174,0.0,1.10316380174
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301303087,0.0,1.10301303087
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301582309,0.0,1.10301582309
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301803082,0.0,1.10301803082
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316482149,0.0,1.10316482149
 05/26  06:00:00,47.2722345114,3.37846079374,0.0,17.0811735063,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,65.5900900054,3.33866845425,3.52205116454,9.95664458991,16.0824960704,32.6817896323,1.10370431451,0.0,1.10370431451
 05/26  08:00:00,141.911406679,3.64720879563,16.8996428582,2.70531433347,48.2474882111,70.4033123869,2.18853558678,0.0,2.18853558678
 05/26  09:00:00,138.871368374,3.67745130558,23.6913120113,1.19193579352,48.2474882111,62.0547409583,2.18905523414,0.0,2.18905523414
 05/26  10:00:00,138.846096849,3.61975229507,26.609494721,0.232773975629,48.2474882111,60.1281475517,2.18932596335,0.0,2.18932596335
 05/26  11:00:00,140.132914861,3.50394756982,26.3182980276,0.0,48.2474882111,62.0547409583,3.27515729241,0.0,3.27515729241
 05/26  12:00:00,140.616599947,3.52508937598,27.3251898146,0.0,48.2474882111,61.5103924513,3.27680463794,0.0,3.27680463794
 05/26  13:00:00,146.043038259,3.60077270512,30.5261017848,0.0,48.2474882111,63.6602354638,3.27618397351,0.0,3.27618397351
 05/26  14:00:00,147.037089715,3.7280578845,34.9249559737,0.0,48.2474882111,60.1281475517,2.18885362423,0.0,2.18885362423
 05/26  15:00:00,147.899667215,3.9849770137,35.5306143449,0.0,48.2474882111,60.1281475517,1.104420835,0.0,1.104420835
 05/26  16:00:00,151.159646823,4.27951252422,35.6061683317,0.0,48.2474882111,63.0180376616,3.27450542001,0.0,3.27450542001
 05/26  17:00:00,139.169162689,4.13004678017,34.710063595,0.0,37.5258241642,62.7947880557,1.10400835253,0.0,1.10400835253
 05/26  18:00:00,97.0441845012,3.48702180896,30.726383527,0.0,26.8041601173,36.0181789539,2.18769721605,0.0,2.18769721605
 05/26  19:00:00,93.1521982554,3.45709550803,29.4331147909,0.0,26.8041601173,33.4493877451,1.10349603822,0.0,1.10349603822
 05/26  20:00:00,80.1438885098,3.33866845425,27.6138531766,0.0772083261877,16.0824960704,28.0885557216,1.10361418912,0.0,1.10361418912
 05/26  21:00:00,86.9460279738,3.33866845425,25.2473279745,0.660935263328,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306333907,0.0,1.10306333907
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301875542,0.0,1.10301875542
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286969494,0.0,1.10286969494
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301394196,0.0,1.10301394196
 05/27  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  06:00:00,39.1036562905,3.42546460799,1.00228967516,7.86330179601,5.36083202345,21.4433280938,1.10311892072,0.0,1.10311892072
 05/27  07:00:00,50.0053099442,3.33866845425,9.14492874133,5.57153011964,5.36083202345,26.5809105114,1.10327131666,0.0,1.10327131666
 05/27  08:00:00,86.1006572053,3.37918433568,21.945701466,2.66362645967,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/27  09:00:00,95.3887182571,3.39993039787,30.243300348,1.38565025954,26.8041601173,33.5472370403,2.18746553976,0.0,2.18746553976
 05/27  10:00:00,95.6678330204,3.33866845425,32.4029276504,0.529696367342,26.8041601173,32.583940337,1.10369059627,0.0,1.10369059627
 05/27  11:00:00,99.0601889545,3.33866845425,33.9112739776,0.166013666627,26.8041601173,34.8316326447,1.10391748635,0.0,1.10391748635
 05/27  12:00:00,96.3596506785,3.34255506128,32.6538942976,0.00336406788332,26.8041601173,33.5472370403,1.10368712817,0.0,1.10368712817
 05/27  13:00:00,95.9426470529,3.38356624945,34.7680347605,0.0,26.8041601173,30.9784458315,1.10364600299,0.0,1.10364600299
 05/27  14:00:00,68.9855588416,3.3436860761,36.2397531247,0.0207282206136,8.04124803518,21.3317032909,1.10369072591,0.0,1.10369072591
 05/27  15:00:00,68.0960875591,3.33866845425,36.6604232891,0.0,8.04124803518,20.0473076865,1.10345198191,0.0,1.10345198191
 05/27  16:00:00,70.8949177253,3.41006254482,39.0667604636,0.0,8.04124803518,20.3684065876,1.10345692858,0.0,1.10345692858
 05/27  17:00:00,66.1550618455,3.53689394342,41.9202223193,0.0,2.68041601173,18.0090894769,1.10310752449,0.0,1.10310752449
 05/27  18:00:00,42.6004222797,2.24935549302,21.5797146105,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,38.8937196201,1.87790586899,18.2444615749,0.0,2.68041601173,16.0824960704,1.10317748817,0.0,1.10317748817
 05/27  20:00:00,34.5495148556,0.988456647679,9.8550393651,0.0,2.68041601173,16.0824960704,1.10316416697,0.0,1.10316416697
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301771543,0.0,1.10301771543
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301329357,0.0,1.10301329357
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296861034,0.0,1.10296861034
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310867184,0.0,1.10310867184
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  07:00:00,35.243203505,1.35240264825,15.1194486806,0.0,2.68041601173,16.0824960704,1.10301416587,0.0,1.10301416587
 05/28  08:00:00,48.2971054074,2.79165356364,26.7340996675,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,42.3106328168,2.25092591086,21.2883547297,0.0,2.68041601173,16.0824960704,1.10302452013,0.0,1.10302452013
 05/28  10:00:00,50.1193604581,2.80560436662,28.5424039153,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,43.5313891779,2.06036838456,22.6996686172,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,42.1703791664,1.81784536667,21.5811816235,0.0,2.68041601173,16.0824960704,1.10312916965,0.0,1.10312916965
 05/28  13:00:00,36.5430008136,1.34936597673,16.4222826607,0.0,2.68041601173,16.0824960704,1.1032788615,0.0,1.1032788615
 05/28  14:00:00,45.9401679353,2.11006260453,25.0587531546,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,43.0224403135,1.89494826528,22.3561398721,0.0,2.68041601173,16.0824960704,1.1030239447,0.0,1.1030239447
 05/28  16:00:00,51.257458501,2.57260139428,29.9135049305,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,47.1019682042,2.34860627711,25.9820097509,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,36.7012789383,1.45651178315,16.4734149789,0.0,2.68041601173,16.0824960704,1.10301025315,0.0,1.10301025315
 05/28  19:00:00,25.3641414755,0.482792510606,6.10999678866,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,32.0777780394,0.579351012727,7.79240818382,0.0,2.68041601173,16.0824960704,1.10301568453,0.0,1.10301568453
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296921679,0.0,1.10296921679
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296919708,0.0,1.10296919708
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296736513,0.0,1.10296736513
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311241877,0.0,1.10311241877
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,34.9854971729,1.59855517406,14.6155898227,0.0,2.68041601173,16.0824960704,1.10302800301,0.0,1.10302800301
 05/29  08:00:00,46.918971299,2.38330952254,25.7643096003,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,49.107555123,2.61249916752,27.7237037793,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,43.7074022428,2.42841187347,22.5076381931,0.0,2.68041601173,16.0824960704,1.10302490037,0.0,1.10302490037
 05/29  11:00:00,41.6890363168,2.08021869913,20.8374654415,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,37.1131026795,1.62472836243,16.7170221408,0.0,2.68041601173,16.0824960704,1.10312920389,0.0,1.10312920389
 05/29  13:00:00,35.8425887728,1.44778738703,15.6234492096,0.0,2.68041601173,16.0824960704,1.10326773625,0.0,1.10326773625
 05/29  14:00:00,37.1254976056,1.57738056546,16.776764864,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,43.6235294891,2.10369906234,22.7484782505,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,46.0765093639,2.38920188294,24.9159553048,0.0,2.68041601173,16.0824960704,1.10302942876,0.0,1.10302942876
 05/29  17:00:00,48.6291011856,2.63232339809,27.2254256114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,43.8238988354,2.2803151416,22.7722315176,0.0,2.68041601173,16.0824960704,1.10302628422,0.0,1.10302628422
 05/29  19:00:00,46.5851031757,2.5634420056,25.2503089939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,37.8120301779,1.15125039273,12.9547609424,0.0,2.68041601173,16.0824960704,1.10300854696,0.0,1.10300854696
 05/29  21:00:00,41.1955790777,0.579351012727,7.0408758888,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  22:00:00,40.4628062625,0.579351012727,6.30810307357,0.0,2.68041601173,16.0824960704,1.10300505298,0.0,1.10300505298
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,45.6319377743,0.579351012727,6.11640256191,0.0,2.68041601173,21.4433280938,1.10301092962,0.0,1.10301092962
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301042503,0.0,1.10301042503
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316133348,0.0,1.10316133348
 05/30  06:00:00,71.383565645,3.88631657763,39.5447543704,1.1398944856,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,92.8302292029,3.33866845425,39.8146534962,0.904181455679,16.0824960704,32.6817896323,2.18713009145,0.0,2.18713009145
 05/30  08:00:00,168.820093325,3.86204538615,46.2962531609,0.00255408631011,48.2474882111,70.4033123869,1.1044761533,0.0,1.1044761533
 05/30  09:00:00,150.86018992,3.84344461438,36.7060760425,0.0,48.2474882111,62.0547409583,2.18910470748,0.0,2.18910470748
 05/30  10:00:00,139.940221888,3.84792562955,27.7082204014,0.0,48.2474882111,60.1281475517,2.1893274199,0.0,2.1893274199
 05/30  11:00:00,151.142799333,4.12297658458,36.7091534847,0.0,48.2474882111,62.0547409583,3.27505497953,0.0,3.27505497953
 05/30  12:00:00,163.519740073,4.23994501248,49.5134743042,0.0,48.2474882111,61.5103924513,3.2765736647,0.0,3.2765736647
 05/30  13:00:00,171.936440185,4.9642552756,55.0560211402,0.0,48.2474882111,63.6602354638,3.27586147824,0.0,3.27586147824
 05/30  14:00:00,170.992216768,5.02673548285,57.5814054287,0.0,48.2474882111,60.1281475517,2.18861478074,0.0,2.18861478074
 05/30  15:00:00,173.768688316,5.12664005651,60.2579724022,0.0,48.2474882111,60.1281475517,1.10439213675,0.0,1.10439213675
 05/30  16:00:00,185.154846927,5.67785270857,68.2030282521,0.0,48.2474882111,63.0180376616,3.27434625474,0.0,3.27434625474
 05/30  17:00:00,177.086428,5.40803141927,71.3493442666,0.0,37.5258241642,62.7947880557,1.1040257713,0.0,1.1040257713
 05/30  18:00:00,132.907347551,4.37254532154,65.7040230644,0.0,26.8041601173,36.0181789539,1.10376235648,0.0,1.10376235648
 05/30  19:00:00,128.265590899,4.12062090328,63.8829820393,0.0,26.8041601173,33.4493877451,1.10360513674,0.0,1.10360513674
 05/30  20:00:00,107.861857819,3.52886698987,55.2188322767,0.0,16.0824960704,28.0885557216,1.10359695525,0.0,1.10359695525
 05/30  21:00:00,111.230291098,3.40840765251,50.1095009783,0.0132861854656,16.0824960704,26.8041601173,1.10333500221,0.0,1.10333500221
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301341639,0.0,1.10301341639
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301396915,0.0,1.10301396915
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301412745,0.0,1.10301412745
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313151037,0.0,1.10313151037
 05/31  06:00:00,60.4595013094,3.74528997743,28.5516137366,1.34999738399,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,80.2192458757,3.33866845425,27.1297321426,0.978119482112,16.0824960704,32.6817896323,2.18695062911,0.0,2.18695062911
 05/31  08:00:00,156.918783789,4.02577854076,34.2207881932,0.0129763629954,48.2474882111,70.4033123869,1.10449874586,0.0,1.10449874586
 05/31  09:00:00,151.105257247,4.12612322543,36.6684647582,0.0,48.2474882111,62.0547409583,2.18913923183,0.0,2.18913923183
 05/31  10:00:00,145.708861746,4.22750974133,33.0972761481,0.0,48.2474882111,60.1281475517,2.18935036471,0.0,2.18935036471
 05/31  11:00:00,147.020988463,4.53999486896,32.1703243303,0.0,48.2474882111,62.0547409583,3.2750635004,0.0,3.2750635004
 05/31  12:00:00,144.533437728,4.47351234167,30.2936046297,0.0,48.2474882111,61.5103924513,3.27654972867,0.0,3.27654972867
 05/31  13:00:00,149.548170769,5.05388202885,32.5781249715,0.0,48.2474882111,63.6602354638,3.2758146961,0.0,3.2758146961
 05/31  14:00:00,146.829736485,5.00948128259,33.436179346,0.0,48.2474882111,60.1281475517,2.18857751321,0.0,2.18857751321
 05/31  15:00:00,146.961167923,5.23948515987,33.3376069058,0.0,48.2474882111,60.1281475517,1.10436855682,0.0,1.10436855682
 05/31  16:00:00,149.772581569,5.9035151234,32.5951004786,0.0,48.2474882111,63.0180376616,3.27425574771,0.0,3.27425574771
 05/31  17:00:00,136.277867616,5.50162774373,30.4471875583,0.0,37.5258241642,62.7947880557,1.10399439224,0.0,1.10399439224
 05/31  18:00:00,90.8476607733,3.82972700136,24.1871546067,0.0,26.8041601173,36.0181789539,1.10382527596,0.0,1.10382527596
 05/31  19:00:00,84.5070178313,3.60485310163,20.6401767732,0.0,26.8041601173,33.4493877451,1.10357489205,0.0,1.10357489205
 05/31  20:00:00,69.9067387331,3.40227984963,16.9903350783,0.399965252418,16.0824960704,28.0885557216,1.10361361186,0.0,1.10361361186
 05/31  21:00:00,76.4489646346,3.34937399539,13.9657535103,1.43474084715,16.0824960704,26.8041601173,1.10319876867,0.0,1.10319876867
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301430489,0.0,1.10301430489
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301318357,0.0,1.10301318357
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300758054,0.0,1.10300758054
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315510373,0.0,1.10315510373
 06/01  06:00:00,37.8441996205,3.52202787127,2.05294269789,5.45662883998,5.36083202345,21.4433280938,0.02,0.0,0.02
