Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  07:00:00,60.960439547,3.33866845425,1.98526853279,6.86377676323,16.0824960704,32.6817896323,2.18709074607,0.0,2.18709074607
 06/01  08:00:00,126.267245277,3.67032586666,2.14834792598,1.7893307919,48.2474882111,70.4033123869,1.10443759623,0.0,1.10443759623
 06/01  09:00:00,117.036152317,3.56217652681,2.10560919813,1.05769732894,48.2474882111,62.0547409583,2.18901365115,0.0,2.18901365115
 06/01  10:00:00,116.453643412,3.54842048014,3.99201715953,0.529129915028,48.2474882111,60.1281475517,2.18921135412,0.0,2.18921135412
 06/01  11:00:00,119.532585583,3.64975366541,5.45331745936,0.118845194856,48.2474882111,62.0547409583,3.27482966833,0.0,3.27482966833
 06/01  12:00:00,119.800511032,3.62789173842,5.59233304476,0.813965491897,48.2474882111,61.5103924513,3.27628825447,0.0,3.27628825447
 06/01  13:00:00,121.440292298,3.75827608951,5.70453372962,0.0613187103485,48.2474882111,63.6602354638,2.19042191103,0.0,2.19042191103
 06/01  14:00:00,117.554830415,3.67843468361,5.49231987439,0.0,48.2474882111,60.1281475517,2.18945163528,0.0,2.18945163528
 06/01  15:00:00,117.61451305,3.70667916552,5.52375802751,0.0,48.2474882111,60.1281475517,2.18864685844,0.0,2.18864685844
 06/01  16:00:00,124.807675297,3.8370698071,9.69663952361,0.0,48.2474882111,63.0180376616,2.18928851664,0.0,2.18928851664
 06/01  17:00:00,118.104544556,3.80683873029,13.9686535113,0.0,37.5258241642,62.7947880557,2.18837853029,0.0,2.18837853029
 06/01  18:00:00,81.0317221108,3.33866845425,13.7439737433,1.11830074804,26.8041601173,36.0181789539,1.1037669804,0.0,1.1037669804
 06/01  19:00:00,78.4447456606,3.33866845425,12.358531409,2.48555784096,26.8041601173,33.4493877451,1.10348706256,0.0,1.10348706256
 06/01  20:00:00,66.821451958,3.33866845425,9.48463698425,4.88398796677,16.0824960704,28.0885557216,1.10352072507,0.0,1.10352072507
 06/01  21:00:00,76.3899393109,3.33866845425,7.92028830082,7.43188627407,16.0824960704,26.8041601173,1.10315743128,0.0,1.10315743128
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301285378,0.0,1.10301285378
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300749209,0.0,1.10300749209
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300858938,0.0,1.10300858938
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314001783,0.0,1.10314001783
 06/02  06:00:00,45.7327137582,3.39128700322,0.0,15.5288265437,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,62.4209961803,3.33866845425,0.330878096527,9.9787238328,16.0824960704,32.6817896323,1.10363404984,0.0,1.10363404984
 06/02  08:00:00,131.617705501,3.77024434327,6.1880179963,3.00020246962,48.2474882111,70.4033123869,2.18857082163,0.0,2.18857082163
 06/02  09:00:00,128.116257829,3.77845109075,12.6035535226,1.42358395254,48.2474882111,62.0547409583,2.18935572238,0.0,2.18935572238
 06/02  10:00:00,130.881747571,3.72262551187,18.2875698237,0.487476378911,48.2474882111,60.1281475517,2.18891274462,0.0,2.18891274462
 06/02  11:00:00,134.486840788,3.61441331075,20.5421992309,0.0195589830103,48.2474882111,62.0547409583,3.27470718265,0.0,3.27470718265
 06/02  12:00:00,135.752065109,3.66468256586,22.3210617865,0.0,48.2474882111,61.5103924513,2.19053936342,0.0,2.19053936342
 06/02  13:00:00,141.079989595,3.84992410092,25.3139017251,0.0,48.2474882111,63.6602354638,3.27643548422,0.0,3.27643548422
 06/02  14:00:00,140.456199233,3.89605810697,28.1760652687,0.0,48.2474882111,60.1281475517,2.18910550669,0.0,2.18910550669
 06/02  15:00:00,142.664961304,4.1205709635,30.1603144835,0.0,48.2474882111,60.1281475517,2.18879042127,0.0,2.18879042127
 06/02  16:00:00,152.187869018,4.7942900692,36.1196129819,0.0,48.2474882111,63.0180376616,2.18975865443,0.0,2.18975865443
 06/02  17:00:00,145.415110982,5.02040315116,40.0656555164,0.0,37.5258241642,62.7947880557,2.18820226007,0.0,2.18820226007
 06/02  18:00:00,101.817749691,3.97729690082,35.0096736253,0.0,26.8041601173,36.0181789539,1.10374431753,0.0,1.10374431753
 06/02  19:00:00,95.8009794858,3.72929534892,31.8096961804,0.0,26.8041601173,33.4493877451,1.10351650285,0.0,1.10351650285
 06/02  20:00:00,76.801667798,3.3431022229,26.8117403557,0.0,16.0824960704,28.0885557216,1.10360280092,0.0,1.10360280092
 06/02  21:00:00,85.9427790399,3.33866845425,24.8347231415,0.0702911624188,16.0824960704,26.8041601173,1.10314171886,0.0,1.10314171886
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301208965,0.0,1.10301208965
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030058368,0.0,1.1030058368
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300672111,0.0,1.10300672111
 06/03  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,45.1581107806,3.50484096129,12.0587692307,2.78190037733,5.36083202345,21.4433280938,1.10320321319,0.0,1.10320321319
 06/03  07:00:00,53.5990049462,3.33866845425,14.8788663773,3.43128748572,5.36083202345,26.5809105114,1.10326764501,0.0,1.10326764501
 06/03  08:00:00,82.4816966148,3.33866845425,20.0896193497,0.941263866852,26.8041601173,31.2995447326,1.1034420674,0.0,1.1034420674
 06/03  09:00:00,86.8296435002,3.33866845425,22.2075358698,0.923601924385,26.8041601173,33.5472370403,1.10379960193,0.0,1.10379960193
 06/03  10:00:00,89.3464922677,3.33866845425,26.2041032477,0.407180017344,26.8041601173,32.583940337,1.1036812211,0.0,1.1036812211
 06/03  11:00:00,94.3144875566,3.33866845425,29.3258805891,0.00570565709954,26.8041601173,34.8316326447,1.1038615077,0.0,1.1038615077
 06/03  12:00:00,94.9041280485,3.33866845425,31.2056223426,0.0,26.8041601173,33.5472370403,1.10369141092,0.0,1.10369141092
 06/03  13:00:00,93.7398769978,3.34272369728,32.6061072576,0.0,26.8041601173,30.9784458315,2.18738617699,0.0,2.18738617699
 06/03  14:00:00,69.1753456921,3.33866845425,36.4552858176,0.0,8.04124803518,21.3317032909,1.10345374511,0.0,1.10345374511
 06/03  15:00:00,68.8014355735,3.33866845425,37.3657713034,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/03  16:00:00,68.6915870019,3.36324664723,36.9102456378,0.0,8.04124803518,20.3684065876,1.10338558167,0.0,1.10338558167
 06/03  17:00:00,60.6761866111,3.33866845425,36.6395725741,0.0,2.68041601173,18.0090894769,1.10311038551,0.0,1.10311038551
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309559122,0.0,1.10309559122
 06/03  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310178876,0.0,1.10310178876
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300804763,0.0,1.10300804763
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300870428,0.0,1.10300870428
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296387361,0.0,1.10296387361
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309580369,0.0,1.10309580369
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296453505,0.0,1.10296453505
 06/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029621914,0.0,1.1029621914
 06/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  12:00:00,31.6042733896,1.07176810121,11.7611531122,0.0,2.68041601173,16.0824960704,1.10311611968,0.0,1.10311611968
 06/04  13:00:00,31.1294863383,1.10964633879,11.2484878233,0.0,2.68041601173,16.0824960704,1.10325176202,0.0,1.10325176202
 06/04  14:00:00,34.1948814979,1.34064158061,14.0828877411,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,43.2839120951,2.05663753274,22.4559223862,0.0,2.68041601173,16.0824960704,1.10300922933,0.0,1.10300922933
 06/04  16:00:00,44.3519161461,2.1569742836,23.4235896863,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,50.6591879712,2.67786178172,29.2099740133,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,45.7443282616,2.23228237624,24.7406937092,0.0,2.68041601173,16.0824960704,1.10301083393,0.0,1.10301083393
 06/04  19:00:00,52.1828909337,2.79111861793,30.6204201396,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,44.7561525487,1.97898321589,21.5384838233,0.0,2.68041601173,16.0824960704,1.1030259158,0.0,1.1030259158
 06/04  21:00:00,38.6954025386,0.386234008485,4.73381635388,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,41.6996115403,0.579351012727,7.54490835134,0.0,2.68041601173,16.0824960704,1.10300220114,0.0,1.10300220114
 06/04  23:00:00,36.6858847756,0.193117004242,2.91741559515,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,39.0062803953,0.386234008485,5.04469421064,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300562728,0.0,1.10300562728
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300889612,0.0,1.10300889612
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313293916,0.0,1.10313293916
 06/05  06:00:00,75.1601345188,4.18101810601,44.1665162014,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,92.3921682198,3.33866845425,40.2766210862,0.00415288269091,16.0824960704,32.6817896323,1.10358493586,0.0,1.10358493586
 06/05  08:00:00,171.52993757,4.4746270745,48.3960698039,0.0,48.2474882111,70.4033123869,2.18846478934,0.0,2.18846478934
 06/05  09:00:00,171.459022873,5.10669439497,56.0416592141,0.0,48.2474882111,62.0547409583,2.18878700222,0.0,2.18878700222
 06/05  10:00:00,175.677686921,5.56854512789,61.725065936,0.0,48.2474882111,60.1281475517,2.18893460022,0.0,2.18893460022
 06/05  11:00:00,182.451134911,5.61646502436,66.5240006236,0.0,48.2474882111,62.0547409583,3.27466097156,0.0,3.27466097156
 06/05  12:00:00,184.347843912,5.39315583059,69.1883673248,0.0,48.2474882111,61.5103924513,2.19045672202,0.0,2.19045672202
 06/05  13:00:00,186.167678535,6.03802369895,68.2134910671,0.0,48.2474882111,63.6602354638,3.27623639478,0.0,3.27623639478
 06/05  14:00:00,176.168102433,5.6257798933,62.1582466832,0.0,48.2474882111,60.1281475517,2.18895739868,0.0,2.18895739868
 06/05  15:00:00,181.157213866,5.81541162728,66.957726382,0.0,48.2474882111,60.1281475517,2.18859195712,0.0,2.18859195712
 06/05  16:00:00,184.045828117,5.73734447698,67.034517673,0.0,48.2474882111,63.0180376616,2.18952857609,0.0,2.18952857609
 06/05  17:00:00,160.498492844,5.11186187344,55.0575786566,0.0,37.5258241642,62.7947880557,2.18805327915,0.0,2.18805327915
 06/05  18:00:00,110.579858439,3.72716392331,44.02191535,0.0,26.8041601173,36.0181789539,1.10377992017,0.0,1.10377992017
 06/05  19:00:00,105.788325769,3.57594764142,41.9503901707,0.0,26.8041601173,33.4493877451,1.10341809262,0.0,1.10341809262
 06/05  20:00:00,91.3948557728,3.40384996119,41.3441805922,0.0,16.0824960704,28.0885557216,1.10360080594,0.0,1.10360080594
 06/05  21:00:00,101.366594557,3.34799660798,40.3195016676,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315024825,0.0,1.10315024825
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300977505,0.0,1.10300977505
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300889275,0.0,1.10300889275
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300889311,0.0,1.10300889311
 06/06  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,76.2727274062,4.19573347511,45.2423505835,0.0220431362077,5.36083202345,21.4433280938,1.10310847842,0.0,1.10310847842
 06/06  07:00:00,92.5793275167,3.33993376762,40.4388844387,0.0277835136175,16.0824960704,32.6817896323,1.10360921984,0.0,1.10360921984
 06/06  08:00:00,172.834062034,4.98265230271,49.1921690391,0.0,48.2474882111,70.4033123869,2.18888755866,0.0,2.18888755866
 06/06  09:00:00,170.529184099,5.61184191358,54.6066729216,0.0,48.2474882111,62.0547409583,2.18905779126,0.0,2.18905779126
 06/06  10:00:00,168.695619887,5.79508370438,54.5164603257,0.0,48.2474882111,60.1281475517,2.18918247238,0.0,2.18918247238
 06/06  11:00:00,167.087696523,5.71333705855,51.0636902006,0.0,48.2474882111,62.0547409583,2.19001412738,0.0,2.19001412738
 06/06  12:00:00,161.9493874,5.2384940537,46.9445725894,0.0,48.2474882111,61.5103924513,3.27618186171,0.0,3.27618186171
 06/06  13:00:00,168.371607305,6.01134807982,50.4440954563,0.0,48.2474882111,63.6602354638,3.27587450338,0.0,3.27587450338
 06/06  14:00:00,166.132679293,5.99538032746,51.7532231083,0.0,48.2474882111,60.1281475517,2.18858012802,0.0,2.18858012802
 06/06  15:00:00,171.821616019,6.54812953592,56.8894106265,0.0,48.2474882111,60.1281475517,1.10434427168,0.0,1.10434427168
 06/06  16:00:00,181.715264359,7.67986543037,62.761432962,0.0,48.2474882111,63.0180376616,3.27405671405,0.0,3.27405671405
 06/06  17:00:00,168.547956501,7.45780803484,60.7610961526,0.0,37.5258241642,62.7947880557,1.10391572103,0.0,1.10391572103
 06/06  18:00:00,115.79130158,5.35091731289,47.6096051018,0.0,26.8041601173,36.0181789539,1.10377960023,0.0,1.10377960023
 06/06  19:00:00,107.025969996,4.84182089414,41.9221611455,0.0,26.8041601173,33.4493877451,1.10349216831,0.0,1.10349216831
 06/06  20:00:00,83.4757823158,3.69328567297,33.1356714234,0.0,16.0824960704,28.0885557216,1.10351739495,0.0,1.10351739495
 06/06  21:00:00,90.9926078837,3.46707559379,29.8264360082,0.0,16.0824960704,26.8041601173,1.10315085011,0.0,1.10315085011
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300873729,0.0,1.10300873729
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300787645,0.0,1.10300787645
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300795074,0.0,1.10300795074
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315297674,0.0,1.10315297674
 06/07  06:00:00,47.887424435,3.75392391733,16.8523631976,0.468537108629,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,72.8315916965,3.36205406309,20.2059225549,0.490889281783,16.0824960704,32.6817896323,1.10368924859,0.0,1.10368924859
 06/07  08:00:00,158.240682864,4.95544898068,34.6259931914,0.0,48.2474882111,70.4033123869,2.18876661665,0.0,2.18876661665
 06/07  09:00:00,160.329697432,5.2816984738,44.7373296949,0.0,48.2474882111,62.0547409583,2.18910433063,0.0,2.18910433063
 06/07  10:00:00,161.326991165,5.48253113512,47.4603841731,0.0,48.2474882111,60.1281475517,2.18921138811,0.0,2.18921138811
 06/07  11:00:00,163.79685967,5.48200998862,48.0041804176,0.0,48.2474882111,62.0547409583,2.1899002441,0.0,2.1899002441
 06/07  12:00:00,163.932683764,5.15216913575,49.0141938717,0.0,48.2474882111,61.5103924513,3.2762246049,0.0,3.2762246049
 06/07  13:00:00,173.372966835,6.01460466115,55.4421984044,0.0,48.2474882111,63.6602354638,3.27561371358,0.0,3.27561371358
 06/07  14:00:00,173.883730517,6.12672179808,59.3729328617,0.0,48.2474882111,60.1281475517,2.18868421552,0.0,2.18868421552
 06/07  15:00:00,181.834828395,6.82601895827,66.6247335801,0.0,48.2474882111,60.1281475517,2.18863294167,0.0,2.18863294167
 06/07  16:00:00,192.262094113,8.03226807325,72.9558600728,0.0,48.2474882111,63.0180376616,2.18973033013,0.0,2.18973033013
 06/07  17:00:00,179.328883161,7.84388333621,71.1559475111,0.0,37.5258241642,62.7947880557,1.103981557,0.0,1.103981557
 06/07  18:00:00,130.143313159,5.79209433096,61.5204396627,0.0,26.8041601173,36.0181789539,2.1875154139,0.0,2.1875154139
 06/07  19:00:00,122.838822252,5.33261375547,57.2442205398,0.0,26.8041601173,33.4493877451,1.1034220417,0.0,1.1034220417
 06/07  20:00:00,94.4831987861,4.04743682583,43.7889367408,0.0,16.0824960704,28.0885557216,1.10359191591,0.0,1.10359191591
 06/07  21:00:00,100.094725147,3.63125669664,38.7643721686,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,49.1937653582,0.672183698486,6.90498144838,0.0,5.36083202345,21.4433280938,1.10300986973,0.0,1.10300986973
 06/07  23:00:00,49.6222289739,0.958133388487,9.72791138572,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,44.0605037743,0.386234008485,4.73808556612,0.0,2.68041601173,21.4433280938,1.10304574254,0.0,1.10304574254
 06/08  01:00:00,43.3257872579,0.382508192122,4.00709486608,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  02:00:00,49.3915311294,0.861574886366,9.59377204337,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300871562,0.0,1.10300871562
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313974602,0.0,1.10313974602
 06/08  06:00:00,66.4727244526,4.09582478055,35.5642994607,0.0,5.36083202345,21.4433280938,1.10309348894,0.0,1.10309348894
 06/08  07:00:00,91.8781535997,3.46070985465,39.6447179483,0.0,16.0824960704,32.6817896323,1.10363425468,0.0,1.10363425468
 06/08  08:00:00,180.897890036,5.86573034157,56.3729190026,0.0,48.2474882111,70.4033123869,1.10444178784,0.0,1.10444178784
 06/08  09:00:00,177.958797852,6.2197847023,61.4283438866,0.0,48.2474882111,62.0547409583,2.18895789669,0.0,2.18895789669
 06/08  10:00:00,179.54170866,6.39528973519,64.7623430676,0.0,48.2474882111,60.1281475517,2.18907345722,0.0,2.18907345722
 06/08  11:00:00,186.150050516,6.42764851987,69.4117327329,0.0,48.2474882111,62.0547409583,3.27444754818,0.0,3.27444754818
 06/08  12:00:00,186.77961063,5.96979200409,71.043497869,0.0,48.2474882111,61.5103924513,3.27569388996,0.0,3.27569388996
 06/08  13:00:00,195.509256144,7.01011674947,76.5829756252,0.0,48.2474882111,63.6602354638,2.19068673183,0.0,2.19068673183
 06/08  14:00:00,194.816015378,7.05984932888,79.3720901918,0.0,48.2474882111,60.1281475517,2.18892395448,0.0,2.18892395448
 06/08  15:00:00,203.645475226,7.84561971795,87.4157796512,0.0,48.2474882111,60.1281475517,2.18853144349,0.0,2.18853144349
 06/08  16:00:00,212.457878064,8.90833620521,92.275575892,0.0,48.2474882111,63.0180376616,2.18942164177,0.0,2.18942164177
 06/08  17:00:00,197.801410933,8.51106177892,88.9612968397,0.0,37.5258241642,62.7947880557,2.18793942982,0.0,2.18793942982
 06/08  18:00:00,143.637844343,5.91832006786,74.8887451102,0.0,26.8041601173,36.0181789539,1.10371859297,0.0,1.10371859297
 06/08  19:00:00,135.115490863,5.39522457575,69.4582783311,0.0,26.8041601173,33.4493877451,1.10345814461,0.0,1.10345814461
 06/08  20:00:00,107.657588566,4.12829520748,56.8824681391,0.0,16.0824960704,28.0885557216,1.10353546022,0.0,1.10353546022
 06/08  21:00:00,110.221757592,3.67413125953,48.8485300512,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,52.2344797368,0.863437794547,9.75444173092,0.0,5.36083202345,21.4433280938,1.10306792411,0.0,1.10306792411
 06/08  23:00:00,48.6764116355,0.768742200607,8.97148523527,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,49.2298852918,0.852653775316,9.44104731682,0.0,2.68041601173,21.4433280938,1.10306820926,0.0,1.10306820926
 06/09  01:00:00,41.2960789059,0.193117004242,2.16677770204,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,46.3960929374,0.579351012727,6.88055772504,0.0,2.68041601173,21.4433280938,1.1030590652,0.0,1.1030590652
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,44.2480521573,0.386234008485,4.92563394916,0.0,2.68041601173,21.4433280938,1.1030656541,0.0,1.1030656541
 06/09  05:00:00,41.7930990891,0.193117004242,2.45071520685,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,77.5496294943,4.47383619522,46.2631930877,0.0,5.36083202345,21.4433280938,1.10309809414,0.0,1.10309809414
 06/09  07:00:00,94.0428814015,3.54428589579,41.725869709,0.0,16.0824960704,32.6817896323,1.1036432112,0.0,1.1036432112
 06/09  08:00:00,182.644311957,6.14167349097,57.8433977744,0.0,48.2474882111,70.4033123869,2.1886136887,0.0,2.1886136887
 06/09  09:00:00,180.633940612,6.50856968714,63.814701661,0.0,48.2474882111,62.0547409583,2.18875194063,0.0,2.18875194063
 06/09  10:00:00,183.089893055,6.65793594235,68.0478812556,0.0,48.2474882111,60.1281475517,2.18883964017,0.0,2.18883964017
 06/09  11:00:00,187.405038044,6.62541164134,70.4689571388,0.0,48.2474882111,62.0547409583,2.1899677222,0.0,2.1899677222
 06/09  12:00:00,185.503452013,6.1918487735,69.5452824833,0.0,48.2474882111,61.5103924513,3.27609089221,0.0,3.27609089221
 06/09  13:00:00,192.325769962,7.27236239104,73.1372438017,0.0,48.2474882111,63.6602354638,2.19057622306,0.0,2.19057622306
 06/09  14:00:00,190.652526262,7.39146398806,74.8769864175,0.0,48.2474882111,60.1281475517,2.18915989408,0.0,2.18915989408
 06/09  15:00:00,194.040183482,7.96231499439,77.6937926307,0.0,48.2474882111,60.1281475517,2.18854091889,0.0,2.18854091889
 06/09  16:00:00,201.961367472,8.91447748213,81.7729240227,0.0,48.2474882111,63.0180376616,2.189652695,0.0,2.189652695
 06/09  17:00:00,186.41908058,8.13870795095,77.9513203151,0.0,37.5258241642,62.7947880557,2.18825159075,0.0,2.18825159075
 06/09  18:00:00,129.31948076,5.32473896487,61.1639626303,0.0,26.8041601173,36.0181789539,1.10366428965,0.0,1.10366428965
 06/09  19:00:00,117.476459308,4.38816952932,52.8263018226,0.0,26.8041601173,33.4493877451,1.10343930487,0.0,1.10343930487
 06/09  20:00:00,92.7583648911,3.70276369999,42.4087759716,0.0,16.0824960704,28.0885557216,1.10350263681,0.0,1.10350263681
 06/09  21:00:00,100.907656859,3.51195847089,39.696602106,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318744393,0.0,1.10318744393
 06/09  23:00:00,43.6817063609,0.386234008485,4.35928815276,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,41.2818906302,0.193117004242,2.15258942627,0.0,2.68041601173,21.4433280938,1.10303923939,0.0,1.10303923939
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300486642,0.0,1.10300486642
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300529763,0.0,1.10300529763
 06/10  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,52.2702475088,3.73722160515,21.1608425508,0.559583141505,5.36083202345,21.4433280938,1.10310270402,0.0,1.10310270402
 06/10  07:00:00,56.9670310119,3.33866845425,20.5821161836,1.09606374515,5.36083202345,26.5809105114,1.10327478115,0.0,1.10327478115
 06/10  08:00:00,83.3685471011,3.33866845425,21.6254651297,0.292268573151,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/10  09:00:00,88.5095819707,3.33866845425,24.7492514071,0.0618248576417,26.8041601173,33.5472370403,2.18736648849,0.0,2.18736648849
 06/10  10:00:00,94.6568143468,3.34369700392,31.9165767944,0.0,26.8041601173,32.583940337,1.10360125879,0.0,1.10360125879
 06/10  11:00:00,100.40044587,3.3520567068,35.4041563071,0.0,26.8041601173,34.8316326447,1.10378097524,0.0,1.10378097524
 06/10  12:00:00,99.3837899044,3.35195063267,35.67200202,0.0,26.8041601173,33.5472370403,1.10366608425,0.0,1.10366608425
 06/10  13:00:00,96.816632896,3.35923535722,35.6663514959,0.0,26.8041601173,30.9784458315,1.10358513614,0.0,1.10358513614
 06/10  14:00:00,68.0129204548,3.34054455962,35.2909844751,0.0,8.04124803518,21.3317032909,1.10346617306,0.0,1.10346617306
 06/10  15:00:00,66.3820736348,3.33866845425,34.8745903077,0.0718190571086,8.04124803518,20.0473076865,1.10338315777,0.0,1.10338315777
 06/10  16:00:00,63.579734501,3.33866845425,31.5774327665,0.245538563382,8.04124803518,20.3684065876,1.10341872703,0.0,1.10341872703
 06/10  17:00:00,50.6955469982,3.33866845425,26.1039054703,0.555027490881,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315042132,0.0,1.10315042132
 06/10  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309744208,0.0,1.10309744208
 06/10  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317373875,0.0,1.10317373875
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300351254,0.0,1.10300351254
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295841391,0.0,1.10295841391
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295990144,0.0,1.10295990144
 06/11  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296080947,0.0,1.10296080947
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295497678,0.0,1.10295497678
 06/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304256872,0.0,1.10304256872
 06/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318275603,0.0,1.10318275603
 06/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304569912,0.0,1.10304569912
 06/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295550866,0.0,1.10295550866
 06/11  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,31.1473868934,1.54390078647,10.8321339308,0.0,2.68041601173,16.0824960704,1.10300510676,0.0,1.10300510676
 06/11  20:00:00,24.286057154,0.382508192122,2.66486345239,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309140062,0.0,1.10309140062
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296004978,0.0,1.10296004978
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300353197,0.0,1.10300353197
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300283333,0.0,1.10300283333
 06/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,41.2320040474,3.50892807811,8.86510606549,2.04536969245,5.36083202345,21.4433280938,1.10309510672,0.0,1.10309510672
 06/12  07:00:00,68.4040521241,3.34115805034,14.0904639329,2.1997043441,16.0824960704,32.6817896323,1.10365476282,0.0,1.10365476282
 06/12  08:00:00,148.452417335,4.08456356718,25.6544363556,0.054176720159,48.2474882111,70.4033123869,2.18854627485,0.0,2.18854627485
 06/12  09:00:00,147.870779631,4.08443604312,33.4756743247,0.0,48.2474882111,62.0547409583,1.10461175012,0.0,1.10461175012
 06/12  10:00:00,151.973321804,4.27998264573,39.3092633013,0.0,48.2474882111,60.1281475517,2.18925175103,0.0,2.18925175103
 06/12  11:00:00,156.027413736,4.41555282565,41.3011916467,0.0,48.2474882111,62.0547409583,3.27461829716,0.0,3.27461829716
 06/12  12:00:00,152.963803407,4.31663801974,38.8808446309,0.0,48.2474882111,61.5103924513,3.27574109989,0.0,3.27574109989
 06/12  13:00:00,162.183084161,5.04109687838,45.2258235132,0.0,48.2474882111,63.6602354638,2.19066222189,0.0,2.19066222189
 06/12  14:00:00,161.970464803,5.11458951879,48.4717994274,0.0,48.2474882111,60.1281475517,2.18887759986,0.0,2.18887759986
 06/12  15:00:00,161.66923036,5.22743427972,48.0577202237,0.0,48.2474882111,60.1281475517,2.18845007054,0.0,2.18845007054
 06/12  16:00:00,166.922754686,5.53299050461,50.1157982148,0.0,48.2474882111,63.0180376616,2.18927978545,0.0,2.18927978545
 06/12  17:00:00,153.598055079,5.01105213945,48.2579506255,0.0,37.5258241642,62.7947880557,1.10395310128,0.0,1.10395310128
 06/12  18:00:00,103.010381672,3.66005810142,36.5195444055,0.0,26.8041601173,36.0181789539,2.18767445137,0.0,2.18767445137
 06/12  19:00:00,98.9107375646,3.51699400508,35.1317556031,0.0,26.8041601173,33.4493877451,1.10347709504,0.0,1.10347709504
 06/12  20:00:00,83.5335904862,3.36186528912,33.5248999777,0.0,16.0824960704,28.0885557216,1.10355859083,0.0,1.10355859083
 06/12  21:00:00,94.3398452108,3.33866845425,33.0379882419,0.264092232959,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300519876,0.0,1.10300519876
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300372185,0.0,1.10300372185
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300266156,0.0,1.10300266156
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307081211,0.0,1.10307081211
 06/13  06:00:00,51.7598314444,3.55048018491,19.4586816677,1.93806938045,5.36083202345,21.4433280938,1.10309765192,0.0,1.10309765192
 06/13  07:00:00,72.8626917407,3.33866845425,19.0286147092,1.72268278054,16.0824960704,32.6817896323,1.1036396483,0.0,1.1036396483
 06/13  08:00:00,144.994018667,3.8238547236,22.5093412393,0.00158201226441,48.2474882111,70.4033123869,1.10442663757,0.0,1.10442663757
 06/13  09:00:00,140.088239894,3.87246610143,25.9051045287,0.0,48.2474882111,62.0547409583,2.18888197075,0.0,2.18888197075
 06/13  10:00:00,142.70163195,4.14711699787,30.1704390948,0.0,48.2474882111,60.1281475517,2.18894103905,0.0,2.18894103905
 06/13  11:00:00,145.391874757,4.53089133104,30.5503141629,0.0,48.2474882111,62.0547409583,3.27446705357,0.0,3.27446705357
 06/13  12:00:00,144.927676426,4.44223436873,30.7191213009,0.0,48.2474882111,61.5103924513,2.19102425238,0.0,2.19102425238
 06/13  13:00:00,151.488000247,5.13418866253,34.4376478159,0.0,48.2474882111,63.6602354638,3.27565550021,0.0,3.27565550021
 06/13  14:00:00,146.947700633,5.0305698572,33.5330549187,0.0,48.2474882111,60.1281475517,2.18866999525,0.0,2.18866999525
 06/13  15:00:00,145.103542595,5.1327307125,31.5867360258,0.0,48.2474882111,60.1281475517,2.18855653719,0.0,2.18855653719
 06/13  16:00:00,152.463696805,5.41646675416,35.7732640836,0.0,48.2474882111,63.0180376616,2.18956341597,0.0,2.18956341597
 06/13  17:00:00,142.441957804,5.63578763164,36.4771178587,0.0,37.5258241642,62.7947880557,1.10390011821,0.0,1.10390011821
 06/13  18:00:00,95.9774526206,4.22485351484,28.9218199406,0.0,26.8041601173,36.0181789539,1.10378130646,0.0,1.10378130646
 06/13  19:00:00,91.5437772541,4.01405058322,27.2677387144,0.0,26.8041601173,33.4493877451,1.1036016317,0.0,1.1036016317
 06/13  20:00:00,72.5583423511,3.44895870559,22.4625584261,0.0,16.0824960704,28.0885557216,1.10347240154,0.0,1.10347240154
 06/13  21:00:00,78.2853868918,3.35243901505,17.1733925969,0.0604589981642,16.0824960704,26.8041601173,1.10329825911,0.0,1.10329825911
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300292226,0.0,1.10300292226
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300189697,0.0,1.10300189697
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103000798,0.0,1.103000798
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314416627,0.0,1.10314416627
 06/14  06:00:00,35.4429774071,3.52426121539,1.92475123236,3.18136474799,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,59.6595202229,3.33866845425,4.95305520941,2.59507076253,16.0824960704,32.6817896323,1.10362794683,0.0,1.10362794683
 06/14  08:00:00,133.167001872,3.82435502416,10.6053514354,0.0780547199858,48.2474882111,70.4033123869,2.18830564698,0.0,2.18830564698
 06/14  09:00:00,128.663137547,4.01849558559,14.3339726982,0.0,48.2474882111,62.0547409583,2.18903157519,0.0,2.18903157519
 06/14  10:00:00,130.277831883,4.14027120131,17.7534848245,0.0,48.2474882111,60.1281475517,2.1890579448,0.0,2.1890579448
 06/14  11:00:00,133.794591881,4.07943869682,19.4044839211,0.0,48.2474882111,62.0547409583,2.18965384824,0.0,2.18965384824
 06/14  12:00:00,134.05436764,3.94147553646,20.346571347,0.0,48.2474882111,61.5103924513,3.27566431219,0.0,3.27566431219
 06/14  13:00:00,140.674491208,4.50782237141,24.2505050681,0.0,48.2474882111,63.6602354638,3.27564292706,0.0,3.27564292706
 06/14  14:00:00,140.008001449,4.63914719459,26.9847783972,0.0,48.2474882111,60.1281475517,2.18859100232,0.0,2.18859100232
 06/14  15:00:00,140.210876884,4.89599026109,26.9308107663,0.0,48.2474882111,60.1281475517,1.10431768501,0.0,1.10431768501
 06/14  16:00:00,142.289830434,5.04401002138,25.9718544462,0.0,48.2474882111,63.0180376616,2.18925073233,0.0,2.18925073233
 06/14  17:00:00,132.618181175,5.09893840862,27.1901904526,0.0,37.5258241642,62.7947880557,2.18842593477,0.0,2.18842593477
 06/14  18:00:00,89.6240180173,3.6982035711,23.0950352809,0.0,26.8041601173,36.0181789539,1.10367538833,0.0,1.10367538833
 06/14  19:00:00,84.6667890746,3.51596303074,20.8888380874,0.0,26.8041601173,33.4493877451,1.10346885773,0.0,1.10346885773
 06/14  20:00:00,66.4443670568,3.3687618579,16.4287799794,0.0,16.0824960704,28.0885557216,1.10351302159,0.0,1.10351302159
 06/14  21:00:00,72.0390892718,3.33880425555,10.234829431,0.766359303553,16.0824960704,26.8041601173,1.10314333058,0.0,1.10314333058
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300108709,0.0,1.10300108709
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299866164,0.0,1.10299866164
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300019939,0.0,1.10300019939
 06/15  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  06:00:00,41.6170930448,3.45160394923,0.0,11.3528888842,5.36083202345,21.4433280938,1.10317117716,0.0,1.10317117716
 06/15  07:00:00,64.6998461877,3.33866845425,0.0,12.5884519368,16.0824960704,32.6817896323,1.10366963601,0.0,1.10366963601
 06/15  08:00:00,126.804523485,3.66571934971,0.0,4.47956344307,48.2474882111,70.4033123869,2.18861763769,0.0,2.18861763769
 06/15  09:00:00,116.741737951,3.52481799836,0.0,2.90625068943,48.2474882111,62.0547409583,2.18898714829,0.0,2.18898714829
 06/15  10:00:00,113.739518659,3.50238413968,0.0,1.85305866214,48.2474882111,60.1281475517,2.18901081566,0.0,2.18901081566
 06/15  11:00:00,115.259973083,3.58928406575,0.0,1.36001975397,48.2474882111,62.0547409583,2.18971712493,0.0,2.18971712493
 06/15  12:00:00,115.94065648,3.62892167055,0.0,2.54541405325,48.2474882111,61.5103924513,3.27606057071,0.0,3.27606057071
 06/15  13:00:00,116.394834054,3.69113859564,0.0,0.787531689388,48.2474882111,63.6602354638,2.19047270534,0.0,2.19047270534
 06/15  14:00:00,112.374173742,3.59573599901,0.0,0.394361886008,48.2474882111,60.1281475517,2.18902288153,0.0,2.18902288153
 06/15  15:00:00,112.615874468,3.60707865182,0.0,0.624719959023,48.2474882111,60.1281475517,2.1885739995,0.0,2.1885739995
 06/15  16:00:00,116.122389019,3.71889054441,0.0,1.12953250812,48.2474882111,63.0180376616,2.18936933257,0.0,2.18936933257
 06/15  17:00:00,107.016422921,3.76441449377,0.0,2.92295611359,37.5258241642,62.7947880557,2.18785140601,0.0,2.18785140601
 06/15  18:00:00,72.4461035247,3.33866845425,0.0,6.27665590516,26.8041601173,36.0181789539,1.10365964291,0.0,1.10365964291
 06/15  19:00:00,71.1992683852,3.33866845425,0.0,7.5986119745,26.8041601173,33.4493877451,1.10339962964,0.0,1.10339962964
 06/15  20:00:00,60.6514715748,3.33866845425,0.0,10.6659779011,16.0824960704,28.0885557216,1.10356684574,0.0,1.10356684574
 06/15  21:00:00,75.6942775509,3.33866845425,0.0,14.6565128149,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303794304,0.0,1.10303794304
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300052268,0.0,1.10300052268
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300042739,0.0,1.10300042739
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306837005,0.0,1.10306837005
 06/16  06:00:00,55.0216355605,3.36156970393,0.0,24.8474656452,5.36083202345,21.4433280938,1.10309356804,0.0,1.10309356804
 06/16  07:00:00,70.4035789181,3.33866845425,0.0,18.2921846671,16.0824960704,32.6817896323,1.1036224596,0.0,1.1036224596
 06/16  08:00:00,129.445043335,3.59555886259,0.0,7.19024378029,48.2474882111,70.4033123869,1.10439087568,0.0,1.10439087568
 06/16  09:00:00,118.944756218,3.44857687911,0.840968115028,4.34454196068,48.2474882111,62.0547409583,2.18878715235,0.0,2.18878715235
 06/16  10:00:00,117.792752836,3.42144040444,3.87068921258,2.11654736182,48.2474882111,60.1281475517,2.18881290144,0.0,2.18881290144
 06/16  11:00:00,121.367384086,3.50478509205,6.68985084052,0.862078890213,48.2474882111,62.0547409583,3.2742016624,0.0,3.2742016624
 06/16  12:00:00,123.391514268,3.59285004036,9.22993490566,0.802408565103,48.2474882111,61.5103924513,2.19078244948,0.0,2.19078244948
 06/16  13:00:00,127.068824541,3.62843622203,11.4003684656,0.123856084639,48.2474882111,63.6602354638,3.27563029035,0.0,3.27563029035
 06/16  14:00:00,125.459269239,3.53289621598,13.5422971657,0.0,48.2474882111,60.1281475517,2.18862922477,0.0,2.18862922477
 06/16  15:00:00,127.835635183,3.55340250978,15.8981568165,0.0,48.2474882111,60.1281475517,1.10418315296,0.0,1.10418315296
 06/16  16:00:00,129.640162193,3.72028429375,14.645911933,0.0,48.2474882111,63.0180376616,3.27408219527,0.0,3.27408219527
 06/16  17:00:00,118.151360299,3.82168176781,14.0006262173,0.0,37.5258241642,62.7947880557,1.10389888945,0.0,1.10389888945
 06/16  18:00:00,80.3422230101,3.33866845425,14.1727753906,0.0,26.8041601173,36.0181789539,1.1037448525,0.0,1.1037448525
 06/16  19:00:00,78.2156580051,3.33866845425,14.5948699547,0.0201316397475,26.8041601173,33.4493877451,1.10344909063,0.0,1.10344909063
 06/16  20:00:00,65.0187403059,3.33866845425,13.777118633,1.25612799923,16.0824960704,28.0885557216,1.10359960226,0.0,1.10359960226
 06/16  21:00:00,72.4829741771,3.33866845425,8.5433970504,2.90181239078,16.0824960704,26.8041601173,1.10313822887,0.0,1.10313822887
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300005732,0.0,1.10300005732
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299769666,0.0,1.10299769666
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299839109,0.0,1.10299839109
 06/17  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312151933,0.0,1.10312151933
 06/17  06:00:00,51.3507235876,3.35200915669,0.0,21.1861142195,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,48.3712328865,3.33866845425,0.0,13.0823818033,5.36083202345,26.5809105114,1.10331017626,0.0,1.10331017626
 06/17  08:00:00,71.911490746,3.35270532252,4.14738520581,6.29925527371,26.8041601173,31.2995447326,1.10339209728,0.0,1.10339209728
 06/17  09:00:00,79.5887260211,3.43228484049,11.4879652592,4.30863866975,26.8041601173,33.5472370403,1.10369728387,0.0,1.10369728387
 06/17  10:00:00,82.1891254453,3.40679844174,16.2365761044,3.14921035073,26.8041601173,32.583940337,1.10355981757,0.0,1.10355981757
 06/17  11:00:00,84.7600884613,3.33866845425,17.7850322456,1.99215490543,26.8041601173,34.8316326447,1.1038524769,0.0,1.1038524769
 06/17  12:00:00,84.7375758797,3.33866845425,20.0919166538,0.947153519959,26.8041601173,33.5472370403,1.1035959283,0.0,1.1035959283
 06/17  13:00:00,81.4902075344,3.33866845425,20.187696216,0.172796821304,26.8041601173,30.9784458315,1.10362602046,0.0,1.10362602046
 06/17  14:00:00,54.1717165554,3.33866845425,21.276879234,0.174777446994,8.04124803518,21.3317032909,1.10348980599,0.0,1.10348980599
 06/17  15:00:00,53.4657238394,3.33866845425,22.0300595694,0.0,8.04124803518,20.0473076865,1.10332724316,0.0,1.10332724316
 06/17  16:00:00,53.9798501547,3.33866845425,22.2230869836,0.0,8.04124803518,20.3684065876,1.10342001053,0.0,1.10342001053
 06/17  17:00:00,46.676882332,3.33866845425,22.640268295,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,25.0586341604,0.861574886366,5.42570709789,0.0,2.68041601173,16.0824960704,1.10315369443,0.0,1.10315369443
 06/17  19:00:00,20.1371549886,0.18939118788,1.17641162458,0.0,2.68041601173,16.0824960704,1.10309024055,0.0,1.10309024055
 06/17  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315830462,0.0,1.10315830462
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299877478,0.0,1.10299877478
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295574396,0.0,1.10295574396
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295581598,0.0,1.10295581598
 06/18  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295487052,0.0,1.10295487052
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295211552,0.0,1.10295211552
 06/18  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304119043,0.0,1.10304119043
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318253668,0.0,1.10318253668
 06/18  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295977643,0.0,1.10295977643
 06/18  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295561557,0.0,1.10295561557
 06/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295589172,0.0,1.10295589172
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296510078,0.0,1.10296510078
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029527061,0.0,1.1029527061
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
