Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299637122,0.0,1.10299637122
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030570965,0.0,1.1030570965
 06/19  06:00:00,50.7139212972,3.39158751304,14.6912932518,5.81844032096,5.36083202345,21.4433280938,1.10308144649,0.0,1.10308144649
 06/19  07:00:00,73.4269901133,3.33866845425,14.5665948161,6.74900104622,16.0824960704,32.6817896323,1.10357852631,0.0,1.10357852631
 06/19  08:00:00,140.853104437,3.59120311399,17.4139260724,1.18873455823,48.2474882111,70.4033123869,1.10432233345,0.0,1.10432233345
 06/19  09:00:00,132.512892166,3.44957522578,18.3761835689,0.376464107595,48.2474882111,62.0547409583,2.18862949052,0.0,2.18862949052
 06/19  10:00:00,130.137992971,3.4236640544,18.2680731277,0.0621799321295,48.2474882111,60.1281475517,2.18918804763,0.0,2.18918804763
 06/19  11:00:00,133.853912232,3.50565949207,20.0375834761,0.0,48.2474882111,62.0547409583,2.18971620812,0.0,2.18971620812
 06/19  12:00:00,136.790365772,3.5932518993,23.4307931158,0.0,48.2474882111,61.5103924513,3.27563986964,0.0,3.27563986964
 06/19  13:00:00,141.904139005,3.63131880508,26.3566564312,0.0,48.2474882111,63.6602354638,3.27549167172,0.0,3.27549167172
 06/19  14:00:00,137.652843098,3.56101069231,25.7077565484,0.0,48.2474882111,60.1281475517,2.18845965958,0.0,2.18845965958
 06/19  15:00:00,138.272031961,3.60339471619,26.2845613878,0.0,48.2474882111,60.1281475517,1.10423091159,0.0,1.10423091159
 06/19  16:00:00,145.657815853,3.82331075092,30.560539135,0.0,48.2474882111,63.0180376616,2.1890246482,0.0,2.1890246482
 06/19  17:00:00,136.239179326,3.81866218235,32.0914648298,0.0,37.5258241642,62.7947880557,2.18817212523,0.0,2.18817212523
 06/19  18:00:00,93.3334494058,3.33866845425,27.1640017863,0.0,26.8041601173,36.0181789539,1.10369164374,0.0,1.10369164374
 06/19  19:00:00,90.1611846578,3.33866845425,26.5580855909,0.0024426561919,26.8041601173,33.4493877451,1.10344741231,0.0,1.10344741231
 06/19  20:00:00,73.8311991794,3.33866845425,25.0957757481,1.21726309099,16.0824960704,28.0885557216,1.1034941802,0.0,1.1034941802
 06/19  21:00:00,87.878766595,3.33866845425,23.6492754746,3.19172638445,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317560524,0.0,1.10317560524
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299780751,0.0,1.10299780751
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299684235,0.0,1.10299684235
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299442354,0.0,1.10299442354
 06/20  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  06:00:00,54.8670423577,3.465545216,21.393199642,3.19569728832,5.36083202345,21.4433280938,1.10307366246,0.0,1.10307366246
 06/20  07:00:00,77.1218891272,3.33866845425,21.6254651297,3.38502974655,16.0824960704,32.6817896323,1.10361472353,0.0,1.10361472353
 06/20  08:00:00,147.772623144,3.67208971568,25.4018524779,0.0394402580936,48.2474882111,70.4033123869,1.10425570677,0.0,1.10425570677
 06/20  09:00:00,142.52448121,3.52525809717,28.6885538496,0.0,48.2474882111,62.0547409583,2.18899977465,0.0,2.18899977465
 06/20  10:00:00,142.281649341,3.52013411183,30.3774393727,0.0,48.2474882111,60.1281475517,2.18898186946,0.0,2.18898186946
 06/20  11:00:00,149.965010548,3.7389437542,35.9153975305,0.0,48.2474882111,62.0547409583,3.27436254265,0.0,3.27436254265
 06/20  12:00:00,153.976732794,3.77921529284,40.4311967444,0.0,48.2474882111,61.5103924513,2.19082067748,0.0,2.19082067748
 06/20  13:00:00,161.119680584,4.18513688602,45.018379929,0.0,48.2474882111,63.6602354638,3.27560454992,0.0,3.27560454992
 06/20  14:00:00,159.119802205,4.34165039247,46.3940759552,0.0,48.2474882111,60.1281475517,2.18858348329,0.0,2.18858348329
 06/20  15:00:00,162.48752421,4.54271854089,49.5607298127,0.0,48.2474882111,60.1281475517,1.10414805725,0.0,1.10414805725
 06/20  16:00:00,168.724006699,4.81311682358,52.6369239082,0.0,48.2474882111,63.0180376616,3.27389103363,0.0,3.27389103363
 06/20  17:00:00,157.658112478,4.60027718147,52.7287829826,0.0,37.5258241642,62.7947880557,1.10382997966,0.0,1.10382997966
 06/20  18:00:00,108.506740036,3.48061913545,42.1953417351,0.0,26.8041601173,36.0181789539,1.10367395907,0.0,1.10367395907
 06/20  19:00:00,103.846028324,3.39781203312,40.1862283341,0.0,26.8041601173,33.4493877451,1.10345743296,0.0,1.10345743296
 06/20  20:00:00,85.8631279538,3.33866845425,38.3449676134,0.0,16.0824960704,28.0885557216,1.10349103751,0.0,1.10349103751
 06/20  21:00:00,97.4452412305,3.33866845425,36.2395489344,0.167927560181,16.0824960704,26.8041601173,1.10312884553,0.0,1.10312884553
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299637095,0.0,1.10299637095
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299639548,0.0,1.10299639548
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299441335,0.0,1.10299441335
 06/21  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,57.6789111627,3.56620505812,26.0502189759,1.24988691736,5.36083202345,21.4433280938,1.10312765343,0.0,1.10312765343
 06/21  07:00:00,80.697853041,3.33866845425,27.4962869197,1.09017187026,16.0824960704,32.6817896323,1.10359372893,0.0,1.10359372893
 06/21  08:00:00,157.221920209,3.77983819761,34.7828413192,0.0,48.2474882111,70.4033123869,2.18866371454,0.0,2.18866371454
 06/21  09:00:00,151.828089751,3.71092654876,37.8064939388,0.0,48.2474882111,62.0547409583,2.18866795079,0.0,2.18866795079
 06/21  10:00:00,152.81501938,3.73409257781,40.696850945,0.0,48.2474882111,60.1281475517,1.10459955752,0.0,1.10459955752
 06/21  11:00:00,160.809353839,3.88953647347,46.6091481018,0.0,48.2474882111,62.0547409583,3.27433914188,0.0,3.27433914188
 06/21  12:00:00,159.009004521,3.87732449509,45.3653592699,0.0,48.2474882111,61.5103924513,2.19059296711,0.0,2.19059296711
 06/21  13:00:00,165.904648445,4.45200278738,49.5364818885,0.0,48.2474882111,63.6602354638,3.27549427201,0.0,3.27549427201
 06/21  14:00:00,166.900228694,4.67871311817,53.837439719,0.0,48.2474882111,60.1281475517,2.18851163619,0.0,2.18851163619
 06/21  15:00:00,171.133981792,4.98529585641,57.7646100787,0.0,48.2474882111,60.1281475517,2.18832166258,0.0,2.18832166258
 06/21  16:00:00,178.134308336,5.67813535808,61.1822070113,0.0,48.2474882111,63.0180376616,2.18920107242,0.0,2.18920107242
 06/21  17:00:00,162.590675126,5.15500280693,57.1066200052,0.0,37.5258241642,62.7947880557,1.10389706041,0.0,1.10389706041
 06/21  18:00:00,113.828753293,3.66674962154,47.3312245064,0.0,26.8041601173,36.0181789539,1.10373361139,0.0,1.10373361139
 06/21  19:00:00,108.997985047,3.53472181932,45.2012752707,0.0,26.8041601173,33.4493877451,1.10343395598,0.0,1.10343395598
 06/21  20:00:00,89.1773144787,3.34258029934,41.6552422932,0.0,16.0824960704,28.0885557216,1.10354119076,0.0,1.10354119076
 06/21  21:00:00,100.653929449,3.33866845425,39.6161647126,0.0,16.0824960704,26.8041601173,1.10312290652,0.0,1.10312290652
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299523018,0.0,1.10299523018
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299567631,0.0,1.10299567631
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299368827,0.0,1.10299368827
 06/22  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,68.7683467601,3.75108079797,37.853167137,0.351498613778,5.36083202345,21.4433280938,1.10316544656,0.0,1.10316544656
 06/22  07:00:00,90.7335306153,3.33866845425,38.1127759798,0.509360384514,16.0824960704,32.6817896323,1.10363861343,0.0,1.10363861343
 06/22  08:00:00,168.946400247,4.05392201027,46.2332375445,0.0,48.2474882111,70.4033123869,2.18846730974,0.0,2.18846730974
 06/22  09:00:00,164.796841554,4.1494692605,50.3367030305,0.0,48.2474882111,62.0547409583,2.18875652986,0.0,2.18875652986
 06/22  10:00:00,163.778668051,4.2857172227,51.108874971,0.0,48.2474882111,60.1281475517,2.18870611999,0.0,2.18870611999
 06/22  11:00:00,161.859920533,4.59716266061,46.9520886087,0.0,48.2474882111,62.0547409583,2.18963567621,0.0,2.18963567621
 06/22  12:00:00,161.078740141,4.46267198448,46.8497473996,0.0,48.2474882111,61.5103924513,2.19025436674,0.0,2.19025436674
 06/22  13:00:00,170.01308228,4.75692715278,53.3399913578,0.0,48.2474882111,63.6602354638,3.27555669196,0.0,3.27555669196
 06/22  14:00:00,166.281639389,4.67026397586,53.2272995564,0.0,48.2474882111,60.1281475517,2.18854438202,0.0,2.18854438202
 06/22  15:00:00,168.416762921,4.82103990401,55.2116471596,0.0,48.2474882111,60.1281475517,2.18834518562,0.0,2.18834518562
 06/22  16:00:00,166.331355354,4.9633389119,50.0940504758,0.0,48.2474882111,63.0180376616,2.18921270436,0.0,2.18921270436
 06/22  17:00:00,153.909321779,4.71846108051,48.8618083842,0.0,37.5258241642,62.7947880557,1.10390062048,0.0,1.10390062048
 06/22  18:00:00,106.847538161,3.58599903845,40.4307599575,0.0,26.8041601173,36.0181789539,1.10373365387,0.0,1.10373365387
 06/22  19:00:00,107.582234594,3.46027381694,43.8599728206,0.0,26.8041601173,33.4493877451,1.10343408559,0.0,1.10343408559
 06/22  20:00:00,88.766182817,3.35403522295,41.2326557079,0.0,16.0824960704,28.0885557216,1.10353937199,0.0,1.10353937199
 06/22  21:00:00,101.663597752,3.33866845425,40.6258330162,0.0,16.0824960704,26.8041601173,1.10312169046,0.0,1.10312169046
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029947401,0.0,1.1029947401
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299481158,0.0,1.10299481158
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299224324,0.0,1.10299224324
 06/23  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  06:00:00,54.6840524676,3.64350258189,23.6892667424,0.538682931869,5.36083202345,21.4433280938,1.10315799232,0.0,1.10315799232
 06/23  07:00:00,77.6090988135,3.37799620921,24.8243715909,0.634005216641,16.0824960704,32.6817896323,1.10363103031,0.0,1.10363103031
 06/23  08:00:00,159.56327123,4.60138818863,36.3026423495,0.0,48.2474882111,70.4033123869,2.18843209295,0.0,2.18843209295
 06/23  09:00:00,159.71587315,4.85910239141,44.5461014947,0.0,48.2474882111,62.0547409583,2.18871065939,0.0,2.18871065939
 06/23  10:00:00,165.031447855,5.01473642002,51.6326355778,0.0,48.2474882111,60.1281475517,1.10433948586,0.0,1.10433948586
 06/23  11:00:00,165.633514543,5.02910062096,50.2937446586,0.0,48.2474882111,62.0547409583,3.27434149698,0.0,3.27434149698
 06/23  12:00:00,161.751892384,4.70445376824,47.281117859,0.0,48.2474882111,61.5103924513,2.19056028614,0.0,2.19056028614
 06/23  13:00:00,167.874821293,5.44447752692,50.5141799967,0.0,48.2474882111,63.6602354638,3.27540870134,0.0,3.27540870134
 06/23  14:00:00,164.991363794,5.48440248465,51.1228854524,0.0,48.2474882111,60.1281475517,2.18844302586,0.0,2.18844302586
 06/23  15:00:00,168.109274028,5.83863324327,53.8865649282,0.0,48.2474882111,60.1281475517,1.10432297766,0.0,1.10432297766
 06/23  16:00:00,178.298346121,6.95871639378,60.0656637607,0.0,48.2474882111,63.0180376616,3.27394449784,0.0,3.27394449784
 06/23  17:00:00,167.981491398,7.0007349932,60.651704091,0.0,37.5258241642,62.7947880557,1.10384012232,0.0,1.10384012232
 06/23  18:00:00,119.659265691,5.20180959696,51.626676929,0.0,26.8041601173,36.0181789539,1.10367652901,0.0,1.10367652901
 06/23  19:00:00,113.517595603,4.77637696438,48.4792306821,0.0,26.8041601173,33.4493877451,1.1034560608,0.0,1.1034560608
 06/23  20:00:00,90.3028095827,3.69425837613,42.4290593205,0.0,16.0824960704,28.0885557216,1.10356801596,0.0,1.10356801596
 06/23  21:00:00,101.092586642,3.48656699353,39.9069233669,0.0,16.0824960704,26.8041601173,1.10312380552,0.0,1.10312380552
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,42.9519512102,0.386234008485,3.62953300211,0.0,2.68041601173,21.4433280938,1.10304635224,0.0,1.10304635224
 06/23  24:00:00,40.8570947169,0.193117004242,1.72779351299,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299341679,0.0,1.10299341679
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299307703,0.0,1.10299307703
 06/24  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  06:00:00,45.9244919283,3.5433863709,13.9316267767,1.63687856927,5.36083202345,21.4433280938,1.10312934666,0.0,1.10312934666
 06/24  07:00:00,60.3327305534,3.33866845425,22.8177559461,2.22612352414,5.36083202345,26.5809105114,1.10326049006,0.0,1.10326049006
 06/24  08:00:00,92.6565320078,3.33866845425,30.7563269527,0.449391656856,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/24  09:00:00,99.8755376552,3.34267045817,36.1591871739,0.0138427714537,26.8041601173,33.5472370403,2.18723325686,0.0,2.18723325686
 06/24  10:00:00,103.853552874,3.45738376175,40.9996285639,0.0,26.8041601173,32.583940337,1.10361894907,0.0,1.10361894907
 06/24  11:00:00,110.027883922,3.39774734131,44.9859037242,0.0,26.8041601173,34.8316326447,1.10378763141,0.0,1.10378763141
 06/24  12:00:00,113.208883661,3.44659583631,49.4024505733,0.0,26.8041601173,33.5472370403,1.10363053345,0.0,1.10363053345
 06/24  13:00:00,116.513862633,3.5779297902,55.1448868002,0.0,26.8041601173,30.9784458315,1.10364002176,0.0,1.10364002176
 06/24  14:00:00,87.9964053688,3.51473352073,55.1002804279,0.0,8.04124803518,21.3317032909,1.10344562634,0.0,1.10344562634
 06/24  15:00:00,87.467846497,3.56630988062,55.8045408006,0.0,8.04124803518,20.0473076865,1.10334252215,0.0,1.10334252215
 06/24  16:00:00,89.0770787111,3.73966479,56.9193192042,0.0,8.04124803518,20.3684065876,1.10336486769,0.0,1.10336486769
 06/24  17:00:00,81.301282313,3.86499503797,56.7383416923,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,47.983899622,2.42803425974,26.784513186,0.0,2.68041601173,16.0824960704,1.1031400601,0.0,1.1031400601
 06/24  19:00:00,45.5146295719,2.24236386739,24.5009135283,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,47.0222895945,2.44333479525,25.8076026231,0.0,2.68041601173,16.0824960704,1.1031376289,0.0,1.1031376289
 06/24  21:00:00,43.8997530111,0.865300702728,9.45910013213,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303849163,0.0,1.10303849163
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299391113,0.0,1.10299391113
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294704868,0.0,1.10294704868
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307807155,0.0,1.10307807155
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,43.2578045204,1.92822750618,22.558224838,0.0,2.68041601173,16.0824960704,1.10298498108,0.0,1.10298498108
 06/25  08:00:00,46.2140088101,2.62111975223,24.8215368817,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,44.8315987618,2.43212555663,23.628121029,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,47.7030880394,2.62516346073,26.3065724025,0.0,2.68041601173,16.0824960704,1.10300931057,0.0,1.10300931057
 06/25  11:00:00,44.9231398596,2.34940902368,23.8023786597,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,43.6812221173,2.18465758596,22.7252123552,0.0,2.68041601173,16.0824960704,1.10309543546,0.0,1.10309543546
 06/25  13:00:00,35.9619096743,1.40873636016,15.7818211379,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,45.9472769411,2.16613479762,25.0097899673,0.0,2.68041601173,16.0824960704,1.1031201411,0.0,1.1031201411
 06/25  15:00:00,41.5737264187,1.77455150215,21.0278227404,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,51.706938919,2.61976848657,30.3158182563,0.0,2.68041601173,16.0824960704,1.10300963121,0.0,1.10300963121
 06/25  17:00:00,49.2161610625,2.44399299549,28.0008158908,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  18:00:00,50.6140344269,2.63059677435,29.2120854763,0.0,2.68041601173,16.0824960704,1.10300537471,0.0,1.10300537471
 06/25  19:00:00,45.3077324908,2.28769077605,24.2486895385,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,45.6567249428,2.36168506374,24.5236877029,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,39.2703311706,0.450606343232,5.24437265121,0.0,2.68041601173,16.0824960704,1.10312708138,0.0,1.10312708138
 06/25  22:00:00,40.7967734583,0.579351012727,6.64207026933,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029493349,0.0,1.1029493349
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299216529,0.0,1.10299216529
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299167919,0.0,1.10299167919
 06/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,72.254197517,3.95546213592,41.4345785515,0.0515566182616,5.36083202345,21.4433280938,1.10314736885,0.0,1.10314736885
 06/26  07:00:00,92.2353850264,3.41782708632,39.9938066822,0.0510254611101,16.0824960704,32.6817896323,1.1036295937,0.0,1.1036295937
 06/26  08:00:00,174.728459381,4.90163528675,51.1675834027,0.0,48.2474882111,70.4033123869,2.18862440628,0.0,2.18862440628
 06/26  09:00:00,166.583289459,4.40666260204,51.8659575938,0.0,48.2474882111,62.0547409583,1.10446514033,0.0,1.10446514033
 06/26  10:00:00,169.231982642,4.39862233017,56.4492844552,0.0,48.2474882111,60.1281475517,2.1890811863,0.0,2.1890811863
 06/26  11:00:00,177.680825618,4.6289784816,62.7411778727,0.0,48.2474882111,62.0547409583,3.27397637524,0.0,3.27397637524
 06/26  12:00:00,179.207451308,4.44964849686,64.9914820546,0.0,48.2474882111,61.5103924513,2.1907268121,0.0,2.1907268121
 06/26  13:00:00,185.831596709,4.98411223608,68.9313207037,0.0,48.2474882111,63.6602354638,3.2753537086,0.0,3.2753537086
 06/26  14:00:00,184.339623892,4.94436069184,71.0111873436,0.0,48.2474882111,60.1281475517,2.18855460449,0.0,2.18855460449
 06/26  15:00:00,188.729277175,5.03427502379,75.3109262947,0.0,48.2474882111,60.1281475517,1.10425572758,0.0,1.10425572758
 06/26  16:00:00,192.764393069,5.21555388952,76.2748732124,0.0,48.2474882111,63.0180376616,2.18900723835,0.0,2.18900723835
 06/26  17:00:00,175.968168141,4.89300906052,70.7461067668,0.0,37.5258241642,62.7947880557,2.18810581396,0.0,2.18810581396
 06/26  18:00:00,128.532735947,3.70077007341,62.0011867081,0.0,26.8041601173,36.0181789539,1.10364680951,0.0,1.10364680951
 06/26  19:00:00,124.502013486,3.57479162802,60.6652339011,0.0,26.8041601173,33.4493877451,1.10340202018,0.0,1.10340202018
 06/26  20:00:00,101.10945834,3.35706607614,53.5729003775,0.0,16.0824960704,28.0885557216,1.10353577528,0.0,1.10353577528
 06/26  21:00:00,110.37945557,3.33866845425,49.3171929018,0.0244979324796,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030640788,0.0,1.1030640788
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299259697,0.0,1.10299259697
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298852293,0.0,1.10298852293
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299192735,0.0,1.10299192735
 06/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,46.0396652012,3.72299361647,14.4052324546,1.09883891876,5.36083202345,21.4433280938,1.10307610961,0.0,1.10307610961
 06/27  07:00:00,63.1407426064,3.33866845425,8.91021081163,2.11913754383,16.0824960704,32.6817896323,1.10361055651,0.0,1.10361055651
 06/27  08:00:00,133.241862853,4.00274790653,10.4458332993,0.134040955448,48.2474882111,70.4033123869,1.10432572663,0.0,1.10432572663
 06/27  09:00:00,129.17418597,3.95303546871,14.9104812383,0.0,48.2474882111,62.0547409583,2.18857786571,0.0,2.18857786571
 06/27  10:00:00,135.665505898,4.05901209573,23.2224179457,0.0,48.2474882111,60.1281475517,2.1890405275,0.0,2.1890405275
 06/27  11:00:00,147.644967537,4.37933656495,32.9549617088,0.0,48.2474882111,62.0547409583,2.189475431,0.0,2.189475431
 06/27  12:00:00,152.213927519,4.20845312529,38.2391536371,0.0,48.2474882111,61.5103924513,3.27546654888,0.0,3.27546654888
 06/27  13:00:00,165.40029997,4.93298417837,48.5511520222,0.0,48.2474882111,63.6602354638,2.19017371409,0.0,2.19017371409
 06/27  14:00:00,167.432155837,5.04565776388,54.0024222162,0.0,48.2474882111,60.1281475517,2.18902886399,0.0,2.18902886399
 06/27  15:00:00,171.128689946,5.12975509711,57.6148589924,0.0,48.2474882111,60.1281475517,2.18826881009,0.0,2.18826881009
 06/27  16:00:00,173.480300373,5.88507479691,56.3212596095,0.0,48.2474882111,63.0180376616,2.18912053571,0.0,2.18912053571
 06/27  17:00:00,161.564131517,5.76225899759,55.4728202054,0.0,37.5258241642,62.7947880557,1.10377561229,0.0,1.10377561229
 06/27  18:00:00,113.275728092,3.98947012213,46.4554788044,0.0,26.8041601173,36.0181789539,2.18739994787,0.0,2.18739994787
 06/27  19:00:00,112.754921038,3.94703112162,48.5459019604,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,88.6856581684,3.47898564346,41.0271806388,0.0,16.0824960704,28.0885557216,1.10348279325,0.0,1.10348279325
 06/27  21:00:00,99.5498417464,3.3908271115,38.4599183532,0.0,16.0824960704,26.8041601173,1.10328112267,0.0,1.10328112267
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299208156,0.0,1.10299208156
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298883211,0.0,1.10298883211
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299132796,0.0,1.10299132796
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310280437,0.0,1.10310280437
 06/28  06:00:00,51.5967571106,3.65044256437,20.1517221746,0.981992160234,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,73.3595790076,3.33866845425,20.119586962,1.12859779459,16.0824960704,32.6817896323,1.10350364244,0.0,1.10350364244
 06/28  08:00:00,144.596422417,3.99859164515,21.9385900794,0.0,48.2474882111,70.4033123869,2.18850446311,0.0,2.18850446311
 06/28  09:00:00,133.211153485,3.95926741795,18.9412168038,0.0,48.2474882111,62.0547409583,2.18874620774,0.0,2.18874620774
 06/28  10:00:00,130.073488291,3.95136536119,17.7380470727,0.0,48.2474882111,60.1281475517,2.18885630688,0.0,2.18885630688
 06/28  11:00:00,135.999128517,4.10428492005,21.5841743336,0.0,48.2474882111,62.0547409583,2.18971479143,0.0,2.18971479143
 06/28  12:00:00,141.051896552,4.11440042342,27.1711753724,0.0,48.2474882111,61.5103924513,2.1902467253,0.0,2.1902467253
 06/28  13:00:00,149.220513616,4.7437037719,32.5606460749,0.0,48.2474882111,63.6602354638,3.27543338174,0.0,3.27543338174
 06/28  14:00:00,145.299279206,4.64340396661,32.2717993829,0.0,48.2474882111,60.1281475517,2.18842553627,0.0,2.18842553627
 06/28  15:00:00,144.959452883,4.57909260643,31.9962844194,0.0,48.2474882111,60.1281475517,1.10415829822,0.0,1.10415829822
 06/28  16:00:00,148.572538224,4.71087300544,32.5876992519,0.0,48.2474882111,63.0180376616,3.27393400086,0.0,3.27393400086
 06/28  17:00:00,136.138708277,4.71769857906,31.0919573839,0.0,37.5258241642,62.7947880557,1.10394713231,0.0,1.10394713231
 06/28  18:00:00,90.2607770061,3.51738324718,23.9126145937,0.0,26.8041601173,36.0181789539,1.10360850508,0.0,1.10360850508
 06/28  19:00:00,85.2267212498,3.42796011801,21.5367731753,0.0,26.8041601173,33.4493877451,1.10339378956,0.0,1.10339378956
 06/28  20:00:00,67.9017097633,3.33866845425,20.288894754,0.0946546690199,16.0824960704,28.0885557216,1.10351202969,0.0,1.10351202969
 06/28  21:00:00,77.2473353787,3.33866845425,15.5709426668,0.638627975932,16.0824960704,26.8041601173,1.10311338306,0.0,1.10311338306
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298927604,0.0,1.10298927604
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299064199,0.0,1.10299064199
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298801584,0.0,1.10298801584
 06/29  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,35.4662766902,3.46307501915,0.0,5.19060145967,5.36083202345,21.4433280938,1.1030792104,0.0,1.1030792104
 06/29  07:00:00,59.0075072776,3.33866845425,2.80554002733,4.09057299927,16.0824960704,32.6817896323,1.10356077127,0.0,1.10356077127
 06/29  08:00:00,133.515058984,3.74657554065,10.3748650805,0.734377671217,48.2474882111,70.4033123869,1.10429567672,0.0,1.10429567672
 06/29  09:00:00,130.551494595,3.62845258934,16.5485447073,0.0638280348791,48.2474882111,62.0547409583,2.18871571678,0.0,2.18871571678
 06/29  10:00:00,132.562211935,3.62241234362,20.5557237344,0.0,48.2474882111,60.1281475517,2.18861034689,0.0,2.18861034689
 06/29  11:00:00,136.218539155,3.76547654333,22.1423933484,0.0,48.2474882111,62.0547409583,2.18956568812,0.0,2.18956568812
 06/29  12:00:00,137.716790816,3.76823403069,24.182236029,0.0,48.2474882111,61.5103924513,3.27518616944,0.0,3.27518616944
 06/29  13:00:00,145.136716907,4.18396189084,29.0365912468,0.0,48.2474882111,63.6602354638,3.27511975158,0.0,3.27511975158
 06/29  14:00:00,141.56987236,4.24205353197,28.9437429715,0.0,48.2474882111,60.1281475517,1.104267536,0.0,1.104267536
 06/29  15:00:00,139.716001404,4.28777979273,27.0441457541,0.0,48.2474882111,60.1281475517,2.18827995627,0.0,2.18827995627
 06/29  16:00:00,140.52557658,4.26746434772,24.9841462652,0.0,48.2474882111,63.0180376616,2.18910556607,0.0,2.18910556607
 06/29  17:00:00,126.144050808,4.0759791566,21.7390193375,0.0,37.5258241642,62.7947880557,1.10396339169,0.0,1.10396339169
 06/29  18:00:00,84.0847998404,3.34014879414,17.9121461471,0.00172573391472,26.8041601173,36.0181789539,2.18737318313,0.0,2.18737318313
 06/29  19:00:00,81.7273346347,3.33866845425,17.8965747078,0.230103516157,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/29  20:00:00,67.9203311505,3.33866845425,18.7178724207,1.68429838939,16.0824960704,28.0885557216,1.10345669469,0.0,1.10345669469
 06/29  21:00:00,82.2428588551,3.33866845425,17.8500436596,3.35505045948,16.0824960704,26.8041601173,1.10326610485,0.0,1.10326610485
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298933925,0.0,1.10298933925
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029898515,0.0,1.1029898515
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298786934,0.0,1.10298786934
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031184654,0.0,1.1031184654
 06/30  06:00:00,45.4360706249,3.45459604286,9.16641560142,6.00245876922,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,69.26016281,3.33866845425,12.9584033602,4.19036519881,16.0824960704,32.6817896323,1.10364904264,0.0,1.10364904264
 06/30  08:00:00,142.788618959,3.81813286484,19.5934909477,0.717754454266,48.2474882111,70.4033123869,2.18840598327,0.0,2.18840598327
 06/30  09:00:00,141.143881957,3.89006829127,26.90426605,0.0388783519626,48.2474882111,62.0547409583,2.1888435116,0.0,2.1888435116
 06/30  10:00:00,146.705144271,3.82933455681,34.4917338572,0.0,48.2474882111,60.1281475517,2.18871703083,0.0,2.18871703083
 06/30  11:00:00,153.914759718,3.9289009663,39.6751894885,0.0,48.2474882111,62.0547409583,2.18954322073,0.0,2.18954322073
 06/30  12:00:00,154.571040489,3.79269690461,41.0120228277,0.0,48.2474882111,61.5103924513,2.19044127964,0.0,2.19044127964
 06/30  13:00:00,162.319862464,4.24763019863,46.1560684966,0.0,48.2474882111,63.6602354638,3.27546908785,0.0,3.27546908785
 06/30  14:00:00,157.890538007,4.27002779206,45.2364343577,0.0,48.2474882111,60.1281475517,2.18843214144,0.0,2.18843214144
 06/30  15:00:00,155.861149039,4.34942379035,43.1276493916,0.0,48.2474882111,60.1281475517,1.10426655093,0.0,1.10426655093
 06/30  16:00:00,154.804209285,4.40010865985,39.130134658,0.0,48.2474882111,63.0180376616,2.18899336361,0.0,2.18899336361
 06/30  17:00:00,138.85749925,4.16008156824,34.368365368,0.0,37.5258241642,62.7947880557,2.18806659625,0.0,2.18806659625
 06/30  18:00:00,94.7644058793,3.36075197206,28.572874742,0.0,26.8041601173,36.0181789539,1.10362154945,0.0,1.10362154945
 06/30  19:00:00,92.0376861064,3.34055361694,28.435144533,0.0,26.8041601173,33.4493877451,1.10337644413,0.0,1.10337644413
 06/30  20:00:00,75.8558958184,3.33866845425,28.2500409653,0.0876945127171,16.0824960704,28.0885557216,1.10350113866,0.0,1.10350113866
 06/30  21:00:00,86.7336208093,3.33866845425,24.4486391787,1.24721689457,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303494374,0.0,1.10303494374
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298963396,0.0,1.10298963396
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029876395,0.0,1.1029876395
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305595735,0.0,1.10305595735
 07/01  06:00:00,49.6122680052,3.44796423821,15.1645003928,4.18720316281,5.36083202345,21.4433280938,1.10310833549,0.0,1.10310833549
 07/01  07:00:00,62.5493630726,3.33866845425,23.728694969,3.53181702034,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/01  08:00:00,101.350109834,3.53511094718,38.2290466707,1.47380727255,26.8041601173,31.2995447326,1.10335847202,0.0,1.10335847202
 07/01  09:00:00,105.60285638,3.68077319829,41.1287331417,0.433512788022,26.8041601173,33.5472370403,1.1036738047,0.0,1.1036738047
 07/01  10:00:00,106.74746128,3.64791471092,43.6953086884,0.00769733229565,26.8041601173,32.583940337,1.10354474908,0.0,1.10354474908
 07/01  11:00:00,104.278981882,3.41598890319,39.2187601225,0.0,26.8041601173,34.8316326447,1.10373677921,0.0,1.10373677921
 07/01  12:00:00,100.76540293,3.35069812172,37.0548675569,0.0,26.8041601173,33.5472370403,2.18724099885,0.0,2.18724099885
 07/01  13:00:00,102.475898131,3.48653518053,41.1983169075,0.0,26.8041601173,30.9784458315,1.10354730487,0.0,1.10354730487
 07/01  14:00:00,73.5681182146,3.4233439089,40.7633828855,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/01  15:00:00,72.4448686629,3.42648815254,40.9213846946,0.0,8.04124803518,20.0473076865,1.10336243585,0.0,1.10336243585
 07/01  16:00:00,74.3092163302,3.48805255587,42.4030690574,0.0,8.04124803518,20.3684065876,1.10339616566,0.0,1.10339616566
 07/01  17:00:00,67.1840453765,3.56046235878,42.9256374349,0.0,2.68041601173,18.0090894769,1.1030642089,0.0,1.1030642089
 07/01  18:00:00,45.4251185448,2.42211178354,24.2316545851,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,42.5574409381,2.22921403244,21.5568747295,0.0,2.68041601173,16.0824960704,1.10311375165,0.0,1.10311375165
 07/01  20:00:00,38.0718674999,1.79287661127,17.5076387124,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,38.4922399379,0.386234008485,4.5306537532,0.0,2.68041601173,16.0824960704,1.10321073762,0.0,1.10321073762
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298916695,0.0,1.10298916695
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294793601,0.0,1.10294793601
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294811918,0.0,1.10294811918
 07/02  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294839958,0.0,1.10294839958
 07/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,22.3738541411,0.344629954546,3.25787201034,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,26.9966138495,0.765016384245,7.46024528902,0.0,2.68041601173,16.0824960704,1.10299586719,0.0,1.10299586719
 07/02  10:00:00,32.6701438926,1.10964633879,12.7891453776,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,37.5868215662,1.76589272925,17.0495766608,0.0,2.68041601173,16.0824960704,1.10309134305,0.0,1.10309134305
 07/02  12:00:00,31.9590951793,1.21189691111,11.975846092,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  13:00:00,31.8913296866,1.03165437382,12.0883231366,0.0,2.68041601173,16.0824960704,1.10320883654,0.0,1.10320883654
 07/02  14:00:00,21.2670778602,0.193117004242,2.30260867973,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294891751,0.0,1.10294891751
 07/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294799691,0.0,1.10294799691
 07/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294185763,0.0,1.10294185763
 07/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294420919,0.0,1.10294420919
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298387107,0.0,1.10298387107
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029865718,0.0,1.1029865718
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310959885,0.0,1.10310959885
 07/03  06:00:00,50.1445302347,3.54937912551,18.0766141033,1.70593679451,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  07:00:00,72.2951138512,3.33866845425,18.394824028,1.78889557223,16.0824960704,32.6817896323,1.10351060965,0.0,1.10351060965
 07/03  08:00:00,144.501203996,3.84436168646,21.9740923992,0.0235092181952,48.2474882111,70.4033123869,2.18847050934,0.0,2.18847050934
 07/03  09:00:00,143.428339516,3.77110323484,29.3465670174,0.0,48.2474882111,62.0547409583,2.18887807977,0.0,2.18887807977
 07/03  10:00:00,148.832285204,3.79819635205,36.6500129948,0.0,48.2474882111,60.1281475517,2.1887238341,0.0,2.1887238341
 07/03  11:00:00,154.134475093,4.02561958663,39.7981862433,0.0,48.2474882111,62.0547409583,2.18951467508,0.0,2.18951467508
 07/03  12:00:00,155.55088538,4.07187606632,41.7126885568,0.0,48.2474882111,61.5103924513,2.19037332858,0.0,2.19037332858
 07/03  13:00:00,166.408876023,4.71278373884,49.7799285154,0.0,48.2474882111,63.6602354638,3.27531443389,0.0,3.27531443389
 07/03  14:00:00,163.447152194,4.75412623553,50.3089501016,0.0,48.2474882111,60.1281475517,2.1882594718,0.0,2.1882594718
 07/03  15:00:00,163.533842539,4.84481635188,50.3049503301,0.0,48.2474882111,60.1281475517,1.10419711053,0.0,1.10419711053
 07/03  16:00:00,171.476957157,5.47216520236,54.7308259875,0.0,48.2474882111,63.0180376616,2.18882832074,0.0,2.18882832074
 07/03  17:00:00,161.122642561,5.5007561742,55.292834073,0.0,37.5258241642,62.7947880557,2.18806227777,0.0,2.18806227777
 07/03  18:00:00,111.628841443,4.07479056238,44.7232717158,0.0,26.8041601173,36.0181789539,1.10366941201,0.0,1.10366941201
 07/03  19:00:00,106.899191113,3.86917330047,42.7680298558,0.0,26.8041601173,33.4493877451,1.10338831332,0.0,1.10338831332
 07/03  20:00:00,85.1676310158,3.3814835379,37.6066555918,0.0,16.0824960704,28.0885557216,1.10351736352,0.0,1.10351736352
 07/03  21:00:00,97.7865312505,3.33866845425,36.6781646793,0.0706018352382,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298957229,0.0,1.10298957229
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298600993,0.0,1.10298600993
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029473007,0.0,1.1029473007
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305942912,0.0,1.10305942912
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,28.6668197929,1.15657693385,8.73889068287,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,44.7475926945,2.5940338929,23.3822066254,0.0,2.68041601173,16.0824960704,1.10300625955,0.0,1.10300625955
 07/04  09:00:00,46.5500072064,2.43155513768,25.3470998925,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,45.7860210797,2.60801879841,24.4066501051,0.0,2.68041601173,16.0824960704,1.10300279537,0.0,1.10300279537
 07/04  11:00:00,41.089835388,2.24520853223,20.0732746796,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,32.9832311422,1.36243029172,12.8494486743,0.0,2.68041601173,16.0824960704,1.10307437372,0.0,1.10307437372
 07/04  13:00:00,35.4618843931,1.57115415202,15.1193780649,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,31.6325162995,1.14752457637,11.713639547,0.0,2.68041601173,16.0824960704,1.10298094191,0.0,1.10298094191
 07/04  15:00:00,39.9454829992,1.83768186717,19.3364489558,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  16:00:00,43.5418316779,2.19947690892,22.5710025928,0.0,2.68041601173,16.0824960704,1.10299917208,0.0,1.10299917208
 07/04  17:00:00,49.6190840737,2.79450247153,28.053229426,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,43.1411540939,2.25746353293,22.1123383847,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,48.1123561736,2.79690498455,26.5440990129,0.0,2.68041601173,16.0824960704,1.10300325348,0.0,1.10300325348
 07/04  20:00:00,37.6024541569,1.7996733692,17.0314286115,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,38.8291353888,0.386234008485,4.8675492041,0.0,2.68041601173,16.0824960704,1.10288741713,0.0,1.10288741713
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294732085,0.0,1.10294732085
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298561509,0.0,1.10298561509
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029853568,0.0,1.1029853568
 07/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,48.6753103739,3.58510677876,17.3562048785,0.92139850526,5.36083202345,21.4433280938,1.10307416333,0.0,1.10307416333
 07/05  07:00:00,70.0941298165,3.33866845425,16.7480810506,1.23465451495,16.0824960704,32.6817896323,1.10360087305,0.0,1.10360087305
 07/05  08:00:00,143.873671793,3.85170650209,21.362724599,0.0,48.2474882111,70.4033123869,1.10428280091,0.0,1.10428280091
 07/05  09:00:00,138.736677646,3.79350052392,24.6325078586,0.0,48.2474882111,62.0547409583,2.18869404388,0.0,2.18869404388
 07/05  10:00:00,139.066485398,3.79782756924,26.884581972,0.0,48.2474882111,60.1281475517,2.18881421044,0.0,2.18881421044
 07/05  11:00:00,142.708673005,3.92909414558,28.4689095957,0.0,48.2474882111,62.0547409583,2.18946918049,0.0,2.18946918049
 07/05  12:00:00,138.66342357,3.83629749851,25.0608053151,0.0,48.2474882111,61.5103924513,3.27545682072,0.0,3.27545682072
 07/05  13:00:00,140.128475436,4.04013907971,24.1721725878,0.0,48.2474882111,63.6602354638,2.19000445883,0.0,2.19000445883
 07/05  14:00:00,137.419973069,3.92902399545,25.1068732171,0.0,48.2474882111,60.1281475517,2.18869644794,0.0,2.18869644794
 07/05  15:00:00,137.037258022,3.93358823402,24.7195939307,0.0,48.2474882111,60.1281475517,2.18830543428,0.0,2.18830543428
 07/05  16:00:00,139.593192708,4.05980183776,24.2594249036,0.0,48.2474882111,63.0180376616,2.18901497733,0.0,2.18901497733
 07/05  17:00:00,128.145826883,4.00624656772,23.8105280011,0.0,37.5258241642,62.7947880557,1.10379295737,0.0,1.10379295737
 07/05  18:00:00,87.045053872,3.33866845425,20.7153136459,0.160292606567,26.8041601173,36.0181789539,1.10361386602,0.0,1.10361386602
 07/05  19:00:00,85.1261581465,3.33866845425,20.7054921927,0.820009543121,26.8041601173,33.4493877451,1.10338984405,0.0,1.10338984405
 07/05  20:00:00,71.2621713722,3.33866845425,20.7054921927,3.03851883914,16.0824960704,28.0885557216,1.1034956379,0.0,1.1034956379
 07/05  21:00:00,84.5647940222,3.33866845425,18.3823726198,5.14465666646,16.0824960704,26.8041601173,1.10310166693,0.0,1.10310166693
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298607582,0.0,1.10298607582
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298420106,0.0,1.10298420106
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298591325,0.0,1.10298591325
 07/06  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  06:00:00,46.2154547199,3.44739346307,9.06502805156,6.8904329939,5.36083202345,21.4433280938,1.10306015053,0.0,1.10306015053
 07/06  07:00:00,67.9044546745,3.33866845425,9.01788213516,6.77517828838,16.0824960704,32.6817896323,1.10360725641,0.0,1.10360725641
 07/06  08:00:00,133.42987894,3.72668920629,10.1251420518,0.91880698946,48.2474882111,70.4033123869,1.10428741788,0.0,1.10428741788
 07/06  09:00:00,124.006868141,3.56480781036,9.83122139101,0.300169676512,48.2474882111,62.0547409583,2.18869630061,0.0,2.18869630061
 07/06  10:00:00,123.559869758,3.54634846152,11.4818347587,0.147610680804,48.2474882111,60.1281475517,2.18880726147,0.0,2.18880726147
 07/06  11:00:00,128.474121342,3.65733370127,14.5061183776,0.0,48.2474882111,62.0547409583,2.18945124119,0.0,2.18945124119
 07/06  12:00:00,129.302242075,3.71818606092,15.7212255763,0.0965096808155,48.2474882111,61.5103924513,3.27514636613,0.0,3.27514636613
 07/06  13:00:00,132.65785905,3.78911736111,16.9525779203,0.0,48.2474882111,63.6602354638,2.18996169967,0.0,2.18996169967
 07/06  14:00:00,130.361027177,3.73682388744,18.2401274326,0.0,48.2474882111,60.1281475517,2.18865102017,0.0,2.18865102017
 07/06  15:00:00,131.37363229,3.88739150009,19.1021649332,0.0,48.2474882111,60.1281475517,2.1882533014,0.0,2.1882533014
 07/06  16:00:00,135.054837237,4.11231055243,19.6685607174,0.0,48.2474882111,63.0180376616,2.18894901682,0.0,2.18894901682
 07/06  17:00:00,123.406959735,3.97869899762,19.0992084233,0.0,37.5258241642,62.7947880557,1.10364328761,0.0,1.10364328761
