Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/06  18:00:00,83.2240444115,3.33866845425,17.054596792,0.0,26.8041601173,36.0181789539,1.10358400828,0.0,1.10358400828
 07/06  19:00:00,79.2170198748,3.33866845425,15.6163634641,0.0,26.8041601173,33.4493877451,1.10336572598,0.0,1.10336572598
 07/06  20:00:00,62.6286320294,3.33866845425,14.5665948177,0.543876871368,16.0824960704,28.0885557216,1.10346664648,0.0,1.10346664648
 07/06  21:00:00,74.7065047709,3.33866845425,11.1527447845,2.51599525045,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312328298,0.0,1.10312328298
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298450462,0.0,1.10298450462
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298538346,0.0,1.10298538346
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298498412,0.0,1.10298498412
 07/07  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,44.8119926807,3.40253988756,0.0,14.5968525818,5.36083202345,21.4433280938,1.10306706476,0.0,1.10306706476
 07/07  07:00:00,60.5457830248,3.33866845425,0.0,8.43438877386,16.0824960704,32.6817896323,1.10356959631,0.0,1.10356959631
 07/07  08:00:00,127.510821731,3.71924126618,3.16464931445,1.96769045789,48.2474882111,70.4033123869,1.10423749178,0.0,1.10423749178
 07/07  09:00:00,122.335581107,3.59121499514,7.65441018136,0.779286667348,48.2474882111,62.0547409583,2.18858682931,0.0,2.18858682931
 07/07  10:00:00,123.108231536,3.63102364556,10.6862048403,0.406927193437,48.2474882111,60.1281475517,2.18869033847,0.0,2.18869033847
 07/07  11:00:00,129.222732668,3.67101376909,15.1620771498,0.0789724857873,48.2474882111,62.0547409583,2.18931764336,0.0,2.18931764336
 07/07  12:00:00,130.878551963,3.73721852865,17.3096353982,0.0653772793179,48.2474882111,61.5103924513,3.27546105235,0.0,3.27546105235
 07/07  13:00:00,135.920712545,3.82005547427,20.1844933023,0.0,48.2474882111,63.6602354638,2.19014616825,0.0,2.19014616825
 07/07  14:00:00,134.372116059,3.84945691797,22.1385832846,0.0,48.2474882111,60.1281475517,2.18841403556,0.0,2.18841403556
 07/07  15:00:00,136.13412067,4.09170870754,23.6583361057,0.0,48.2474882111,60.1281475517,1.10412580289,0.0,1.10412580289
 07/07  16:00:00,139.840676317,4.33973298506,24.226977365,0.0,48.2474882111,63.0180376616,2.18910589436,0.0,2.18910589436
 07/07  17:00:00,129.110378221,4.25707017424,24.5242557326,0.0,37.5258241642,62.7947880557,2.18812364482,0.0,2.18812364482
 07/07  18:00:00,88.4706357394,3.36514239197,22.2747141822,0.0,26.8041601173,36.0181789539,1.10363550113,0.0,1.10363550113
 07/07  19:00:00,85.9559185877,3.36297248478,22.3309581464,0.0,26.8041601173,33.4493877451,1.10338039961,0.0,1.10338039961
 07/07  20:00:00,68.1573009148,3.33866845425,20.6391405745,0.0,16.0824960704,28.0885557216,1.10349317277,0.0,1.10349317277
 07/07  21:00:00,79.8003246661,3.33866845425,18.478083876,0.284476054172,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302975607,0.0,1.10302975607
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298546122,0.0,1.10298546122
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298352969,0.0,1.10298352969
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304475973,0.0,1.10304475973
 07/08  06:00:00,45.2897428784,3.43884092426,9.95017024334,5.08813149941,5.36083202345,21.4433280938,1.10305893938,0.0,1.10305893938
 07/08  07:00:00,52.3972326246,3.33866845425,10.6082385518,6.50014298959,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/08  08:00:00,77.7248224391,3.33866845425,13.5278842244,2.74612481647,26.8041601173,31.2995447326,1.10340317647,0.0,1.10340317647
 07/08  09:00:00,81.2637548295,3.33866845425,16.5005138429,1.06473528065,26.8041601173,33.5472370403,1.10360260857,0.0,1.10360260857
 07/08  10:00:00,84.308586393,3.33866845425,21.2726005221,0.300776868235,26.8041601173,32.583940337,1.10357607912,0.0,1.10357607912
 07/08  11:00:00,89.8811594082,3.33866845425,24.8933018635,0.00495623431941,26.8041601173,34.8316326447,1.10363802034,0.0,1.10363802034
 07/08  12:00:00,90.434647855,3.33866845425,26.7361421491,0.0,26.8041601173,33.5472370403,1.10365403408,0.0,1.10365403408
 07/08  13:00:00,89.5739777996,3.33866845425,28.4442633024,0.0,26.8041601173,30.9784458315,1.10354406643,0.0,1.10354406643
 07/08  14:00:00,62.849898558,3.33866845425,30.1298386836,0.0,8.04124803518,21.3317032909,1.10349777914,0.0,1.10349777914
 07/08  15:00:00,62.3140111059,3.33866845425,30.8783468359,0.0,8.04124803518,20.0473076865,1.10329625954,0.0,1.10329625954
 07/08  16:00:00,65.1593797503,3.33866845425,33.4026165792,0.0,8.04124803518,20.3684065876,1.10335568603,0.0,1.10335568603
 07/08  17:00:00,58.2341206855,3.33866845425,34.1975066485,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311844246,0.0,1.10311844246
 07/08  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306163921,0.0,1.10306163921
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314801528,0.0,1.10314801528
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298390098,0.0,1.10298390098
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294257951,0.0,1.10294257951
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300747247,0.0,1.10300747247
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294517711,0.0,1.10294517711
 07/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297722898,0.0,1.10297722898
 07/09  10:00:00,41.3889605589,1.96425317473,20.653355208,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,35.9895556683,1.53003276849,15.6881707236,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030887708,0.0,1.1030887708
 07/09  13:00:00,31.0279927574,1.05282898243,11.2038115988,0.0,2.68041601173,16.0824960704,1.10320800171,0.0,1.10320800171
 07/09  14:00:00,30.7409061828,1.02126715907,10.9482868476,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,37.9828350579,1.59388471039,17.6175981713,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,46.3442163097,2.38541489286,25.1874492407,0.0,2.68041601173,16.0824960704,1.10300427952,0.0,1.10300427952
 07/09  17:00:00,47.2159078629,2.59250119439,25.8520544923,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,39.8896345447,1.88683397071,19.2314483978,0.0,2.68041601173,16.0824960704,1.10299685105,0.0,1.10299685105
 07/09  19:00:00,25.0672893807,0.482792510606,5.81314469395,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,24.007451562,0.193117004242,2.57564904828,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,38.4715425424,0.386234008485,4.50995635768,0.0,2.68041601173,16.0824960704,1.10310442264,0.0,1.10310442264
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294200784,0.0,1.10294200784
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298181974,0.0,1.10298181974
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298327996,0.0,1.10298327996
 07/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,63.508178077,3.71013434838,32.8188703805,0.166573136768,5.36083202345,21.4433280938,1.10311961838,0.0,1.10311961838
 07/10  07:00:00,85.5815087048,3.33866845425,32.8525327506,0.617581703271,16.0824960704,32.6817896323,1.10350356657,0.0,1.10350356657
 07/10  08:00:00,160.90163811,3.9067565743,38.3356408435,0.0,48.2474882111,70.4033123869,1.10418571076,0.0,1.10418571076
 07/10  09:00:00,156.311055787,3.92251577551,42.0778707485,0.0,48.2474882111,62.0547409583,2.18869460656,0.0,2.18869460656
 07/10  10:00:00,159.395109303,4.21682721007,46.7942062364,0.0,48.2474882111,60.1281475517,2.18875496584,0.0,2.18875496584
 07/10  11:00:00,165.627197367,4.72262516932,50.5939029337,0.0,48.2474882111,62.0547409583,2.18932492058,0.0,2.18932492058
 07/10  12:00:00,168.423110039,4.76002232854,53.8967669542,0.0,48.2474882111,61.5103924513,3.27533308327,0.0,3.27533308327
 07/10  13:00:00,176.968192495,5.47864953759,59.5733791881,0.0,48.2474882111,63.6602354638,2.19004562828,0.0,2.19004562828
 07/10  14:00:00,176.430022582,5.54767920099,62.4982675237,0.0,48.2474882111,60.1281475517,2.188708473,0.0,2.188708473
 07/10  15:00:00,177.010338607,5.47295109877,63.1533116515,0.0,48.2474882111,60.1281475517,2.18828420158,0.0,2.18828420158
 07/10  16:00:00,182.283143383,5.86390415627,65.1452732601,0.0,48.2474882111,63.0180376616,2.18894148186,0.0,2.18894148186
 07/10  17:00:00,166.515598958,5.33409969302,60.8524469509,0.0,37.5258241642,62.7947880557,1.10375400363,0.0,1.10375400363
 07/10  18:00:00,117.566968999,3.83237779381,50.9038120402,0.0,26.8041601173,36.0181789539,1.10357120481,0.0,1.10357120481
 07/10  19:00:00,111.844032359,3.72672281142,47.8553215911,0.0,26.8041601173,33.4493877451,1.1033492576,0.0,1.1033492576
 07/10  20:00:00,92.6060948891,3.41898068205,42.5402889876,0.0,16.0824960704,28.0885557216,1.10344717436,0.0,1.10344717436
 07/10  21:00:00,101.138509921,3.34857898099,40.0908346584,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308336522,0.0,1.10308336522
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298355464,0.0,1.10298355464
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298156227,0.0,1.10298156227
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029815126,0.0,1.1029815126
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  06:00:00,66.6846768031,3.82675180494,35.9423086402,0.103016146612,5.36083202345,21.4433280938,1.10306845794,0.0,1.10306845794
 07/11  07:00:00,86.1917411862,3.33866845425,33.9013909185,0.178956016698,16.0824960704,32.6817896323,1.10352004393,0.0,1.10352004393
 07/11  08:00:00,167.543286175,4.28141818982,44.6026272931,0.0,48.2474882111,70.4033123869,1.10416011252,0.0,1.10416011252
 07/11  09:00:00,166.712133526,4.64129063103,51.7601736315,0.0,48.2474882111,62.0547409583,2.18871988842,0.0,2.18871988842
 07/11  10:00:00,166.158812277,5.14411938032,52.63061704,0.0,48.2474882111,60.1281475517,2.18873478486,0.0,2.18873478486
 07/11  11:00:00,169.745007613,5.35798047381,54.0763578761,0.0,48.2474882111,62.0547409583,2.18939506021,0.0,2.18939506021
 07/11  12:00:00,171.397508097,5.03442555499,56.5967617852,0.0,48.2474882111,61.5103924513,2.19009511493,0.0,2.19009511493
 07/11  13:00:00,183.780535214,5.99472531705,65.8696461284,0.0,48.2474882111,63.6602354638,3.27533023008,0.0,3.27533023008
 07/11  14:00:00,185.791864713,6.27503982615,71.1327490298,0.0,48.2474882111,60.1281475517,2.18827981001,0.0,2.18827981001
 07/11  15:00:00,190.84687238,6.74056788014,75.7222286427,0.0,48.2474882111,60.1281475517,1.10415419435,0.0,1.10415419435
 07/11  16:00:00,195.643226904,7.37216668825,76.997094249,0.0,48.2474882111,63.0180376616,2.18868095001,0.0,2.18868095001
 07/11  17:00:00,186.32019135,7.55967588676,78.4314631488,0.0,37.5258241642,62.7947880557,2.18777459575,0.0,2.18777459575
 07/11  18:00:00,138.658972506,5.54489370816,70.283299633,0.0,26.8041601173,36.0181789539,1.10357174597,0.0,1.10357174597
 07/11  19:00:00,130.885433064,5.04246933239,65.5809757752,0.0,26.8041601173,33.4493877451,1.10338216073,0.0,1.10338216073
 07/11  20:00:00,104.011486245,3.87257342639,53.4920875994,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,107.852516334,3.57844593961,46.5749741127,0.0,16.0824960704,26.8041601173,1.1032990467,0.0,1.1032990467
 07/11  22:00:00,44.3234268889,0.193117004242,2.51370967333,0.0,5.36083202345,21.4433280938,1.1030361633,0.0,1.1030361633
 07/11  23:00:00,43.8664288987,0.386234008485,4.54401069061,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,46.4660955616,0.579351012727,6.9505603492,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303704648,0.0,1.10303704648
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102981532,0.0,1.102981532
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308920135,0.0,1.10308920135
 07/12  06:00:00,74.6790672757,4.17120602748,43.6952610368,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,91.3646663586,3.34411118776,39.2478293741,0.0,16.0824960704,32.6817896323,1.10354986506,0.0,1.10354986506
 07/12  08:00:00,171.392635861,4.73361821274,47.9997769558,0.0,48.2474882111,70.4033123869,2.18838053141,0.0,2.18838053141
 07/12  09:00:00,171.093283383,5.43361644452,55.348997675,0.0,48.2474882111,62.0547409583,2.18856986241,0.0,2.18856986241
 07/12  10:00:00,178.080382735,6.00220252402,63.694104354,0.0,48.2474882111,60.1281475517,1.10446356944,0.0,1.10446356944
 07/12  11:00:00,184.216794328,6.01231042031,67.8938146439,0.0,48.2474882111,62.0547409583,3.2739207134,0.0,3.2739207134
 07/12  12:00:00,183.723644623,5.5530241308,68.4042997352,0.0,48.2474882111,61.5103924513,2.19017551607,0.0,2.19017551607
 07/12  13:00:00,194.775294065,6.43418091818,76.4249493774,0.0,48.2474882111,63.6602354638,3.27494233812,0.0,3.27494233812
 07/12  14:00:00,192.8468786,6.41296488111,78.0498378616,0.0,48.2474882111,60.1281475517,1.10418157819,0.0,1.10418157819
 07/12  15:00:00,197.807216672,7.01186857607,82.4112722394,0.0,48.2474882111,60.1281475517,2.18823973021,0.0,2.18823973021
 07/12  16:00:00,207.566086824,8.15265173752,88.1394691202,0.0,48.2474882111,63.0180376616,2.18932339149,0.0,2.18932339149
 07/12  17:00:00,190.132402899,7.60442965097,82.1989209339,0.0,37.5258241642,62.7947880557,1.10376634753,0.0,1.10376634753
 07/12  18:00:00,130.080557647,4.49341366201,62.7563648196,0.0,26.8041601173,36.0181789539,1.10360794343,0.0,1.10360794343
 07/12  19:00:00,123.877072381,4.11750454009,59.4975798843,0.0,26.8041601173,33.4493877451,1.10340627628,0.0,1.10340627628
 07/12  20:00:00,107.01245058,3.73376708787,56.631858273,0.0,16.0824960704,28.0885557216,1.10347742626,0.0,1.10347742626
 07/12  21:00:00,112.511341872,3.53836604035,51.2738795497,0.0,16.0824960704,26.8041601173,1.10310688949,0.0,1.10310688949
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,47.4548569782,0.579351012727,7.9393217658,0.0,2.68041601173,21.4433280938,1.10303377533,0.0,1.10303377533
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,47.2751183808,0.579351012727,7.75958316841,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301987754,0.0,1.10301987754
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298011747,0.0,1.10298011747
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,56.5081739358,3.85420830654,25.6692456633,0.17211975463,5.36083202345,21.4433280938,1.10305881729,0.0,1.10305881729
 07/13  07:00:00,81.7660956686,3.36363916773,29.3949606073,0.23477009684,16.0824960704,32.6817896323,1.10362522035,0.0,1.10362522035
 07/13  08:00:00,174.501412513,5.28443618947,50.5577356313,0.0,48.2474882111,70.4033123869,1.10407425584,0.0,1.10407425584
 07/13  09:00:00,176.772319358,5.60167680929,60.8599732852,0.0,48.2474882111,62.0547409583,2.1884531146,0.0,2.1884531146
 07/13  10:00:00,168.295545353,5.77564966757,54.1358198287,0.0,48.2474882111,60.1281475517,2.18875549676,0.0,2.18875549676
 07/13  11:00:00,169.340324952,5.90201514661,53.1276405417,0.0,48.2474882111,62.0547409583,2.18932686983,0.0,2.18932686983
 07/13  12:00:00,162.75348424,5.21798225154,47.7691812316,0.0,48.2474882111,61.5103924513,3.27534786341,0.0,3.27534786341
 07/13  13:00:00,169.27207777,6.12697839461,51.2289356065,0.0,48.2474882111,63.6602354638,2.19001123143,0.0,2.19001123143
 07/13  14:00:00,166.46541081,6.04022898781,52.0411059651,0.0,48.2474882111,60.1281475517,2.18848456366,0.0,2.18848456366
 07/13  15:00:00,168.388028153,6.28926122221,53.7146910741,0.0,48.2474882111,60.1281475517,1.1040348612,0.0,1.1040348612
 07/13  16:00:00,177.857765027,7.1631719954,59.4206270652,0.0,48.2474882111,63.0180376616,2.18886428894,0.0,2.18886428894
 07/13  17:00:00,166.79345525,7.05915970875,59.4052432273,0.0,37.5258241642,62.7947880557,2.18803437516,0.0,2.18803437516
 07/13  18:00:00,116.936884589,5.05663733069,49.0494680928,0.0,26.8041601173,36.0181789539,1.10363922693,0.0,1.10363922693
 07/13  19:00:00,113.53109016,4.65678655824,48.6123156456,0.0,26.8041601173,33.4493877451,1.10335496936,0.0,1.10335496936
 07/13  20:00:00,89.6240477589,3.64454405902,39.3326784804,0.0,16.0824960704,28.0885557216,1.10349099016,0.0,1.10349099016
 07/13  21:00:00,93.8690712323,3.44937482811,32.7206001225,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298253714,0.0,1.10298253714
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298046998,0.0,1.10298046998
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297932675,0.0,1.10297932675
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310931381,0.0,1.10310931381
 07/14  06:00:00,43.4613901706,3.62231629486,11.8752456251,1.15122803933,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,70.4825310478,3.33866845425,17.4228854794,0.948251317396,16.0824960704,32.6817896323,1.10350401865,0.0,1.10350401865
 07/14  08:00:00,151.514968008,4.11557501949,28.7401522969,0.0,48.2474882111,70.4033123869,2.18849471435,0.0,2.18849471435
 07/14  09:00:00,150.343344782,4.31063911394,35.7220364048,0.0,48.2474882111,62.0547409583,2.18866517024,0.0,2.18866517024
 07/14  10:00:00,154.45988278,4.62183363356,41.4539732896,0.0,48.2474882111,60.1281475517,1.10424811919,0.0,1.10424811919
 07/14  11:00:00,159.818103087,4.95105600093,44.5563778226,0.0,48.2474882111,62.0547409583,3.27401074116,0.0,3.27401074116
 07/14  12:00:00,159.242104813,4.76819731277,44.7075867438,0.0,48.2474882111,61.5103924513,2.19021324366,0.0,2.19021324366
 07/14  13:00:00,167.669436073,5.51879046715,50.234481837,0.0,48.2474882111,63.6602354638,3.27496726596,0.0,3.27496726596
 07/14  14:00:00,167.108759323,5.52224758467,53.2024358815,0.0,48.2474882111,60.1281475517,1.10418645756,0.0,1.10418645756
 07/14  15:00:00,167.676162418,5.81657605964,53.4755105017,0.0,48.2474882111,60.1281475517,2.18823798752,0.0,2.18823798752
 07/14  16:00:00,175.32829034,6.71941332008,57.3349110534,0.0,48.2474882111,63.0180376616,2.18930103719,0.0,2.18930103719
 07/14  17:00:00,163.881802717,6.73263249287,56.8201179101,0.0,37.5258241642,62.7947880557,1.10375519797,0.0,1.10375519797
 07/14  18:00:00,115.981285007,4.93957141587,48.2109344262,0.0,26.8041601173,36.0181789539,1.10359491509,0.0,1.10359491509
 07/14  19:00:00,111.543096573,4.55121955353,46.7298890628,0.0,26.8041601173,33.4493877451,1.10339351126,0.0,1.10339351126
 07/14  20:00:00,89.070108015,3.62798675374,38.7952960418,0.0,16.0824960704,28.0885557216,1.10346132109,0.0,1.10346132109
 07/14  21:00:00,92.5925014921,3.45474858172,31.4386566286,0.0,16.0824960704,26.8041601173,1.10309924211,0.0,1.10309924211
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298037263,0.0,1.10298037263
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298070937,0.0,1.10298070937
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298105133,0.0,1.10298105133
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,43.651448791,3.54160791217,11.373992404,1.92324826346,5.36083202345,21.4433280938,1.1030653961,0.0,1.1030653961
 07/15  07:00:00,55.6173345931,3.33866845425,17.422909135,2.90557437487,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,87.7972349786,3.33866845425,25.612956988,0.733464592305,26.8041601173,31.2995447326,1.1033839677,0.0,1.1033839677
 07/15  09:00:00,94.2937942284,3.33866845425,30.5178752834,0.0774132390852,26.8041601173,33.5472370403,1.10358781798,0.0,1.10358781798
 07/15  10:00:00,91.9467770113,3.33866845425,28.8716053665,0.339962642133,26.8041601173,32.583940337,1.10357954343,0.0,1.10357954343
 07/15  11:00:00,96.2592181329,3.33866845425,30.9721093205,0.304207502006,26.8041601173,34.8316326447,1.1037471006,0.0,1.1037471006
 07/15  12:00:00,102.680839099,3.33866845425,38.9823333927,0.0,26.8041601173,33.5472370403,2.1872022284,0.0,2.1872022284
 07/15  13:00:00,98.6029842299,3.34422333291,37.4677148541,0.0,26.8041601173,30.9784458315,1.10349963611,0.0,1.10349963611
 07/15  14:00:00,70.7148240063,3.33866845425,37.9947641318,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/15  15:00:00,70.8061157787,3.33866845425,39.3704515087,0.0,8.04124803518,20.0473076865,1.10330935087,0.0,1.10330935087
 07/15  16:00:00,73.9105519424,3.33866845425,42.1537887713,0.0,8.04124803518,20.3684065876,1.1033275799,0.0,1.1033275799
 07/15  17:00:00,67.7449402821,3.33866845425,43.708326245,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311933991,0.0,1.10311933991
 07/15  19:00:00,21.7566007543,0.193117004242,2.79213157383,0.0,2.68041601173,16.0824960704,1.10311696158,0.0,1.10311696158
 07/15  20:00:00,32.1750127032,0.916529334548,10.0197978591,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313101179,0.0,1.10313101179
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297908792,0.0,1.10297908792
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294148443,0.0,1.10294148443
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294241659,0.0,1.10294241659
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  07:00:00,29.4589269751,1.0664556652,9.6211191337,0.0,2.68041601173,16.0824960704,1.10298572517,0.0,1.10298572517
 07/16  08:00:00,48.7482117737,2.78768822622,27.1891713713,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,45.1712954367,2.23905887095,24.1608843896,0.0,2.68041601173,16.0824960704,1.10299342735,0.0,1.10299342735
 07/16  10:00:00,53.4254372921,2.80163919659,31.8524459193,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,40.5649715221,2.0524153436,19.7412040023,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,30.4720862097,1.14814554576,10.5525884877,0.0,2.68041601173,16.0824960704,1.10306733019,0.0,1.10306733019
 07/16  13:00:00,31.6999225372,1.18095268253,11.7476176784,0.0,2.68041601173,16.0824960704,1.1031921016,0.0,1.1031921016
 07/16  14:00:00,30.6777923202,1.02250572323,10.8839344208,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,35.2227604029,1.47468182012,14.9767264066,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,47.5277887649,2.53612897308,26.2203076156,0.0,2.68041601173,16.0824960704,1.10299994471,0.0,1.10299994471
 07/16  17:00:00,45.180250148,2.41857645373,23.9903215181,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,47.3631018931,2.62996818233,25.9617815346,0.0,2.68041601173,16.0824960704,1.10299592792,0.0,1.10299592792
 07/16  19:00:00,44.8847674982,2.40658397712,23.7068313449,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,34.7264778654,1.13206993874,12.3557224172,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304551073,0.0,1.10304551073
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294209777,0.0,1.10294209777
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297996688,0.0,1.10297996688
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297949204,0.0,1.10297949204
 07/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,41.8258550749,3.51968519937,9.53951045839,1.95405920576,5.36083202345,21.4433280938,1.1030656965,0.0,1.1030656965
 07/17  07:00:00,65.2354839489,3.33866845425,11.4191906135,1.70489908439,16.0824960704,32.6817896323,1.10355763196,0.0,1.10355763196
 07/17  08:00:00,141.632690739,3.76555705592,19.2026321418,0.00526084891584,48.2474882111,70.4033123869,1.10423182423,0.0,1.10423182423
 07/17  09:00:00,143.474062101,3.90840790057,29.254984937,0.0,48.2474882111,62.0547409583,2.18846441202,0.0,2.18846441202
 07/17  10:00:00,151.609840647,4.15410445816,39.0716603325,0.0,48.2474882111,60.1281475517,2.18873466006,0.0,2.18873466006
 07/17  11:00:00,158.900275092,4.43209426411,44.1575115643,0.0,48.2474882111,62.0547409583,2.18926951131,0.0,2.18926951131
 07/17  12:00:00,157.551865083,4.35466201583,43.4308823103,0.0,48.2474882111,61.5103924513,3.27519109503,0.0,3.27519109503
 07/17  13:00:00,165.015187172,5.07285946156,48.0261639414,0.0,48.2474882111,63.6602354638,2.18986965575,0.0,2.18986965575
 07/17  14:00:00,163.885233248,5.17779122313,50.3233661679,0.0,48.2474882111,60.1281475517,2.18833320954,0.0,2.18833320954
 07/17  15:00:00,164.798458651,5.40316549646,51.0112172975,0.0,48.2474882111,60.1281475517,1.10416430269,0.0,1.10416430269
 07/17  16:00:00,170.287527374,6.05333361095,52.9602277962,0.0,48.2474882111,63.0180376616,2.18866225434,0.0,2.18866225434
 07/17  17:00:00,156.819031055,5.66121687136,50.8287618701,0.0,37.5258241642,62.7947880557,2.18772747646,0.0,2.18772747646
 07/17  18:00:00,105.500780519,3.95203689855,38.7179644552,0.0,26.8041601173,36.0181789539,1.10366561941,0.0,1.10366561941
 07/17  19:00:00,99.8247462531,3.69753595549,35.8652223411,0.0,26.8041601173,33.4493877451,1.10335110078,0.0,1.10335110078
 07/17  20:00:00,82.6742861513,3.43131448654,32.5961464453,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/17  21:00:00,86.5060633537,3.37528486839,25.4316822036,0.0,16.0824960704,26.8041601173,1.10326820909,0.0,1.10326820909
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298005565,0.0,1.10298005565
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297914189,0.0,1.10297914189
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297845864,0.0,1.10297845864
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308847498,0.0,1.10308847498
 07/18  06:00:00,38.9022526697,3.55261763342,5.94330976636,2.59372505856,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,66.4590684477,3.33866845425,12.0733177695,2.27435642716,16.0824960704,32.6817896323,1.10361501403,0.0,1.10361501403
 07/18  08:00:00,148.827744471,4.21385596568,25.9367660465,0.0178817668366,48.2474882111,70.4033123869,2.18825560062,0.0,2.18825560062
 07/18  09:00:00,150.004547741,4.40207464072,35.2918038372,0.0,48.2474882111,62.0547409583,1.10419862884,0.0,1.10419862884
 07/18  10:00:00,155.24471773,4.51230048689,42.3483413864,0.0,48.2474882111,60.1281475517,2.18867854337,0.0,2.18867854337
 07/18  11:00:00,163.551936255,4.59054915623,48.6507178352,0.0,48.2474882111,62.0547409583,2.1890096715,0.0,2.1890096715
 07/18  12:00:00,165.136404868,4.37105181995,50.9990322911,0.0,48.2474882111,61.5103924513,3.2749907822,0.0,3.2749907822
 07/18  13:00:00,171.81312605,5.05882347271,54.8381388087,0.0,48.2474882111,63.6602354638,2.18998226564,0.0,2.18998226564
 07/18  14:00:00,165.795752971,5.17619066456,52.2354864492,0.0,48.2474882111,60.1281475517,2.18861275488,0.0,2.18861275488
 07/18  15:00:00,169.236694325,5.46854487088,55.3840735974,0.0,48.2474882111,60.1281475517,1.10416002988,0.0,1.10416002988
 07/18  16:00:00,177.8242342,6.32228204962,60.2279861832,0.0,48.2474882111,63.0180376616,2.18908984954,0.0,2.18908984954
 07/18  17:00:00,166.962736848,6.29732748136,60.3363570528,0.0,37.5258241642,62.7947880557,2.18805034286,0.0,2.18805034286
 07/18  18:00:00,119.371367767,4.62191027762,51.9186783241,0.0,26.8041601173,36.0181789539,1.10358698832,0.0,1.10358698832
 07/18  19:00:00,111.697784538,4.20365561269,47.2321409686,0.0,26.8041601173,33.4493877451,1.10340887186,0.0,1.10340887186
 07/18  20:00:00,92.8120212995,3.47083174454,42.6943643355,0.0,16.0824960704,28.0885557216,1.10342608491,0.0,1.10342608491
 07/18  21:00:00,99.7067345098,3.38676354423,38.6208746839,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297873171,0.0,1.10297873171
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297790942,0.0,1.10297790942
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297810743,0.0,1.10297810743
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310097427,0.0,1.10310097427
 07/19  06:00:00,55.0302605816,3.64996781723,24.0822602271,0.485432325909,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,81.3530300013,3.35055619239,28.7894542748,0.440293737337,16.0824960704,32.6817896323,1.10355334786,0.0,1.10355334786
 07/19  08:00:00,169.966232895,4.76814712283,46.5388450804,0.0,48.2474882111,70.4033123869,2.18826066561,0.0,2.18826066561
 07/19  09:00:00,169.625086458,5.00214946192,54.312267733,0.0,48.2474882111,62.0547409583,2.18867693764,0.0,2.18867693764
 07/19  10:00:00,166.981721491,5.21170201927,53.3859436147,0.0,48.2474882111,60.1281475517,1.10424355552,0.0,1.10424355552
 07/19  11:00:00,170.685605024,5.29056633738,55.0843694236,0.0,48.2474882111,62.0547409583,3.27392878085,0.0,3.27392878085
 07/19  12:00:00,172.844946951,4.95572823051,58.1228979639,0.0,48.2474882111,61.5103924513,2.19010026796,0.0,2.19010026796
 07/19  13:00:00,184.75077673,5.80501932457,67.0295936361,0.0,48.2474882111,63.6602354638,2.18999015118,0.0,2.18999015118
 07/19  14:00:00,185.927111334,5.90384415693,71.6391913204,0.0,48.2474882111,60.1281475517,2.18873391452,0.0,2.18873391452
 07/19  15:00:00,192.972162172,6.36141273467,78.2266735807,0.0,48.2474882111,60.1281475517,2.18826018512,0.0,2.18826018512
 07/19  16:00:00,204.823067348,7.57350293141,85.9755984498,0.0,48.2474882111,63.0180376616,2.18905312275,0.0,2.18905312275
 07/19  17:00:00,190.495377359,7.48733889154,82.678986153,0.0,37.5258241642,62.7947880557,1.10379488426,0.0,1.10379488426
 07/19  18:00:00,137.107907732,5.27190997162,69.0052185948,0.0,26.8041601173,36.0181789539,1.10359842067,0.0,1.10359842067
 07/19  19:00:00,127.210868727,4.47335899329,62.4755217772,0.0,26.8041601173,33.4493877451,1.1033636612,0.0,1.1033636612
 07/19  20:00:00,102.66840868,3.69003548827,52.3315479726,0.0,16.0824960704,28.0885557216,1.10344852676,0.0,1.10344852676
 07/19  21:00:00,103.375435257,3.51582182928,42.1605171455,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030925441,0.0,1.1030925441
 07/19  23:00:00,45.8159272778,0.579351012727,6.30039206542,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297923729,0.0,1.10297923729
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297756711,0.0,1.10297756711
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304326493,0.0,1.10304326493
 07/20  06:00:00,60.8995978497,3.73094555967,30.1150941986,0.240957880029,5.36083202345,21.4433280938,1.1030895966,0.0,1.1030895966
 07/20  07:00:00,85.3679591864,3.35352371403,32.9902486598,0.251461015848,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/20  08:00:00,173.763630972,4.7832503025,50.3211399772,0.0,48.2474882111,70.4033123869,2.187860869,0.0,2.187860869
 07/20  09:00:00,162.655846229,4.57293373963,47.7722432256,0.0,48.2474882111,62.0547409583,2.18847410991,0.0,2.18847410991
 07/20  10:00:00,166.459206114,4.76570161681,53.3094286401,0.0,48.2474882111,60.1281475517,2.18869198295,0.0,2.18869198295
 07/20  11:00:00,173.65000793,5.30856292689,58.0307757393,0.0,48.2474882111,62.0547409583,2.18931396127,0.0,2.18931396127
 07/20  12:00:00,175.478100566,5.31688592586,60.3948938835,0.0,48.2474882111,61.5103924513,2.18999062684,0.0,2.18999062684
 07/20  13:00:00,187.114448808,6.16291690134,69.0353681372,0.0,48.2474882111,63.6602354638,3.27483706692,0.0,3.27483706692
 07/20  14:00:00,187.55728955,6.10537122802,73.0678424656,0.0,48.2474882111,60.1281475517,1.10423191398,0.0,1.10423191398
 07/20  15:00:00,192.447535249,6.4990314019,77.5644279907,0.0,48.2474882111,60.1281475517,2.18809933424,0.0,2.18809933424
 07/20  16:00:00,203.268281284,7.56359175326,84.4307235635,0.0,48.2474882111,63.0180376616,2.18930839376,0.0,2.18930839376
 07/20  17:00:00,196.358875603,7.52365932115,88.5061639674,0.0,37.5258241642,62.7947880557,1.1037529749,0.0,1.1037529749
 07/20  18:00:00,146.909066411,5.39729619955,78.6809910465,0.0,26.8041601173,36.0181789539,1.103587004,0.0,1.103587004
 07/20  19:00:00,137.952808222,4.91943121474,72.7713890504,0.0,26.8041601173,33.4493877451,1.10338130483,0.0,1.10338130483
 07/20  20:00:00,111.243063767,3.73943858066,60.8567999666,0.0,16.0824960704,28.0885557216,1.10352128325,0.0,1.10352128325
 07/20  21:00:00,118.422621901,3.52054557301,57.202980046,0.0,16.0824960704,26.8041601173,1.1030872669,0.0,1.1030872669
 07/20  22:00:00,47.5869025632,0.386234008485,5.58406834333,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,41.6084060191,0.193117004242,2.47910481517,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,48.2039002558,0.579351012727,8.68836504342,0.0,2.68041601173,21.4433280938,1.10297842207,0.0,1.10297842207
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,44.9978166512,0.386234008485,5.67539844303,0.0,2.68041601173,21.4433280938,1.10297737661,0.0,1.10297737661
 07/21  03:00:00,41.4493757955,0.193117004242,2.3200745916,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297689026,0.0,1.10297689026
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,76.1504969066,4.40636309195,44.9315336033,0.0,5.36083202345,21.4433280938,1.10305261129,0.0,1.10305261129
 07/21  07:00:00,91.7366262781,3.34452960563,39.6193708757,0.0,16.0824960704,32.6817896323,1.10356152351,0.0,1.10356152351
 07/21  08:00:00,168.155390134,4.65624418862,44.8399052531,0.0,48.2474882111,70.4033123869,1.1041846773,0.0,1.1041846773
 07/21  09:00:00,162.351176381,4.5841618084,47.4563453091,0.0,48.2474882111,62.0547409583,2.188689283,0.0,2.188689283
 07/21  10:00:00,166.175770402,4.74862754952,53.0430669959,0.0,48.2474882111,60.1281475517,2.18867098819,0.0,2.18867098819
 07/21  11:00:00,175.394454197,5.39860950834,59.6851754252,0.0,48.2474882111,62.0547409583,2.18952164933,0.0,2.18952164933
 07/21  12:00:00,175.597617027,5.22924569083,60.6020505795,0.0,48.2474882111,61.5103924513,2.19018614675,0.0,2.19018614675
 07/21  13:00:00,186.223973987,6.01715587778,68.2906543402,0.0,48.2474882111,63.6602354638,3.27477517666,0.0,3.27477517666
 07/21  14:00:00,188.37408287,6.06153961518,73.9284673978,0.0,48.2474882111,60.1281475517,1.10411451693,0.0,1.10411451693
 07/21  15:00:00,192.743934673,6.54150109695,77.8183577188,0.0,48.2474882111,60.1281475517,2.18827297257,0.0,2.18827297257
 07/21  16:00:00,202.366453592,7.77847144101,83.3140161846,0.0,48.2474882111,63.0180376616,2.18887903537,0.0,2.18887903537
 07/21  17:00:00,191.517061321,7.76854413959,83.4194648678,0.0,37.5258241642,62.7947880557,1.10382796189,0.0,1.10382796189
 07/21  18:00:00,142.986684519,5.63743452511,74.5184708291,0.0,26.8041601173,36.0181789539,1.10365535941,0.0,1.10365535941
 07/21  19:00:00,131.995347058,5.07776265828,66.6555964435,0.0,26.8041601173,33.4493877451,1.1034417262,0.0,1.1034417262
 07/21  20:00:00,98.3733529656,3.80618606452,47.9203416817,0.0,16.0824960704,28.0885557216,1.10340171025,0.0,1.10340171025
 07/21  21:00:00,102.045349257,3.57505661028,40.7711963651,0.0,16.0824960704,26.8041601173,1.10308818896,0.0,1.10308818896
 07/21  22:00:00,44.2604225264,0.193117004242,2.45070531082,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,44.0806814571,0.386234008485,4.75826324893,0.0,2.68041601173,21.4433280938,1.10301209182,0.0,1.10301209182
 07/21  24:00:00,45.4329494431,0.579351012727,5.9174142307,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297642752,0.0,1.10297642752
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029767086,0.0,1.1029767086
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  06:00:00,63.0357410918,3.75245216669,29.8808982607,0.122457119733,5.36083202345,21.4433280938,1.10305400394,0.0,1.10305400394
 07/22  07:00:00,67.583096653,3.33866845425,31.9422347274,0.352010842399,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/22  08:00:00,96.6770141759,3.33866845425,35.1792529192,0.0469478584681,26.8041601173,31.2995447326,1.10339274975,0.0,1.10339274975
 07/22  09:00:00,100.972910314,3.33866845425,37.2744046079,0.0,26.8041601173,33.5472370403,1.103585541,0.0,1.103585541
 07/22  10:00:00,100.856389481,3.33938815824,38.1204607741,0.0,26.8041601173,32.583940337,1.10356833635,0.0,1.10356833635
 07/22  11:00:00,106.129323999,3.34918713663,41.1359040065,0.0,26.8041601173,34.8316326447,1.10372443227,0.0,1.10372443227
 07/22  12:00:00,107.138121123,3.46379859072,43.3144852803,0.0,26.8041601173,33.5472370403,1.10364170181,0.0,1.10364170181
 07/22  13:00:00,101.025426937,3.62114857694,39.6132323174,0.0,26.8041601173,30.9784458315,1.10358784728,0.0,1.10358784728
 07/22  14:00:00,72.5677161989,3.50398499272,39.6823397861,0.0,8.04124803518,21.3317032909,1.10353993313,0.0,1.10353993313
 07/22  15:00:00,71.0371064207,3.47926911019,39.4608414948,0.0,8.04124803518,20.0473076865,1.10330584219,0.0,1.10330584219
 07/22  16:00:00,71.0422341941,3.38693853125,39.237200946,0.0,8.04124803518,20.3684065876,1.10335079353,0.0,1.10335079353
 07/22  17:00:00,62.0413249583,3.33866845425,38.0047109212,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311250928,0.0,1.10311250928
 07/22  19:00:00,30.8436446507,1.03388986364,11.0384026108,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,27.8881453869,0.579351012727,6.07010886463,0.0,2.68041601173,16.0824960704,1.10309364497,0.0,1.10309364497
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312495799,0.0,1.10312495799
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297781607,0.0,1.10297781607
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293677012,0.0,1.10293677012
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304722591,0.0,1.10304722591
 07/23  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293629446,0.0,1.10293629446
 07/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,23.2401830872,0.763153476063,3.70567743491,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,32.9981443901,2.08874108713,12.1380511268,0.0,2.68041601173,16.0824960704,1.10299557026,0.0,1.10299557026
 07/23  11:00:00,26.2710839963,1.00332526924,6.49640655082,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030168639,0.0,1.1030168639
 07/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,26.6406226249,0.954407572124,6.91486287658,0.0,2.68041601173,16.0824960704,1.10308202929,0.0,1.10308202929
 07/23  15:00:00,24.9442446543,0.766879292426,5.40601318572,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,37.6470185878,2.23063970621,16.6450267054,0.0,2.68041601173,16.0824960704,1.10299311561,0.0,1.10299311561
 07/23  17:00:00,39.9179915269,2.6127903304,18.5338490203,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,33.3462357233,2.05184241925,12.5230411279,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,22.4780871122,0.579351012727,3.12738392332,0.0,2.68041601173,16.0824960704,1.10299499626,0.0,1.10299499626
 07/23  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304873488,0.0,1.10304873488
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293817381,0.0,1.10293817381
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297507714,0.0,1.10297507714
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297530305,0.0,1.10297530305
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,41.0723180881,3.50223200896,4.18045527041,4.10969726401,5.36083202345,21.4433280938,1.10305460907,0.0,1.10305460907
 07/24  07:00:00,64.5658283472,3.33866845425,7.02237673158,5.43205736465,16.0824960704,32.6817896323,1.10351453257,0.0,1.10351453257
 07/24  08:00:00,133.588929865,3.71688693151,10.8260506279,0.386751613848,48.2474882111,70.4033123869,1.10411787786,0.0,1.10411787786
 07/24  09:00:00,127.439283948,3.60156971128,13.527044973,0.0,48.2474882111,62.0547409583,2.18853946806,0.0,2.18853946806
 07/24  10:00:00,129.295197492,3.59029949547,17.3208221394,0.0,48.2474882111,60.1281475517,2.18873147142,0.0,2.18873147142
 07/24  11:00:00,134.982590465,3.73991203944,20.9320091625,0.0,48.2474882111,62.0547409583,2.18932398786,0.0,2.18932398786
 07/24  12:00:00,135.015720363,3.83187111246,21.4175284939,0.0,48.2474882111,61.5103924513,2.18996762759,0.0,2.18996762759
