Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/24  13:00:00,140.254393225,4.35877925723,23.9794501984,0.0,48.2474882111,63.6602354638,3.27475631004,0.0,3.27475631004
 07/24  14:00:00,139.314135138,4.45305139766,26.4770078838,0.0,48.2474882111,60.1281475517,1.10419906429,0.0,1.10419906429
 07/24  15:00:00,139.707827664,4.63932176826,26.6844300386,0.0,48.2474882111,60.1281475517,2.1880213374,0.0,2.1880213374
 07/24  16:00:00,142.523426039,4.88265650223,26.3668035697,0.0,48.2474882111,63.0180376616,2.18918953886,0.0,2.18918953886
 07/24  17:00:00,130.014216492,4.94161877299,24.7435454045,0.0,37.5258241642,62.7947880557,1.103849857,0.0,1.103849857
 07/24  18:00:00,88.1420284389,3.70039904033,21.6108502333,0.0,26.8041601173,36.0181789539,1.10364385174,0.0,1.10364385174
 07/24  19:00:00,85.1319698768,3.59034055379,21.2796413666,0.0,26.8041601173,33.4493877451,1.10339640009,0.0,1.10339640009
 07/24  20:00:00,71.7022446163,3.34566585597,19.2338743263,0.00854588126658,16.0824960704,28.0885557216,1.10348166168,0.0,1.10348166168
 07/24  21:00:00,73.1717896896,3.33866845425,11.5998044162,0.534220537421,16.0824960704,26.8041601173,1.10308634266,0.0,1.10308634266
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297705277,0.0,1.10297705277
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297668839,0.0,1.10297668839
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297669236,0.0,1.10297669236
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,45.4741405356,3.43787866774,0.0,12.7563283231,5.36083202345,21.4433280938,1.10305899497,0.0,1.10305899497
 07/25  07:00:00,59.3617846845,3.33866845425,0.0,7.25039043349,16.0824960704,32.6817896323,1.10356791985,0.0,1.10356791985
 07/25  08:00:00,130.005335534,3.85946496955,5.95193361847,1.53469625436,48.2474882111,70.4033123869,1.10408072736,0.0,1.10408072736
 07/25  09:00:00,132.920683389,3.95360128027,18.2935114715,0.362901374264,48.2474882111,62.0547409583,2.18845362158,0.0,2.18845362158
 07/25  10:00:00,134.679578648,3.99120097497,22.2953477494,0.00895406715035,48.2474882111,60.1281475517,2.18863888848,0.0,2.18863888848
 07/25  11:00:00,136.591853507,3.90008400042,22.3811002436,0.0,48.2474882111,62.0547409583,2.1892219857,0.0,2.1892219857
 07/25  12:00:00,136.402036964,3.85300181056,22.7827143964,0.0,48.2474882111,61.5103924513,2.19024572069,0.0,2.19024572069
 07/25  13:00:00,141.639072295,4.37106223812,25.3518462876,0.0,48.2474882111,63.6602354638,3.27458598018,0.0,3.27458598018
 07/25  14:00:00,139.179304246,4.52341245512,26.2718159338,0.0,48.2474882111,60.1281475517,1.1041412942,0.0,1.1041412942
 07/25  15:00:00,140.639063222,4.70884151632,27.5461458487,0.0,48.2474882111,60.1281475517,2.1883327765,0.0,2.1883327765
 07/25  16:00:00,148.410620781,5.2726630404,31.8639917743,0.0,48.2474882111,63.0180376616,2.18905865823,0.0,2.18905865823
 07/25  17:00:00,137.998047639,5.44265380224,32.2263415223,0.0,37.5258241642,62.7947880557,1.1037919953,0.0,1.1037919953
 07/25  18:00:00,92.2983223042,3.98094835866,25.4865947802,0.0,26.8041601173,36.0181789539,1.10359026885,0.0,1.10359026885
 07/25  19:00:00,87.3676983699,3.65907002011,23.4466403933,0.0,26.8041601173,33.4493877451,1.10335269987,0.0,1.10335269987
 07/25  20:00:00,72.129924874,3.37067404878,19.6450922725,0.0,16.0824960704,28.0885557216,1.10343275949,0.0,1.10343275949
 07/25  21:00:00,74.9321266354,3.33887641446,13.7381847785,0.15596916069,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306812344,0.0,1.10306812344
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297639842,0.0,1.10297639842
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297604759,0.0,1.10297604759
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303570881,0.0,1.10303570881
 07/26  06:00:00,40.73400015,3.46560287767,0.0,7.98846372758,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,57.4501475957,3.33866845425,0.575380801308,4.76337254345,16.0824960704,32.6817896323,1.10323196452,0.0,1.10323196452
 07/26  08:00:00,135.621759369,3.88135903247,12.2573151215,0.823844522664,48.2474882111,70.4033123869,2.18795384182,0.0,2.18795384182
 07/26  09:00:00,137.221851264,4.00965866508,22.8211553747,0.0803679608516,48.2474882111,62.0547409583,2.18853832338,0.0,2.18853832338
 07/26  10:00:00,140.102929128,4.0260430036,27.6928102671,0.0,48.2474882111,60.1281475517,2.18847903289,0.0,2.18847903289
 07/26  11:00:00,141.286844254,3.96912556515,27.0070494257,0.0,48.2474882111,62.0547409583,2.18904829674,0.0,2.18904829674
 07/26  12:00:00,139.375308015,3.90809742458,25.7008898344,0.0,48.2474882111,61.5103924513,2.19006516999,0.0,2.19006516999
 07/26  13:00:00,144.643930693,4.48466238827,28.2431045358,0.0,48.2474882111,63.6602354638,2.18991150551,0.0,2.18991150551
 07/26  14:00:00,142.109626468,4.54430107517,29.1812495355,0.0,48.2474882111,60.1281475517,2.18863227245,0.0,2.18863227245
 07/26  15:00:00,143.709742942,4.67686395313,30.648803132,0.0,48.2474882111,60.1281475517,2.18812805438,0.0,2.18812805438
 07/26  16:00:00,150.199813203,5.3068053691,33.6190418674,0.0,48.2474882111,63.0180376616,2.18886144994,0.0,2.18886144994
 07/26  17:00:00,139.364936521,5.34705266725,33.6888315402,0.0,37.5258241642,62.7947880557,1.10386019504,0.0,1.10386019504
 07/26  18:00:00,95.2577752625,3.94593756095,28.4810585363,0.0,26.8041601173,36.0181789539,1.10362853346,0.0,1.10362853346
 07/26  19:00:00,89.4760420627,3.6284887982,25.585565308,0.0,26.8041601173,33.4493877451,1.10336063902,0.0,1.10336063902
 07/26  20:00:00,72.2255680773,3.35189047172,19.7595190528,0.0,16.0824960704,28.0885557216,1.1034493763,0.0,1.1034493763
 07/26  21:00:00,76.7969166036,3.33866845425,15.6163682599,0.142783607806,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301318769,0.0,1.10301318769
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297616594,0.0,1.10297616594
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297584545,0.0,1.10297584545
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309930327,0.0,1.10309930327
 07/27  06:00:00,42.1615954238,3.4831848268,4.17446432442,5.22401272792,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,64.7732858074,3.33866845425,9.21789170786,3.44399984856,16.0824960704,32.6817896323,1.10345933107,0.0,1.10345933107
 07/27  08:00:00,142.06689476,3.96808525717,19.131033392,0.308535418846,48.2474882111,70.4033123869,2.18820400123,0.0,2.18820400123
 07/27  09:00:00,139.819783433,4.04771329922,25.4614008702,0.0,48.2474882111,62.0547409583,2.18856692147,0.0,2.18856692147
 07/27  10:00:00,143.560524498,4.08223890453,31.094209737,0.0,48.2474882111,60.1281475517,1.10442016701,0.0,1.10442016701
 07/27  11:00:00,148.664831238,4.11973973723,34.2344222372,0.0,48.2474882111,62.0547409583,2.18918668201,0.0,2.18918668201
 07/27  12:00:00,148.630670221,4.04141920203,34.8229302628,0.0,48.2474882111,61.5103924513,3.27512569026,0.0,3.27512569026
 07/27  13:00:00,159.689703484,4.71291560707,43.0606241077,0.0,48.2474882111,63.6602354638,2.18999636337,0.0,2.18999636337
 07/27  14:00:00,158.041455709,4.82506590043,44.8323139513,0.0,48.2474882111,60.1281475517,2.18859345275,0.0,2.18859345275
 07/27  15:00:00,159.716519584,5.00393285341,46.3285108737,0.0,48.2474882111,60.1281475517,1.10413523689,0.0,1.10413523689
 07/27  16:00:00,162.749966795,5.10831015852,46.3676906692,0.0,48.2474882111,63.0180376616,2.18898466297,0.0,2.18898466297
 07/27  17:00:00,148.519811498,4.81885621882,43.3719029655,0.0,37.5258241642,62.7947880557,2.1879196172,0.0,2.1879196172
 07/27  18:00:00,99.9527534521,3.54609723792,33.5758770489,0.0,26.8041601173,36.0181789539,1.10364019039,0.0,1.10364019039
 07/27  19:00:00,94.5785762524,3.4506433993,30.8659448966,0.0,26.8041601173,33.4493877451,1.10334756171,0.0,1.10334756171
 07/27  20:00:00,79.7990042351,3.33994604445,27.3448996379,0.0,16.0824960704,28.0885557216,1.10344156649,0.0,1.10344156649
 07/27  21:00:00,85.5801002568,3.33866845425,24.5423355208,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297639577,0.0,1.10297639577
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297559671,0.0,1.10297559671
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297536219,0.0,1.10297536219
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308364705,0.0,1.10308364705
 07/28  06:00:00,52.8345418877,3.56141793497,18.435993096,1.55719731197,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,72.9874858052,3.33866845425,18.7178419519,2.15824960229,16.0824960704,32.6817896323,1.10356181711,0.0,1.10356181711
 07/28  08:00:00,146.8471847,3.87882577279,24.3091182347,0.0,48.2474882111,70.4033123869,2.18829501155,0.0,2.18829501155
 07/28  09:00:00,142.562898766,3.83615114058,28.4160783623,0.0,48.2474882111,62.0547409583,1.10419392804,0.0,1.10419392804
 07/28  10:00:00,144.045025458,3.87583523563,31.7851143652,0.0,48.2474882111,60.1281475517,2.18862191823,0.0,2.18862191823
 07/28  11:00:00,146.548225402,3.99369083202,32.2438653067,0.0,48.2474882111,62.0547409583,2.18888567029,0.0,2.18888567029
 07/28  12:00:00,139.975173052,3.88762168566,26.3212306101,0.0,48.2474882111,61.5103924513,3.27501278259,0.0,3.27501278259
 07/28  13:00:00,144.844230632,4.11343852062,28.8146283421,0.0,48.2474882111,63.6602354638,2.18968093509,0.0,2.18968093509
 07/28  14:00:00,150.254699368,4.05689404467,37.8137294663,0.0,48.2474882111,60.1281475517,2.18843183512,0.0,2.18843183512
 07/28  15:00:00,160.495001858,4.3147458043,47.7961801967,0.0,48.2474882111,60.1281475517,1.10398186429,0.0,1.10398186429
 07/28  16:00:00,164.623661676,4.60095455707,48.7487411526,0.0,48.2474882111,63.0180376616,2.18865999156,0.0,2.18865999156
 07/28  17:00:00,148.506710699,4.32053490132,43.8571234837,0.0,37.5258241642,62.7947880557,2.18768150466,0.0,2.18768150466
 07/28  18:00:00,101.058510754,3.34386688357,34.8838647049,0.0,26.8041601173,36.0181789539,1.10362847307,0.0,1.10362847307
 07/28  19:00:00,97.502047331,3.33866845425,33.9013909203,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/28  20:00:00,85.1425569664,3.33866845425,32.4356384863,0.254091473008,16.0824960704,28.0885557216,1.1034349052,0.0,1.1034349052
 07/28  21:00:00,92.5986828432,3.33866845425,30.159074097,1.40184401018,16.0824960704,26.8041601173,1.10322919745,0.0,1.10322919745
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297547965,0.0,1.10297547965
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297521827,0.0,1.10297521827
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029752861,0.0,1.1029752861
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307847225,0.0,1.10307847225
 07/29  06:00:00,38.7426232983,3.43540147295,0.931326423259,5.09596185739,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,50.2426680539,3.33866845425,10.5742451145,4.37957185629,5.36083202345,26.5809105114,1.10326658221,0.0,1.10326658221
 07/29  08:00:00,83.6744690453,3.41630187037,19.4644522601,2.68156997077,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/29  09:00:00,92.7344005367,3.55001993325,27.0726473989,1.75189595285,26.8041601173,33.5472370403,2.1870537213,0.0,2.1870537213
 07/29  10:00:00,97.2653868193,3.55984966414,33.5137130683,0.795283538489,26.8041601173,32.583940337,1.10346259057,0.0,1.10346259057
 07/29  11:00:00,98.6645640084,3.38724239923,33.4589327573,0.174155995787,26.8041601173,34.8316326447,1.10369302067,0.0,1.10369302067
 07/29  12:00:00,95.2348726909,3.33920186016,31.5358335791,0.0,26.8041601173,33.5472370403,1.10360315205,0.0,1.10360315205
 07/29  13:00:00,91.8848820072,3.37413601083,30.7196999535,0.0,26.8041601173,30.9784458315,1.10355593765,0.0,1.10355593765
 07/29  14:00:00,62.5520123407,3.34333253531,29.8272883853,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/29  15:00:00,61.35484543,3.33866845425,29.91918116,0.0,8.04124803518,20.0473076865,1.10334484937,0.0,1.10334484937
 07/29  16:00:00,62.4433321194,3.39039900095,30.6348384016,0.0,8.04124803518,20.3684065876,1.10335209547,0.0,1.10335209547
 07/29  17:00:00,55.2561737142,3.55416423273,31.0040638986,0.0,2.68041601173,18.0090894769,1.10305301003,0.0,1.10305301003
 07/29  18:00:00,41.2491366279,2.37655847725,20.1012259745,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,38.6705604361,2.12992188184,17.7692863781,0.0,2.68041601173,16.0824960704,1.10311670134,0.0,1.10311670134
 07/29  20:00:00,29.2311106952,0.579351012727,4.94574083965,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312942605,0.0,1.10312942605
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297471699,0.0,1.10297471699
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293724593,0.0,1.10293724593
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299600571,0.0,1.10299600571
 07/30  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297176701,0.0,1.10297176701
 07/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  09:00:00,22.4100174152,0.37878237576,3.25988286325,0.0,2.68041601173,16.0824960704,1.10298314583,0.0,1.10298314583
 07/30  10:00:00,20.6251515505,0.18939118788,1.66440818647,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,24.8369047481,0.56817356364,5.49737900832,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305160844,0.0,1.10305160844
 07/30  13:00:00,32.1649586416,1.14752457637,12.246081889,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  14:00:00,32.160468067,1.16683627679,12.222279614,0.0,2.68041601173,16.0824960704,1.10311308688,0.0,1.10311308688
 07/30  15:00:00,34.5781159372,1.36680817236,14.4399555887,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,41.5300778395,2.11599525877,20.6427304045,0.0,2.68041601173,16.0824960704,1.10299303237,0.0,1.10299303237
 07/30  17:00:00,47.4309635783,2.79411169436,25.8654997078,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,41.966658497,2.22609095727,20.9692153636,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,46.1122920186,2.67786178172,24.6630780607,0.0,2.68041601173,16.0824960704,1.10298982638,0.0,1.10298982638
 07/30  20:00:00,27.254160044,0.367053554495,3.18108764661,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305603197,0.0,1.10305603197
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293676515,0.0,1.10293676515
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297348857,0.0,1.10297348857
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297391274,0.0,1.10297391274
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,38.4287706079,3.44297804391,0.0,5.70585901929,5.36083202345,21.4433280938,1.10305616005,0.0,1.10305616005
 07/31  07:00:00,64.8654376608,3.33866845425,9.09682060797,3.6572228019,16.0824960704,32.6817896323,1.10352860414,0.0,1.10352860414
 07/31  08:00:00,147.856954643,3.78514622372,25.1622112356,0.25035649169,48.2474882111,70.4033123869,1.10412193103,0.0,1.10412193103
 07/31  09:00:00,147.636835282,3.71344491524,33.6127211028,0.0,48.2474882111,62.0547409583,2.18851544457,0.0,2.18851544457
 07/31  10:00:00,154.99150144,3.89095082685,42.7164747561,0.0,48.2474882111,60.1281475517,2.18866975038,0.0,2.18866975038
 07/31  11:00:00,160.476451949,4.03477471904,46.1310079667,0.0,48.2474882111,62.0547409583,2.18921719058,0.0,2.18921719058
 07/31  12:00:00,162.063205744,4.03115079789,48.2657341897,0.0,48.2474882111,61.5103924513,2.19019824746,0.0,2.19019824746
 07/31  13:00:00,172.243674825,4.73189777691,55.5956132795,0.0,48.2474882111,63.6602354638,3.27446513818,0.0,3.27446513818
 07/31  14:00:00,172.394081629,4.87116903897,59.138836733,0.0,48.2474882111,60.1281475517,1.10409407308,0.0,1.10409407308
 07/31  15:00:00,176.794324723,5.1572986432,63.2529502228,0.0,48.2474882111,60.1281475517,2.1881945601,0.0,2.1881945601
 07/31  16:00:00,186.175098604,6.04616411661,68.8549685207,0.0,48.2474882111,63.0180376616,2.18890185316,0.0,2.18890185316
 07/31  17:00:00,174.9701432,6.11493276273,68.526158123,0.0,37.5258241642,62.7947880557,1.10371888771,0.0,1.10371888771
 07/31  18:00:00,122.932011745,4.30875526435,55.7924773151,0.0,26.8041601173,36.0181789539,1.10363732484,0.0,1.10363732484
 07/31  19:00:00,111.64466238,3.715463163,47.6672112602,0.0,26.8041601173,33.4493877451,1.10336529618,0.0,1.10336529618
 07/31  20:00:00,94.6782049934,3.37859276232,42.1854536783,0.0,16.0824960704,28.0885557216,1.10344935624,0.0,1.10344935624
 07/31  21:00:00,100.909491757,3.34056922657,39.8698262485,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301329575,0.0,1.10301329575
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297441408,0.0,1.10297441408
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297433194,0.0,1.10297433194
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309581679,0.0,1.10309581679
 08/01  06:00:00,41.6002990791,3.5725043033,4.77241730069,1.50811059708,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,63.9357369,3.33866845425,10.1907722114,1.63357043763,16.0824960704,32.6817896323,1.10352055637,0.0,1.10352055637
 08/01  08:00:00,150.25643336,4.29192455625,27.3052681113,0.0,48.2474882111,70.4033123869,2.18818230825,0.0,2.18818230825
 08/01  09:00:00,153.160270498,4.54632834614,38.3032728888,0.0,48.2474882111,62.0547409583,2.18848692269,0.0,2.18848692269
 08/01  10:00:00,154.846035491,4.67793499178,41.7840246423,0.0,48.2474882111,60.1281475517,1.10436903348,0.0,1.10436903348
 08/01  11:00:00,160.766519471,4.76664635007,45.6892038572,0.0,48.2474882111,62.0547409583,2.18906452234,0.0,2.18906452234
 08/01  12:00:00,162.007317285,4.56846023499,47.6725362939,0.0,48.2474882111,61.5103924513,3.27488234896,0.0,3.27488234896
 08/01  13:00:00,172.846436967,5.36428736222,55.5659858353,0.0,48.2474882111,63.6602354638,2.18980620946,0.0,2.18980620946
 08/01  14:00:00,168.248980237,5.38489290696,54.4800114736,0.0,48.2474882111,60.1281475517,2.18840413968,0.0,2.18840413968
 08/01  15:00:00,169.466919292,5.5477680252,55.5350754098,0.0,48.2474882111,60.1281475517,1.10415817909,0.0,1.10415817909
 08/01  16:00:00,175.059383622,6.4991905692,57.2862270861,0.0,48.2474882111,63.0180376616,2.18874567707,0.0,2.18874567707
 08/01  17:00:00,163.207580164,6.61218054264,56.2663473072,0.0,37.5258241642,62.7947880557,2.18784441413,0.0,2.18784441413
 08/01  18:00:00,115.948799424,4.77350877133,48.3445114878,0.0,26.8041601173,36.0181789539,1.10353269584,0.0,1.10353269584
 08/01  19:00:00,108.96768829,4.33864517875,44.3670551553,0.0,26.8041601173,33.4493877451,1.10333378105,0.0,1.10333378105
 08/01  20:00:00,88.6404967941,3.54239297852,35.9839452628,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/01  21:00:00,92.831457212,3.42055094605,31.7118099842,0.0,16.0824960704,26.8041601173,1.10324411523,0.0,1.10324411523
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029729243,0.0,1.1029729243
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029708515,0.0,1.1029708515
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297184696,0.0,1.10297184696
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308341453,0.0,1.10308341453
 08/02  06:00:00,54.0383477614,3.60171448041,17.9863032052,0.703063197734,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,73.4736417268,3.33866845425,20.4796037142,0.882643761565,16.0824960704,32.6817896323,1.10354940609,0.0,1.10354940609
 08/02  08:00:00,155.121560316,4.27787241595,32.184447208,0.0,48.2474882111,70.4033123869,2.18822800735,0.0,2.18822800735
 08/02  09:00:00,157.358321068,4.47746012313,42.5701916814,0.0,48.2474882111,62.0547409583,1.10425769428,0.0,1.10425769428
 08/02  10:00:00,166.391636354,4.75147611807,53.256084379,0.0,48.2474882111,60.1281475517,2.18849836382,0.0,2.18849836382
 08/02  11:00:00,172.692436201,5.14516830083,57.2365986366,0.0,48.2474882111,62.0547409583,2.18918725764,0.0,2.18918725764
 08/02  12:00:00,165.283127804,5.00610735335,50.510699694,0.0,48.2474882111,61.5103924513,2.19003830642,0.0,2.19003830642
 08/02  13:00:00,174.803334427,5.63255918926,57.254611469,0.0,48.2474882111,63.6602354638,3.27497010505,0.0,3.27497010505
 08/02  14:00:00,169.527389577,5.69734134057,55.4459723797,0.0,48.2474882111,60.1281475517,1.1041582022,0.0,1.1041582022
 08/02  15:00:00,170.275487311,5.8872093604,56.0042020941,0.0,48.2474882111,60.1281475517,2.18811351877,0.0,2.18811351877
 08/02  16:00:00,178.772921161,6.72872089228,60.770234302,0.0,48.2474882111,63.0180376616,2.18885378275,0.0,2.18885378275
 08/02  17:00:00,168.318706772,6.59451085172,61.395143606,0.0,37.5258241642,62.7947880557,1.10380586562,0.0,1.10380586562
 08/02  18:00:00,116.944501946,4.58059185192,49.5331309289,0.0,26.8041601173,36.0181789539,1.1036251429,0.0,1.1036251429
 08/02  19:00:00,110.838525633,3.97353964686,46.6029980296,0.0,26.8041601173,33.4493877451,1.10340295647,0.0,1.10340295647
 08/02  20:00:00,92.5975337876,3.43968526675,40.0436899681,0.0,16.0824960704,28.0885557216,1.10348452913,0.0,1.10348452913
 08/02  21:00:00,96.2799335726,3.37897657156,35.2018607193,0.0,16.0824960704,26.8041601173,1.10308882571,0.0,1.10308882571
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.602650289131,0.0,0.602650289131
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.520098963485,0.0,0.520098963485
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297140787,0.0,1.10297140787
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297232755,0.0,1.10297232755
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,64.4102330013,3.67965827614,28.6759714602,0.30733638694,5.36083202345,21.4433280938,1.10304279991,0.0,1.10304279991
 08/03  07:00:00,80.9444721183,3.33866845425,28.4630781284,0.369999738923,16.0824960704,32.6817896323,1.1035251305,0.0,1.1035251305
 08/03  08:00:00,159.076332309,4.17366316892,36.2434284481,0.0,48.2474882111,70.4033123869,1.10411331177,0.0,1.10411331177
 08/03  09:00:00,151.3578291,4.18402931334,36.8631305232,0.0,48.2474882111,62.0547409583,2.18849070396,0.0,2.18849070396
 08/03  10:00:00,147.600757649,4.28567597491,34.9310058169,0.0,48.2474882111,60.1281475517,2.1886321602,0.0,2.1886321602
 08/03  11:00:00,150.834914086,4.71676327615,35.8074815461,0.0,48.2474882111,62.0547409583,2.18916391372,0.0,2.18916391372
 08/03  12:00:00,154.856710212,4.69440260608,40.395986849,0.0,48.2474882111,61.5103924513,2.19012807744,0.0,2.19012807744
 08/03  13:00:00,170.689556212,5.4451674501,53.328224993,0.0,48.2474882111,63.6602354638,2.18993636064,0.0,2.18993636064
 08/03  14:00:00,169.809328696,5.39878963022,56.026463209,0.0,48.2474882111,60.1281475517,2.18863453642,0.0,2.18863453642
 08/03  15:00:00,175.848684929,5.80690095261,61.65770812,0.0,48.2474882111,60.1281475517,2.1880996072,0.0,2.1880996072
 08/03  16:00:00,186.427715836,6.62009253536,68.5336573341,0.0,48.2474882111,63.0180376616,2.18878920667,0.0,2.18878920667
 08/03  17:00:00,176.424505414,6.54425472984,69.5511983702,0.0,37.5258241642,62.7947880557,1.10382114223,0.0,1.10382114223
 08/03  18:00:00,125.627362301,4.53064489097,58.2659382444,0.0,26.8041601173,36.0181789539,1.10358827307,0.0,1.10358827307
 08/03  19:00:00,115.191957285,3.89209216764,51.0378771606,0.0,26.8041601173,33.4493877451,1.10332378062,0.0,1.10332378062
 08/03  20:00:00,99.6970314747,3.40889967702,44.7066399116,0.0,16.0824960704,28.0885557216,1.10340222146,0.0,1.10340222146
 08/03  21:00:00,103.27923307,3.35327480966,42.2268619787,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297529912,0.0,1.10297529912
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297387582,0.0,1.10297387582
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297369858,0.0,1.10297369858
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307532996,0.0,1.10307532996
 08/04  06:00:00,79.0123402508,4.24668254104,43.0183908318,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,90.1165136314,3.33866845425,37.9964377649,0.0086816154802,16.0824960704,32.6817896323,1.10346604837,0.0,1.10346604837
 08/04  08:00:00,169.30630084,4.4199433169,46.2271168314,0.0,48.2474882111,70.4033123869,2.18836097194,0.0,2.18836097194
 08/04  09:00:00,161.303394334,4.46280916585,46.5299159043,0.0,48.2474882111,62.0547409583,1.10421360055,0.0,1.10421360055
 08/04  10:00:00,158.886377637,4.62291940646,45.8793823738,0.0,48.2474882111,60.1281475517,2.1886401386,0.0,2.1886401386
 08/04  11:00:00,157.248350024,4.97496341774,41.9627173426,0.0,48.2474882111,62.0547409583,2.18887161099,0.0,2.18887161099
 08/04  12:00:00,156.764060507,4.8998651744,42.0978745762,0.0,48.2474882111,61.5103924513,3.27491536064,0.0,3.27491536064
 08/04  13:00:00,172.379131772,5.74746592132,54.7155020814,0.0,48.2474882111,63.6602354638,2.18990323912,0.0,2.18990323912
 08/04  14:00:00,163.069709706,5.5652278023,49.1204060466,0.0,48.2474882111,60.1281475517,2.18831702597,0.0,2.18831702597
 08/04  15:00:00,165.294605331,5.69735134799,51.2131781256,0.0,48.2474882111,60.1281475517,1.10412227036,0.0,1.10412227036
 08/04  16:00:00,171.715737005,6.28340610088,54.158364937,0.0,48.2474882111,63.0180376616,2.18877399114,0.0,2.18877399114
 08/04  17:00:00,159.270138501,6.09523885061,52.8458473361,0.0,37.5258241642,62.7947880557,1.10384720111,0.0,1.10384720111
 08/04  18:00:00,110.610754231,4.19536967494,43.5846053908,0.0,26.8041601173,36.0181789539,2.18726134455,0.0,2.18726134455
 08/04  19:00:00,110.779677229,3.75515928666,46.7625299856,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,97.6699422681,3.36868699271,42.7197633893,0.0,16.0824960704,28.0885557216,1.10344644045,0.0,1.10344644045
 08/04  21:00:00,103.411668066,3.33866845425,42.3739033304,0.0,16.0824960704,26.8041601173,1.10309530184,0.0,1.10309530184
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029724461,0.0,1.1029724461
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297286653,0.0,1.10297286653
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297329054,0.0,1.10297329054
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,61.2948919461,3.58525752308,25.5364737413,0.425893803706,5.36083202345,21.4433280938,1.10309498909,0.0,1.10309498909
 08/05  07:00:00,59.3851024879,3.33987494461,23.135919814,0.959125100262,5.36083202345,26.5809105114,1.10324050097,0.0,1.10324050097
 08/05  08:00:00,89.538768941,3.57954113987,27.5043864446,0.342696412523,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/05  09:00:00,100.613685494,3.73848239231,36.460720211,0.0546456392875,26.8041601173,33.5472370403,1.10360709944,0.0,1.10360709944
 08/05  10:00:00,105.457029018,3.7071416929,42.3533467768,0.0,26.8041601173,32.583940337,1.10349970548,0.0,1.10349970548
 08/05  11:00:00,104.046067161,3.45526345132,38.9465708532,0.0,26.8041601173,34.8316326447,1.10353201525,0.0,1.10353201525
 08/05  12:00:00,101.062544471,3.41777033883,37.2849368802,0.0,26.8041601173,33.5472370403,1.10362637778,0.0,1.10362637778
 08/05  13:00:00,103.991672951,3.57100417188,42.6296227359,0.0,26.8041601173,30.9784458315,1.10356201665,0.0,1.10356201665
 08/05  14:00:00,77.8668797866,3.49979226426,44.9856961022,0.0,8.04124803518,21.3317032909,1.10350253209,0.0,1.10350253209
 08/05  15:00:00,77.6471015683,3.42871183174,46.1213939208,0.0,8.04124803518,20.0473076865,1.10327195532,0.0,1.10327195532
 08/05  16:00:00,80.8828336464,3.55402792695,48.9107110025,0.0,8.04124803518,20.3684065876,1.10330703358,0.0,1.10330703358
 08/05  17:00:00,75.5465180908,3.75494181976,51.0936306883,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,46.5973180459,2.50351816731,25.3224477024,0.0,2.68041601173,16.0824960704,1.10309627001,0.0,1.10309627001
 08/05  19:00:00,43.6269804081,2.23863301561,22.6169952163,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,45.6368142402,1.76724117156,17.6962208925,0.0,2.68041601173,16.0824960704,1.10310118578,0.0,1.10310118578
 08/05  21:00:00,38.5061793878,0.386234008485,4.54459320308,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303923805,0.0,1.10303923805
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294980319,0.0,1.10294980319
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293131064,0.0,1.10293131064
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303991711,0.0,1.10303991711
 08/06  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,46.5731491742,2.06626581435,25.7355311836,0.0,2.68041601173,16.0824960704,1.10299347574,0.0,1.10299347574
 08/06  08:00:00,46.0443516108,2.42814535493,24.8448540797,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,48.2695041616,2.63357256411,26.8645794213,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,46.5791609879,2.44465307647,25.3631557352,0.0,2.68041601173,16.0824960704,1.10298806025,0.0,1.10298806025
 08/06  11:00:00,50.5062562214,2.6084725505,29.1264314947,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,46.4387665822,2.19388581016,25.4735285959,0.0,2.68041601173,16.0824960704,1.10303324712,0.0,1.10303324712
 08/06  13:00:00,47.9448840896,2.18211631969,26.9914155937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,51.4093694584,2.49221960306,30.1457976791,0.0,2.68041601173,16.0824960704,1.10307237934,0.0,1.10307237934
 08/06  15:00:00,50.1972434351,2.21939883939,29.2064924195,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,54.0304084048,2.60093044234,32.6581257863,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,54.0080506051,2.492737453,32.743960976,0.0,2.68041601173,16.0824960704,1.10299110911,0.0,1.10299110911
 08/06  18:00:00,54.060745187,2.65478246254,32.6346105482,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,51.2602004406,2.46688451691,30.0219637474,0.0,2.68041601173,16.0824960704,1.10299341316,0.0,1.10299341316
 08/06  20:00:00,51.9059469851,2.06895115816,23.6636436507,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,41.0447577376,0.540727611879,6.92867794956,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299133606,0.0,1.10299133606
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029364713,0.0,1.1029364713
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297011874,0.0,1.10297011874
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307142642,0.0,1.10307142642
 08/07  06:00:00,67.9187510666,3.69033466963,32.2742141821,0.206935336814,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  07:00:00,84.1727667045,3.38688470288,31.6292052963,0.383950908565,16.0824960704,32.6817896323,1.1034573101,0.0,1.1034573101
 08/07  08:00:00,167.076947313,4.82193819949,43.5957684211,0.0,48.2474882111,70.4033123869,2.18814764489,0.0,2.18814764489
 08/07  09:00:00,162.913459045,4.9914011771,47.611388604,0.0,48.2474882111,62.0547409583,2.18846140821,0.0,2.18846140821
 08/07  10:00:00,162.264867772,5.07669848367,48.8040934319,0.0,48.2474882111,60.1281475517,1.10434718819,0.0,1.10434718819
 08/07  11:00:00,162.327360335,5.12948434081,46.887206731,0.0,48.2474882111,62.0547409583,2.18900233745,0.0,2.18900233745
 08/07  12:00:00,160.182680887,4.84358491799,45.5727752124,0.0,48.2474882111,61.5103924513,3.27473662346,0.0,3.27473662346
 08/07  13:00:00,169.193298708,5.67799813761,51.5991368012,0.0,48.2474882111,63.6602354638,2.18968321801,0.0,2.18968321801
 08/07  14:00:00,167.456822674,5.67268657126,53.4000602462,0.0,48.2474882111,60.1281475517,2.18841070409,0.0,2.18841070409
 08/07  15:00:00,168.834807477,5.84940379239,54.6013278274,0.0,48.2474882111,60.1281475517,1.1040811736,0.0,1.1040811736
 08/07  16:00:00,175.890488514,6.79035494098,57.8261676058,0.0,48.2474882111,63.0180376616,2.18857869923,0.0,2.18857869923
 08/07  17:00:00,168.647031614,6.81028222699,61.5076970733,0.0,37.5258241642,62.7947880557,2.18758330512,0.0,2.18758330512
 08/07  18:00:00,118.385304378,4.91909600011,50.6354292122,0.0,26.8041601173,36.0181789539,1.10357466217,0.0,1.10357466217
 08/07  19:00:00,109.973613964,4.469643576,45.241982432,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,88.7680673641,3.57399981897,33.612575659,0.0,16.0824960704,28.0885557216,1.10338514402,0.0,1.10338514402
 08/07  21:00:00,88.5151031177,3.43630559247,27.3797012436,0.0,16.0824960704,26.8041601173,1.10310332343,0.0,1.10310332343
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297296725,0.0,1.10297296725
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297243743,0.0,1.10297243743
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297184789,0.0,1.10297184789
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,43.5437986374,3.57900181118,6.47084441332,1.74668553489,5.36083202345,21.4433280938,1.10309392525,0.0,1.10309392525
 08/08  07:00:00,66.9388490383,3.33866845425,13.137709563,1.68974522438,16.0824960704,32.6817896323,1.10345757436,0.0,1.10345757436
 08/08  08:00:00,152.951086415,4.2759833918,30.0153124886,0.000549842282717,48.2474882111,70.4033123869,1.1040646872,0.0,1.1040646872
 08/08  09:00:00,158.67306967,4.54601894701,43.8163814591,0.0,48.2474882111,62.0547409583,2.18831490033,0.0,2.18831490033
 08/08  10:00:00,166.95293773,4.76969584674,53.7991660264,0.0,48.2474882111,60.1281475517,2.18846765471,0.0,2.18846765471
 08/08  11:00:00,165.924249485,5.07023189436,50.543348327,0.0,48.2474882111,62.0547409583,2.18918569229,0.0,2.18918569229
 08/08  12:00:00,166.602844321,4.9635869292,51.8729366354,0.0,48.2474882111,61.5103924513,2.19003882597,0.0,2.19003882597
 08/08  13:00:00,176.366732024,5.94067209219,58.5098961624,0.0,48.2474882111,63.6602354638,3.27474020807,0.0,3.27474020807
 08/08  14:00:00,172.469303364,5.99674615753,58.0884813499,0.0,48.2474882111,60.1281475517,1.10417838768,0.0,1.10417838768
 08/08  15:00:00,174.209249593,6.2889103227,59.5362634135,0.0,48.2474882111,60.1281475517,2.18794325717,0.0,2.18794325717
 08/08  16:00:00,183.215161005,7.28361873486,64.6575763037,0.0,48.2474882111,63.0180376616,2.18901895258,0.0,2.18901895258
 08/08  17:00:00,171.270250437,7.18756312283,63.7536350001,0.0,37.5258241642,62.7947880557,1.10376681444,0.0,1.10376681444
 08/08  18:00:00,119.781448296,4.99858129389,51.9520878367,0.0,26.8041601173,36.0181789539,1.10355884239,0.0,1.10355884239
 08/08  19:00:00,112.806004556,4.40375624824,48.1402603517,0.0,26.8041601173,33.4493877451,1.10332032899,0.0,1.10332032899
 08/08  20:00:00,95.5636766907,3.57719302547,40.4049917791,0.0,16.0824960704,28.0885557216,1.10338787911,0.0,1.10338787911
 08/08  21:00:00,99.5787051215,3.4518984423,38.4277103974,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302624171,0.0,1.10302624171
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297256402,0.0,1.10297256402
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297185675,0.0,1.10297185675
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307426722,0.0,1.10307426722
 08/09  06:00:00,61.100289254,3.6379857816,25.1863067458,0.528729848583,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,82.3274166985,3.34926947476,29.4907941027,0.714627324372,16.0824960704,32.6817896323,1.10346559654,0.0,1.10346559654
 08/09  08:00:00,170.839330145,4.8340706761,47.3460187766,0.0,48.2474882111,70.4033123869,2.18816157473,0.0,2.18816157473
 08/09  09:00:00,167.053758402,5.00221928358,51.7408698546,0.0,48.2474882111,62.0547409583,2.18846677826,0.0,2.18846677826
 08/09  10:00:00,164.458400141,5.04484465921,51.0294796253,0.0,48.2474882111,60.1281475517,1.10434783196,0.0,1.10434783196
 08/09  11:00:00,171.588363267,5.31794714465,55.9597468584,0.0,48.2474882111,62.0547409583,2.18899883826,0.0,2.18899883826
 08/09  12:00:00,172.980725851,5.1876093526,58.0267957418,0.0,48.2474882111,61.5103924513,3.27471864469,0.0,3.27471864469
 08/09  13:00:00,181.216395004,6.14630574818,63.1539254869,0.0,48.2474882111,63.6602354638,2.18966456961,0.0,2.18966456961
 08/09  14:00:00,179.034584773,6.2635671662,64.3869417497,0.0,48.2474882111,60.1281475517,2.1883898095,0.0,2.1883898095
 08/09  15:00:00,181.756450977,6.74249232544,66.6298827942,0.0,48.2474882111,60.1281475517,1.10394953236,0.0,1.10394953236
 08/09  16:00:00,185.283913821,7.19861784939,66.8113300046,0.0,48.2474882111,63.0180376616,2.18854916573,0.0,2.18854916573
 08/09  17:00:00,170.413623218,6.58927535145,63.495295553,0.0,37.5258241642,62.7947880557,1.10386728145,0.0,1.10386728145
 08/09  18:00:00,122.099488095,4.90754185784,54.3611670719,0.0,26.8041601173,36.0181789539,2.18729200424,0.0,2.18729200424
 08/09  19:00:00,112.003846361,4.12755880122,47.6142996033,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/09  20:00:00,94.8008536881,3.53616908687,39.6831927151,0.0,16.0824960704,28.0885557216,1.10345912325,0.0,1.10345912325
 08/09  21:00:00,102.042824934,3.43469036043,40.9090382914,0.0,16.0824960704,26.8041601173,1.10309706006,0.0,1.10309706006
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297105873,0.0,1.10297105873
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297021944,0.0,1.10297021944
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297148537,0.0,1.10297148537
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,63.0576263808,3.69765943767,27.2455629286,0.36713713642,5.36083202345,21.4433280938,1.10309704467,0.0,1.10309704467
 08/10  07:00:00,82.8102511442,3.33866845425,30.1885444776,0.510312415563,16.0824960704,32.6817896323,1.10354331617,0.0,1.10354331617
 08/10  08:00:00,166.817282256,4.30678293437,43.8512586293,0.0,48.2474882111,70.4033123869,1.10403709313,0.0,1.10403709313
 08/10  09:00:00,162.541136437,4.39019057885,47.8402765944,0.0,48.2474882111,62.0547409583,2.18849513781,0.0,2.18849513781
 08/10  10:00:00,163.938602066,5.10193604862,50.4525901603,0.0,48.2474882111,60.1281475517,2.1886505048,0.0,2.1886505048
 08/10  11:00:00,169.478401701,5.43336085062,53.7343715865,0.0,48.2474882111,62.0547409583,2.1894096897,0.0,2.1894096897
 08/10  12:00:00,168.621594464,5.12327356597,53.7320001416,0.0,48.2474882111,61.5103924513,2.18996197676,0.0,2.18996197676
 08/10  13:00:00,175.423039898,5.96636837783,57.5405077512,0.0,48.2474882111,63.6602354638,3.27462104142,0.0,3.27462104142
 08/10  14:00:00,172.011777854,6.03848587636,57.5892161205,0.0,48.2474882111,60.1281475517,1.1041378707,0.0,1.1041378707
 08/10  15:00:00,172.256404849,6.08125618412,57.791072808,0.0,48.2474882111,60.1281475517,2.1882560921,0.0,2.1882560921
 08/10  16:00:00,176.914966397,6.44166036992,59.1993400599,0.0,48.2474882111,63.0180376616,2.18892487698,0.0,2.18892487698
 08/10  17:00:00,163.745510985,6.2692303971,57.1472282735,0.0,37.5258241642,62.7947880557,1.10372522416,0.0,1.10372522416
 08/10  18:00:00,116.946898749,4.33177035971,49.784349224,0.0,26.8041601173,36.0181789539,1.10363647487,0.0,1.10363647487
 08/10  19:00:00,106.059574221,3.83055916604,41.9670270984,0.0,26.8041601173,33.4493877451,1.10336130918,0.0,1.10336130918
 08/10  20:00:00,87.7000972434,3.434585779,32.6840195783,0.0,16.0824960704,28.0885557216,1.10343978633,0.0,1.10343978633
 08/10  21:00:00,90.612355202,3.3751229532,29.538135967,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300838855,0.0,1.10300838855
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297258202,0.0,1.10297258202
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297219818,0.0,1.10297219818
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308787008,0.0,1.10308787008
 08/11  06:00:00,57.744027827,3.65081268195,19.1659114078,0.712703525862,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,72.9421063191,3.33866845425,19.7114999993,1.11921206879,16.0824960704,32.6817896323,1.10349351798,0.0,1.10349351798
