Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/11  08:00:00,149.838868255,4.09789694513,27.0817306181,0.0,48.2474882111,70.4033123869,2.18819607587,0.0,2.18819607587
 08/11  09:00:00,147.818999477,4.02934559431,33.4789846193,0.0,48.2474882111,62.0547409583,1.10423359381,0.0,1.10423359381
 08/11  10:00:00,147.949240372,4.09476132542,35.4704031897,0.0,48.2474882111,60.1281475517,2.18866363143,0.0,2.18866363143
 08/11  11:00:00,153.377810428,4.31700058397,38.7501405803,0.0,48.2474882111,62.0547409583,2.18887475458,0.0,2.18887475458
 08/11  12:00:00,155.53593604,4.22700881112,41.5426064725,0.0,48.2474882111,61.5103924513,3.27487183578,0.0,3.27487183578
 08/11  13:00:00,162.847583739,4.75304879272,46.1783711774,0.0,48.2474882111,63.6602354638,2.18984908868,0.0,2.18984908868
 08/11  14:00:00,159.173170685,4.71513624768,46.0739585801,0.0,48.2474882111,60.1281475517,2.18825592014,0.0,2.18825592014
 08/11  15:00:00,161.604313141,4.87327237458,48.34696491,0.0,48.2474882111,60.1281475517,1.10408521276,0.0,1.10408521276
 08/11  16:00:00,168.221193396,5.19538606623,51.7518413635,0.0,48.2474882111,63.0180376616,2.18910859717,0.0,2.18910859717
 08/11  17:00:00,156.878396124,5.25051404164,51.2988297688,0.0,37.5258241642,62.7947880557,1.10380254545,0.0,1.10380254545
 08/11  18:00:00,106.919949714,3.81876347686,40.2704070717,0.0,26.8041601173,36.0181789539,1.10366820204,0.0,1.10366820204
 08/11  19:00:00,99.9755067223,3.55634276726,36.1571759985,0.0,26.8041601173,33.4493877451,1.10348762687,0.0,1.10348762687
 08/11  20:00:00,87.0621764084,3.34611419741,29.6672369916,0.0,16.0824960704,28.0885557216,1.10346018302,0.0,1.10346018302
 08/11  21:00:00,85.7298215542,3.33866845425,24.4804934681,0.211563350063,16.0824960704,26.8041601173,1.103093226,0.0,1.103093226
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297163884,0.0,1.10297163884
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297215229,0.0,1.10297215229
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029723375,0.0,1.1029723375
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,44.9238248484,3.47710466737,2.5997146867,4.63240528302,5.36083202345,21.4433280938,1.10304751738,0.0,1.10304751738
 08/12  07:00:00,46.4455785666,3.33866845425,6.85657637002,4.30015111339,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/12  08:00:00,80.4399890927,3.33866845425,17.1898049135,1.79937078099,26.8041601173,31.2995447326,1.10336781693,0.0,1.10336781693
 08/12  09:00:00,93.5143891411,3.33866845425,29.0686636833,0.74721975181,26.8041601173,33.5472370403,1.10363481597,0.0,1.10363481597
 08/12  10:00:00,99.7182033741,3.33866845425,36.7473554902,0.235638881252,26.8041601173,32.583940337,1.10350965246,0.0,1.10350965246
 08/12  11:00:00,105.45818543,3.33866845425,40.4684113009,0.0068728184555,26.8041601173,34.8316326447,1.10364210744,0.0,1.10364210744
 08/12  12:00:00,103.065505959,3.38422967151,39.3214390361,0.0,26.8041601173,33.5472370403,1.10354775556,0.0,1.10354775556
 08/12  13:00:00,102.517857,3.53165772571,41.1951532315,0.0,26.8041601173,30.9784458315,1.10348452258,0.0,1.10348452258
 08/12  14:00:00,73.7460385867,3.41728455518,40.9473626114,0.0,8.04124803518,21.3317032909,1.10339267292,0.0,1.10339267292
 08/12  15:00:00,74.2415847857,3.41242930846,42.7321596615,0.0,8.04124803518,20.0473076865,1.10326520608,0.0,1.10326520608
 08/12  16:00:00,74.8952741608,3.3481565263,43.1290229176,0.0,8.04124803518,20.3684065876,1.10330575112,0.0,1.10330575112
 08/12  17:00:00,65.182832225,3.33866845425,41.146218188,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/12  18:00:00,36.4192810441,1.70309689126,15.9448319766,0.0,2.68041601173,16.0824960704,1.10309588902,0.0,1.10309588902
 08/12  19:00:00,26.6713687721,0.765016384245,7.13500021162,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304849651,0.0,1.10304849651
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297294582,0.0,1.10297294582
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297087279,0.0,1.10297087279
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293327626,0.0,1.10293327626
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304495838,0.0,1.10304495838
 08/13  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,38.6730217418,2.02094633721,17.8807232284,0.0,2.68041601173,16.0824960704,1.10298982431,0.0,1.10298982431
 08/13  09:00:00,49.1530144886,2.47687482383,27.9047874886,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,41.0330294811,2.2799445056,19.9817327993,0.0,2.68041601173,16.0824960704,1.10299106364,0.0,1.10299106364
 08/13  11:00:00,25.5154214375,0.670320790305,6.07374847098,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,31.5679187768,1.10964633879,11.6869202619,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,29.6228566705,0.893761053739,9.95774344058,0.0,2.68041601173,16.0824960704,1.10313429328,0.0,1.10313429328
 08/13  14:00:00,29.7973226956,0.891277176164,10.1346933433,0.0,2.68041601173,16.0824960704,1.10305916357,0.0,1.10305916357
 08/13  15:00:00,40.5251801901,1.72801449167,20.0258135222,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,30.4329239355,0.899453123942,10.7621186354,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  17:00:00,38.7248239505,1.58255227376,18.3709195005,0.0,2.68041601173,16.0824960704,1.10298899262,0.0,1.10298899262
 08/13  18:00:00,46.8398501404,2.33872356334,25.7297744008,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,42.6022048016,2.11322530542,21.7176273199,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,37.2969793397,0.765016384245,7.89127744594,0.0,2.68041601173,16.0824960704,1.10298986992,0.0,1.10298986992
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293651789,0.0,1.10293651789
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029518443,0.0,1.1029518443
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297191221,0.0,1.10297191221
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308129481,0.0,1.10308129481
 08/14  06:00:00,50.7860502432,3.53220138033,11.7966569383,1.24259171321,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,71.1440728626,3.33866845425,17.2983931302,1.73428548149,16.0824960704,32.6817896323,1.10354695619,0.0,1.10354695619
 08/14  08:00:00,153.20633836,3.79104473046,30.7560529374,0.0,48.2474882111,70.4033123869,2.18836048663,0.0,2.18836048663
 08/14  09:00:00,151.31048454,3.90368675092,37.096128526,0.0,48.2474882111,62.0547409583,1.10413030377,0.0,1.10413030377
 08/14  10:00:00,160.972620547,4.40007927934,48.1884654108,0.0,48.2474882111,60.1281475517,2.18844815499,0.0,2.18844815499
 08/14  11:00:00,165.04593851,4.78424266203,49.9510265845,0.0,48.2474882111,62.0547409583,2.18934756812,0.0,2.18934756812
 08/14  12:00:00,162.813416231,4.74099119397,48.3061042809,0.0,48.2474882111,61.5103924513,3.27451952138,0.0,3.27451952138
 08/14  13:00:00,170.989639488,5.66895705999,53.4045186593,0.0,48.2474882111,63.6602354638,2.18961084709,0.0,2.18961084709
 08/14  14:00:00,167.097779014,5.68924397978,53.0244591774,0.0,48.2474882111,60.1281475517,2.18817853573,0.0,2.18817853573
 08/14  15:00:00,166.886438537,5.84484720779,52.6575154724,0.0,48.2474882111,60.1281475517,1.10397038071,0.0,1.10397038071
 08/14  16:00:00,177.990196157,6.65523636627,60.0609938243,0.0,48.2474882111,63.0180376616,2.18885531935,0.0,2.18885531935
 08/14  17:00:00,167.384670172,6.56429166794,60.4913261904,0.0,37.5258241642,62.7947880557,1.10380032091,0.0,1.10380032091
 08/14  18:00:00,117.766421497,4.59964260102,50.3359997303,0.0,26.8041601173,36.0181789539,1.10361514061,0.0,1.10361514061
 08/14  19:00:00,107.846864186,4.06007353297,43.5248026967,0.0,26.8041601173,33.4493877451,1.10339097426,0.0,1.10339097426
 08/14  20:00:00,89.8937444369,3.43774546428,32.4071737532,0.0,16.0824960704,28.0885557216,1.10346546678,0.0,1.10346546678
 08/14  21:00:00,86.6273235698,3.37434379415,25.5538834939,0.0,16.0824960704,26.8041601173,1.10307921359,0.0,1.10307921359
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029719743,0.0,1.1029719743
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297206413,0.0,1.10297206413
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297178906,0.0,1.10297178906
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,39.9970057851,3.56239767722,0.0328738191959,2.1871340773,5.36083202345,21.4433280938,1.10304777043,0.0,1.10304777043
 08/15  07:00:00,58.7273793374,3.33866845425,4.23510286123,2.38088222517,16.0824960704,32.6817896323,1.1035688441,0.0,1.1035688441
 08/15  08:00:00,140.133650117,4.21056664155,17.2026516688,0.0611911144739,48.2474882111,70.4033123869,1.10405118998,0.0,1.10405118998
 08/15  09:00:00,144.225271116,4.43455992144,29.4800419309,0.0,48.2474882111,62.0547409583,2.18857544892,0.0,2.18857544892
 08/15  10:00:00,150.070573242,4.52133470499,37.1651626797,0.0,48.2474882111,60.1281475517,2.18845061721,0.0,2.18845061721
 08/15  11:00:00,155.592164034,4.74719560009,40.5342991702,0.0,48.2474882111,62.0547409583,2.18894282387,0.0,2.18894282387
 08/15  12:00:00,155.811275979,4.64711481677,41.3978404057,0.0,48.2474882111,61.5103924513,2.18986780878,0.0,2.18986780878
 08/15  13:00:00,163.47721386,5.27625455057,46.2847955403,0.0,48.2474882111,63.6602354638,2.18965054635,0.0,2.18965054635
 08/15  14:00:00,161.067443434,5.43157778852,47.2517897889,0.0,48.2474882111,60.1281475517,2.18854513094,0.0,2.18854513094
 08/15  15:00:00,160.888482571,5.40373054865,47.1006761659,0.0,48.2474882111,60.1281475517,1.10409307849,0.0,1.10409307849
 08/15  16:00:00,164.113278026,5.46862840783,47.3706836516,0.0,48.2474882111,63.0180376616,2.18883925265,0.0,2.18883925265
 08/15  17:00:00,152.777533963,5.43398709346,47.0144945553,0.0,37.5258241642,62.7947880557,2.1879038205,0.0,2.1879038205
 08/15  18:00:00,106.377023015,4.14776998573,39.3984738638,0.0,26.8041601173,36.0181789539,1.10355234574,0.0,1.10355234574
 08/15  19:00:00,101.041691814,3.79286597641,36.9868378816,0.0,26.8041601173,33.4493877451,1.10334520414,0.0,1.10334520414
 08/15  20:00:00,88.0521621018,3.41045529998,30.5928815824,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/15  21:00:00,83.1810570851,3.35371960815,22.0932634567,0.0349777384463,16.0824960704,26.8041601173,1.10324853243,0.0,1.10324853243
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297186742,0.0,1.10297186742
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297116047,0.0,1.10297116047
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296831361,0.0,1.10296831361
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308003835,0.0,1.10308003835
 08/16  06:00:00,45.1550420197,3.52086014912,2.96829024229,4.45129141697,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  07:00:00,61.7737587015,3.33866845425,6.04850525109,3.6138591994,16.0824960704,32.6817896323,1.10353574183,0.0,1.10353574183
 08/16  08:00:00,138.044413262,3.97590069048,14.8583768356,0.550895044094,48.2474882111,70.4033123869,1.104176537,0.0,1.104176537
 08/16  09:00:00,138.690834819,4.14433576343,24.2185676838,0.0172621084427,48.2474882111,62.0547409583,2.18849163486,0.0,2.18849163486
 08/16  10:00:00,144.20230925,4.18412397399,31.634109419,0.0,48.2474882111,60.1281475517,2.18863316069,0.0,2.18863316069
 08/16  11:00:00,153.201579296,4.33363053904,38.5572794931,0.0,48.2474882111,62.0547409583,2.18902144483,0.0,2.18902144483
 08/16  12:00:00,157.019933388,4.38136510954,42.872247522,0.0,48.2474882111,61.5103924513,2.18982816795,0.0,2.18982816795
 08/16  13:00:00,168.128081824,5.1886772581,51.0232407969,0.0,48.2474882111,63.6602354638,3.27458524119,0.0,3.27458524119
 08/16  14:00:00,167.763570548,5.23559475569,54.1438999355,0.0,48.2474882111,60.1281475517,1.10403244775,0.0,1.10403244775
 08/16  15:00:00,170.269334722,5.31125885903,56.5740000065,0.0,48.2474882111,60.1281475517,2.18804216224,0.0,2.18804216224
 08/16  16:00:00,174.615937956,5.6983113693,57.6436606202,0.0,48.2474882111,63.0180376616,2.18910193947,0.0,2.18910193947
 08/16  17:00:00,154.606274243,4.9962216334,49.2810002953,0.0,37.5258241642,62.7947880557,1.10380018759,0.0,1.10380018759
 08/16  18:00:00,104.610707004,3.66981189631,38.1101159421,0.0,26.8041601173,36.0181789539,1.10358743991,0.0,1.10358743991
 08/16  19:00:00,100.233779317,3.54985687324,36.4219344868,0.0,26.8041601173,33.4493877451,1.10334240253,0.0,1.10334240253
 08/16  20:00:00,89.0493437811,3.3757364351,31.6247821266,0.0,16.0824960704,28.0885557216,1.10340928462,0.0,1.10340928462
 08/16  21:00:00,86.8438074356,3.33930861963,25.7820914805,0.0233110537381,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302471277,0.0,1.10302471277
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297084468,0.0,1.10297084468
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297166822,0.0,1.10297166822
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307978573,0.0,1.10307978573
 08/17  06:00:00,44.7834759299,3.51473594848,2.52569112196,4.52844864808,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,60.5518839263,3.33866845425,4.6222265524,3.81826312287,16.0824960704,32.6817896323,1.10335822625,0.0,1.10335822625
 08/17  08:00:00,135.818284591,3.88985427604,12.6359899756,0.633199647444,48.2474882111,70.4033123869,2.18832642645,0.0,2.18832642645
 08/17  09:00:00,137.026463321,4.01933148757,22.6659874444,0.0304751256111,48.2474882111,62.0547409583,2.18848110202,0.0,2.18848110202
 08/17  10:00:00,139.074026435,4.0380277735,26.651922805,0.0,48.2474882111,60.1281475517,1.10435072841,0.0,1.10435072841
 08/17  11:00:00,141.207818297,4.07944599904,26.8177030342,0.0,48.2474882111,62.0547409583,2.18899368242,0.0,2.18899368242
 08/17  12:00:00,146.375474001,4.11676943187,32.4923838123,0.0,48.2474882111,61.5103924513,3.27468199325,0.0,3.27468199325
 08/17  13:00:00,162.172202209,4.70420247904,45.5518359613,0.0,48.2474882111,63.6602354638,2.18962491037,0.0,2.18962491037
 08/17  14:00:00,165.848547373,4.63032386267,52.8341476532,0.0,48.2474882111,60.1281475517,2.18834491971,0.0,2.18834491971
 08/17  15:00:00,169.241937748,4.70350485458,56.154357037,0.0,48.2474882111,60.1281475517,1.10412699957,0.0,1.10412699957
 08/17  16:00:00,173.351834707,4.97512221217,57.1027465281,0.0,48.2474882111,63.0180376616,2.18875940461,0.0,2.18875940461
 08/17  17:00:00,160.206778519,4.606672063,55.2710541416,0.0,37.5258241642,62.7947880557,1.10383511058,0.0,1.10383511058
 08/17  18:00:00,109.202939604,3.42803393647,42.9441265024,0.0,26.8041601173,36.0181789539,2.18722668915,0.0,2.18722668915
 08/17  19:00:00,102.306850041,3.39030720934,38.6545548752,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/17  20:00:00,90.6962588889,3.33866845425,33.2063390102,0.102426205022,16.0824960704,28.0885557216,1.10345696817,0.0,1.10345696817
 08/17  21:00:00,90.6184169679,3.33866845425,28.9345476022,0.646104629698,16.0824960704,26.8041601173,1.10308522154,0.0,1.10308522154
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297172925,0.0,1.10297172925
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297106851,0.0,1.10297106851
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296832547,0.0,1.10296832547
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,66.0923666435,3.56121360451,26.5822523782,1.7343004494,5.36083202345,21.4433280938,1.10305256171,0.0,1.10305256171
 08/18  07:00:00,80.6911953988,3.33866845425,26.1751797005,2.40462144732,16.0824960704,32.6817896323,1.10350289881,0.0,1.10350289881
 08/18  08:00:00,156.171024426,3.85449268677,33.631594159,0.0256968884411,48.2474882111,70.4033123869,1.10420675332,0.0,1.10420675332
 08/18  09:00:00,150.714801378,3.76303238488,36.6410997295,0.0,48.2474882111,62.0547409583,2.1883725003,0.0,2.1883725003
 08/18  10:00:00,152.150466687,3.80881629873,39.9575745318,0.0,48.2474882111,60.1281475517,2.18851790367,0.0,2.18851790367
 08/18  11:00:00,160.832893385,4.00232121299,46.5199029083,0.0,48.2474882111,62.0547409583,2.18926040797,0.0,2.18926040797
 08/18  12:00:00,155.714715507,3.95630589074,41.9920888598,0.0,48.2474882111,61.5103924513,2.18980254314,0.0,2.18980254314
 08/18  13:00:00,160.218611609,4.43610831021,43.8663395302,0.0,48.2474882111,63.6602354638,2.18967264178,0.0,2.18967264178
 08/18  14:00:00,158.020661406,4.47796370115,45.1586218482,0.0,48.2474882111,60.1281475517,2.18863801372,0.0,2.18863801372
 08/18  15:00:00,160.662166767,4.80064689269,47.4774440176,0.0,48.2474882111,60.1281475517,2.18807947974,0.0,2.18807947974
 08/18  16:00:00,166.398787238,5.29790892215,49.8269123491,0.0,48.2474882111,63.0180376616,2.18873066041,0.0,2.18873066041
 08/18  17:00:00,151.521411932,4.71665418409,46.4757054334,0.0,37.5258241642,62.7947880557,1.10379055668,0.0,1.10379055668
 08/18  18:00:00,107.574842782,3.75388374015,40.9901798765,0.0,26.8041601173,36.0181789539,1.10355530687,0.0,1.10355530687
 08/18  19:00:00,103.39333718,3.65943267043,39.4719165534,0.0,26.8041601173,33.4493877451,1.10336785025,0.0,1.10336785025
 08/18  20:00:00,101.007830109,3.34006780115,41.1516037548,0.0,16.0824960704,28.0885557216,1.10345341753,0.0,1.10345341753
 08/18  21:00:00,98.9772758539,3.33866845425,37.8641049239,0.075406193995,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297112543,0.0,1.10297112543
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297149055,0.0,1.10297149055
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297189686,0.0,1.10297189686
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307878161,0.0,1.10307878161
 08/19  06:00:00,80.3601937432,3.60020059815,42.2501747998,0.295218133896,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,77.6312124951,3.33866845425,41.2897803486,1.05258106335,5.36083202345,26.5809105114,1.10318323161,0.0,1.10318323161
 08/19  08:00:00,97.5906153791,3.33866845425,36.0614134625,0.0783885183838,26.8041601173,31.2995447326,1.10331985966,0.0,1.10331985966
 08/19  09:00:00,102.241587741,3.33866845425,38.5430820355,0.0,26.8041601173,33.5472370403,1.10363560375,0.0,1.10363560375
 08/19  10:00:00,102.099635073,3.33866845425,39.3644260706,0.0,26.8041601173,32.583940337,1.10354502688,0.0,1.10354502688
 08/19  11:00:00,105.195077521,3.33895465431,40.2118900105,0.0,26.8041601173,34.8316326447,1.10363818404,0.0,1.10363818404
 08/19  12:00:00,107.888087869,3.35367072708,44.1745798905,0.0,26.8041601173,33.5472370403,1.10355649149,0.0,1.10355649149
 08/19  13:00:00,109.241154356,3.40060008039,48.0495082324,0.0,26.8041601173,30.9784458315,1.10350648722,0.0,1.10350648722
 08/19  14:00:00,79.6782903329,3.34093131786,46.9559675949,0.0,8.04124803518,21.3317032909,1.10335487592,0.0,1.10335487592
 08/19  15:00:00,76.1431464717,3.33866845425,44.7074822017,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/19  16:00:00,75.3820633181,3.33866845425,43.625300147,0.0,8.04124803518,20.3684065876,1.10331395367,0.0,1.10331395367
 08/19  17:00:00,67.3714718293,3.4473246249,43.2262016216,0.0,2.68041601173,18.0090894769,1.10304579093,0.0,1.10304579093
 08/19  18:00:00,42.9050835203,2.34182400537,21.7919073388,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,31.5988020245,1.21317380323,11.6142760451,0.0,2.68041601173,16.0824960704,1.10310939777,0.0,1.10310939777
 08/19  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310720953,0.0,1.10310720953
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297060398,0.0,1.10297060398
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292787606,0.0,1.10292787606
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293529474,0.0,1.10293529474
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293363789,0.0,1.10293363789
 08/20  08:00:00,22.7904903701,0.562309153007,3.45682904093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,43.6937740774,2.59291765121,22.32950425,0.0,2.68041601173,16.0824960704,1.10299271013,0.0,1.10299271013
 08/20  10:00:00,44.2870757625,2.41923658177,23.0964870045,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  11:00:00,37.3134705967,1.94227820374,16.5998402167,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,29.6375856748,1.04137584725,9.82485765132,0.0,2.68041601173,16.0824960704,1.10305834454,0.0,1.10305834454
 08/20  13:00:00,41.7724974246,2.26728290714,20.7338623412,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,44.1021637186,2.46693762187,22.8638739205,0.0,2.68041601173,16.0824960704,1.10310459388,0.0,1.10310459388
 08/20  15:00:00,38.4821663928,1.86863308642,17.8421811302,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,48.3098650115,2.74487107325,26.793641762,0.0,2.68041601173,16.0824960704,1.10298991648,0.0,1.10298991648
 08/20  17:00:00,42.7970169869,2.24812754069,21.77753727,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,48.4242301763,2.80448632332,26.8483916767,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,40.4871785393,2.12782470382,19.5880016593,0.0,2.68041601173,16.0824960704,1.10299051036,0.0,1.10299051036
 08/20  20:00:00,44.3467556804,1.30600648899,11.9327303486,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304859604,0.0,1.10304859604
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292715428,0.0,1.10292715428
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297143752,0.0,1.10297143752
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297063695,0.0,1.10297063695
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,75.6360865821,3.54307666148,34.7816792636,0.629397112386,5.36083202345,21.4433280938,1.10304480765,0.0,1.10304480765
 08/21  07:00:00,91.4792949812,3.33866845425,38.7559903334,0.611910396819,16.0824960704,32.6817896323,1.1035561863,0.0,1.1035561863
 08/21  08:00:00,163.458526152,4.04897483931,40.7503106204,0.0,48.2474882111,70.4033123869,1.10403669743,0.0,1.10403669743
 08/21  09:00:00,160.921570922,4.29152057888,46.3193810801,0.0,48.2474882111,62.0547409583,2.18854319371,0.0,2.18854319371
 08/21  10:00:00,165.289025827,4.59771887379,52.3072310968,0.0,48.2474882111,60.1281475517,2.18841785142,0.0,2.18841785142
 08/21  11:00:00,174.192881696,5.04034173794,58.8418706943,0.0,48.2474882111,62.0547409583,2.18890561775,0.0,2.18890561775
 08/21  12:00:00,177.452519724,5.03848723883,62.6477117284,0.0,48.2474882111,61.5103924513,2.18982779652,0.0,2.18982779652
 08/21  13:00:00,189.125994541,6.03268527789,71.1771454939,0.0,48.2474882111,63.6602354638,2.18960887704,0.0,2.18960887704
 08/21  14:00:00,187.933205384,6.05458265087,73.4945468758,0.0,48.2474882111,60.1281475517,2.1885025558,0.0,2.1885025558
 08/21  15:00:00,189.495428388,6.28618508057,74.825167451,0.0,48.2474882111,60.1281475517,1.10407182726,0.0,1.10407182726
 08/21  16:00:00,195.676246607,6.99750608765,77.4047745527,0.0,48.2474882111,63.0180376616,2.1887929443,0.0,2.1887929443
 08/21  17:00:00,181.333196142,6.75486073761,74.2492830905,0.0,37.5258241642,62.7947880557,2.18786038667,0.0,2.18786038667
 08/21  18:00:00,130.374338095,4.69368784302,62.8498710869,0.0,26.8041601173,36.0181789539,1.10353266185,0.0,1.10353266185
 08/21  19:00:00,122.279216162,4.11000307417,57.9072251309,0.0,26.8041601173,33.4493877451,1.10332906333,0.0,1.10332906333
 08/21  20:00:00,109.723200049,3.45131991425,49.7557215818,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/21  21:00:00,108.32372132,3.37029049724,47.2543345409,0.0,16.0824960704,26.8041601173,1.1032346948,0.0,1.1032346948
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296975948,0.0,1.10296975948
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297113055,0.0,1.10297113055
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029718127,0.0,1.1029718127
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,85.2997264836,4.28577198437,44.3320209545,0.0,5.36083202345,21.4433280938,1.1031439099,0.0,1.1031439099
 08/22  07:00:00,88.2363053316,3.35274725789,36.0593502211,0.0514820557922,16.0824960704,32.6817896323,1.10354539383,0.0,1.10354539383
 08/22  08:00:00,170.432546732,5.18197612005,46.5913299195,0.0,48.2474882111,70.4033123869,1.10413339044,0.0,1.10413339044
 08/22  09:00:00,164.897122718,5.45883069023,49.1276227645,0.0,48.2474882111,62.0547409583,2.18844087085,0.0,2.18844087085
 08/22  10:00:00,163.128703442,5.57321947585,49.1714081096,0.0,48.2474882111,60.1281475517,2.18858045932,0.0,2.18858045932
 08/22  11:00:00,167.244810811,5.79120122409,51.1429403231,0.0,48.2474882111,62.0547409583,2.18896647823,0.0,2.18896647823
 08/22  12:00:00,170.469082313,5.60507427976,55.097687277,0.0,48.2474882111,61.5103924513,2.1897724751,0.0,2.1897724751
 08/22  13:00:00,182.790619709,6.6395117545,64.2349441854,0.0,48.2474882111,63.6602354638,3.27449913083,0.0,3.27449913083
 08/22  14:00:00,173.766349345,6.56576682134,58.8165066668,0.0,48.2474882111,60.1281475517,1.10400598145,0.0,1.10400598145
 08/22  15:00:00,172.285231058,6.66324825418,57.2379069472,0.0,48.2474882111,60.1281475517,2.18798387699,0.0,2.18798387699
 08/22  16:00:00,176.798064439,7.29746901955,58.2266294532,0.0,48.2474882111,63.0180376616,2.18904285519,0.0,2.18904285519
 08/22  17:00:00,165.708770156,7.06493543285,58.3147824089,0.0,37.5258241642,62.7947880557,1.10377483769,0.0,1.10377483769
 08/22  18:00:00,114.404450661,4.87829133483,46.6953801608,0.0,26.8041601173,36.0181789539,1.1035641458,0.0,1.1035641458
 08/22  19:00:00,102.792829767,4.21708393552,38.313757875,0.0,26.8041601173,33.4493877451,1.1033231609,0.0,1.1033231609
 08/22  20:00:00,85.3449378058,3.47355357304,25.35522568,0.0,16.0824960704,28.0885557216,1.10338860929,0.0,1.10338860929
 08/22  21:00:00,77.524849276,3.40237635682,16.4182192842,0.00515735323763,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302647468,0.0,1.10302647468
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029716734,0.0,1.1029716734
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102971052,0.0,1.102971052
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307232694,0.0,1.10307232694
 08/23  06:00:00,45.5783952697,3.53077665612,0.0,5.36568506888,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,56.2669128707,3.33866845425,0.0,4.15551861976,16.0824960704,32.6817896323,1.10345784537,0.0,1.10345784537
 08/23  08:00:00,130.570023631,4.21452974214,6.87624648635,0.820006710943,48.2474882111,70.4033123869,2.18813396831,0.0,2.18813396831
 08/23  09:00:00,135.517060612,4.36277335159,20.7955927209,0.0480252760611,48.2474882111,62.0547409583,2.18842715764,0.0,2.18842715764
 08/23  10:00:00,140.760372698,4.34300055916,28.033296282,0.0,48.2474882111,60.1281475517,1.10432264478,0.0,1.10432264478
 08/23  11:00:00,146.266100057,4.48883687449,31.4665939187,0.0,48.2474882111,62.0547409583,2.18893891279,0.0,2.18893891279
 08/23  12:00:00,148.216819052,4.59152368463,33.858974611,0.0,48.2474882111,61.5103924513,3.27459732558,0.0,3.27459732558
 08/23  13:00:00,157.933849604,5.49767659201,40.5200092428,0.0,48.2474882111,63.6602354638,2.18957195156,0.0,2.18957195156
 08/23  14:00:00,157.498966562,5.55312799479,43.5617627108,0.0,48.2474882111,60.1281475517,2.18829472258,0.0,2.18829472258
 08/23  15:00:00,160.681276975,5.65134765473,46.6458534629,0.0,48.2474882111,60.1281475517,1.10410590935,0.0,1.10410590935
 08/23  16:00:00,167.273670541,6.4081997644,49.5915048097,0.0,48.2474882111,63.0180376616,2.18913719048,0.0,2.18913719048
 08/23  17:00:00,157.536015489,6.36576155345,50.8412016217,0.0,37.5258241642,62.7947880557,1.10381320046,0.0,1.10381320046
 08/23  18:00:00,106.896189276,4.47487905314,39.5905310571,0.0,26.8041601173,36.0181789539,1.10367782947,0.0,1.10367782947
 08/23  19:00:00,97.4168802449,3.94686082429,33.2080314641,0.0,26.8041601173,33.4493877451,1.1034946519,0.0,1.1034946519
 08/23  20:00:00,85.1183497084,3.42121701196,25.1809741437,0.0,16.0824960704,28.0885557216,1.10346774474,0.0,1.10346774474
 08/23  21:00:00,80.5454798427,3.36321969365,19.4536181376,0.0295457297402,16.0824960704,26.8041601173,1.10307668032,0.0,1.10307668032
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296994087,0.0,1.10296994087
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297128201,0.0,1.10297128201
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297192498,0.0,1.10297192498
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,46.4882731405,3.51172440696,0.0,6.29461518879,5.36083202345,21.4433280938,1.10304855959,0.0,1.10304855959
 08/24  07:00:00,56.8827197808,3.33866845425,0.500987650953,4.27033787888,16.0824960704,32.6817896323,1.10356946958,0.0,1.10356946958
 08/24  08:00:00,134.694297845,4.13424017226,11.0585516264,0.842265354132,48.2474882111,70.4033123869,1.10418510421,0.0,1.10418510421
 08/24  09:00:00,142.818519773,4.28515943102,28.1532153929,0.0694756859757,48.2474882111,62.0547409583,2.18832929357,0.0,2.18832929357
 08/24  10:00:00,152.453687359,4.28472632735,39.7848851744,0.0,48.2474882111,60.1281475517,2.18847598316,0.0,2.18847598316
 08/24  11:00:00,162.316160149,4.49147110174,47.5140197834,0.0,48.2474882111,62.0547409583,2.18921986297,0.0,2.18921986297
 08/24  12:00:00,166.569804125,4.57565303178,52.2278303369,0.0,48.2474882111,61.5103924513,2.19014297872,0.0,2.19014297872
 08/24  13:00:00,168.398071074,5.47489923392,51.0070080716,0.0,48.2474882111,63.6602354638,2.18963635116,0.0,2.18963635116
 08/24  14:00:00,166.688748138,5.54787252501,52.7567997558,0.0,48.2474882111,60.1281475517,2.18860452409,0.0,2.18860452409
 08/24  15:00:00,168.312456828,5.64678009335,54.2816008773,0.0,48.2474882111,60.1281475517,2.18804804397,0.0,2.18804804397
 08/24  16:00:00,175.282826446,6.38553916859,57.6233213111,0.0,48.2474882111,63.0180376616,2.18870032317,0.0,2.18870032317
 08/24  17:00:00,163.180286501,6.32836245026,56.5228717366,0.0,37.5258241642,62.7947880557,1.10377608783,0.0,1.10377608783
 08/24  18:00:00,113.312038585,4.43111501731,46.0501444025,0.0,26.8041601173,36.0181789539,1.10354357491,0.0,1.10354357491
 08/24  19:00:00,110.987900023,3.88345040844,46.8424616579,0.0,26.8041601173,33.4493877451,1.10335899025,0.0,1.10335899025
 08/24  20:00:00,92.2548009876,3.39524262543,32.3433998094,0.0,16.0824960704,28.0885557216,1.10344398039,0.0,1.10344398039
 08/24  21:00:00,85.7255357952,3.34512304587,24.6691922532,0.0121242145065,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297252211,0.0,1.10297252211
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297208613,0.0,1.10297208613
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297182304,0.0,1.10297182304
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307479016,0.0,1.10307479016
 08/25  06:00:00,61.6536505612,3.56405303448,19.5244749117,1.88318907029,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,77.675180585,3.33866845425,22.6301865618,2.9335997723,16.0824960704,32.6817896323,1.10353254044,0.0,1.10353254044
 08/25  08:00:00,156.592783195,3.90307573902,34.0304667636,0.0,48.2474882111,70.4033123869,2.18816855584,0.0,2.18816855584
 08/25  09:00:00,157.120244826,3.80290413553,43.0066714271,0.0,48.2474882111,62.0547409583,1.10434860001,0.0,1.10434860001
 08/25  10:00:00,156.126032763,3.8808915133,43.8610653928,0.0,48.2474882111,60.1281475517,2.18840940366,0.0,2.18840940366
 08/25  11:00:00,165.945420568,4.23526363663,51.3994876678,0.0,48.2474882111,62.0547409583,2.18930612289,0.0,2.18930612289
 08/25  12:00:00,169.756461401,4.23530534389,55.7548353006,0.0,48.2474882111,61.5103924513,3.2749553891,0.0,3.2749553891
 08/25  13:00:00,178.802484846,4.8245269264,62.0617941509,0.0,48.2474882111,63.6602354638,2.18989807592,0.0,2.18989807592
 08/25  14:00:00,179.899667352,5.30397138559,66.2116201097,0.0,48.2474882111,60.1281475517,1.71122574205,0.0,1.71122574205
 08/25  15:00:00,184.228688528,5.6867538872,70.1578587838,0.0,48.2474882111,60.1281475517,1.58072392034,0.0,1.58072392034
 08/25  16:00:00,189.04321318,5.81485811171,71.9543891016,0.0,48.2474882111,63.0180376616,2.18881232267,0.0,2.18881232267
 08/25  17:00:00,174.263908225,5.34935948788,68.5854964227,0.0,37.5258241642,62.7947880557,1.10378178187,0.0,1.10378178187
 08/25  18:00:00,124.011049771,3.80351720055,57.3767534054,0.0,26.8041601173,36.0181789539,1.10360036318,0.0,1.10360036318
 08/25  19:00:00,114.484982812,3.60206871049,50.6209261451,0.0,26.8041601173,33.4493877451,1.10337738973,0.0,1.10337738973
 08/25  20:00:00,106.178717659,3.35630383182,43.8389219411,0.0,16.0824960704,28.0885557216,1.10342273002,0.0,1.10342273002
 08/25  21:00:00,102.762206611,3.33866845425,41.7244418749,0.0,16.0824960704,26.8041601173,1.10309309118,0.0,1.10309309118
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297164406,0.0,1.10297164406
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297098081,0.0,1.10297098081
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296937647,0.0,1.10296937647
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,75.8760527012,3.65196379075,35.2847076312,0.257447734581,5.36083202345,21.4433280938,1.10304344268,0.0,1.10304344268
 08/26  07:00:00,63.89506323,3.33866845425,27.3678139948,1.23839815198,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,84.7025970319,3.33866845425,22.6993510124,0.55243262124,26.8041601173,31.2995447326,1.103305644,0.0,1.103305644
 08/26  09:00:00,86.5565096605,3.33866845425,22.6993510124,0.158652942171,26.8041601173,33.5472370403,1.10355034174,0.0,1.10355034174
 08/26  10:00:00,91.9700104939,3.33866845425,29.2348014912,0.0,26.8041601173,32.583940337,1.10349299077,0.0,1.10349299077
 08/26  11:00:00,99.3420107304,3.38336600698,34.3144118673,0.0,26.8041601173,34.8316326447,1.10365647385,0.0,1.10365647385
 08/26  12:00:00,105.052121188,3.63695441779,41.0553295185,0.0,26.8041601173,33.5472370403,1.10349824748,0.0,1.10349824748
 08/26  13:00:00,106.018781053,3.83340507623,44.3943299336,0.0,26.8041601173,30.9784458315,1.10345783957,0.0,1.10345783957
 08/26  14:00:00,72.4031061943,3.72844580047,39.2932689737,0.0,8.04124803518,21.3317032909,1.1033570774,0.0,1.1033570774
 08/26  15:00:00,69.7654879061,3.55637296405,38.1121191262,0.0,8.04124803518,20.0473076865,1.10333031836,0.0,1.10333031836
 08/26  16:00:00,73.1919395427,3.51615848638,41.2576863395,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,65.989249086,3.64916172011,41.6340079142,0.00813386884996,2.68041601173,18.0090894769,1.10319067998,0.0,1.10319067998
 08/26  18:00:00,47.4493762506,2.42151336987,26.2565107045,0.0,2.68041601173,16.0824960704,1.10309043591,0.0,1.10309043591
 08/26  19:00:00,45.172928631,2.2274258978,24.174150557,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,39.0190549251,0.482792510606,4.96091023829,0.0,2.68041601173,16.0824960704,1.10309174992,0.0,1.10309174992
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297200413,0.0,1.10297200413
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293842822,0.0,1.10293842822
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293145392,0.0,1.10293145392
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288263309,0.0,1.10288263309
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029709671,0.0,1.1029709671
 08/27  09:00:00,32.8250356709,1.53410857534,12.5195749193,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,24.2724262443,0.56817356364,4.93290050448,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300196919,0.0,1.10300196919
 08/27  12:00:00,33.3313397057,1.13046669801,13.4295208315,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,55.9760023508,2.75179470009,34.4528554745,0.0,2.68041601173,16.0824960704,1.10318573645,0.0,1.10318573645
 08/27  14:00:00,31.8976880582,0.956270480306,12.1700654017,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  15:00:00,45.6955956142,1.93746254325,24.9867808948,0.0,2.68041601173,16.0824960704,1.1029871017,0.0,1.1029871017
 08/27  16:00:00,53.3957835115,2.49211844696,32.1323128883,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,49.8835134094,2.23650448943,28.8756567438,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,56.7732691488,2.8034638233,35.1984531493,0.0,2.68041601173,16.0824960704,1.10298722443,0.0,1.10298722443
 08/27  19:00:00,46.5501214448,2.22622203856,25.55254723,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293647726,0.0,1.10293647726
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293446326,0.0,1.10293446326
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297141967,0.0,1.10297141967
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297093235,0.0,1.10297093235
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030819603,0.0,1.1030819603
 08/28  06:00:00,50.6150438285,3.49530082992,6.85818210459,3.57962734931,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,67.8722623744,3.33866845425,13.137629798,2.62323832541,16.0824960704,32.6817896323,1.10357471256,0.0,1.10357471256
 08/28  08:00:00,150.93585576,3.94929997087,28.2627164677,0.0645986295701,48.2474882111,70.4033123869,1.32818951867,0.0,1.32818951867
 08/28  09:00:00,151.966481355,4.0813895441,37.5744225473,0.0,48.2474882111,62.0547409583,1.96429329612,0.0,1.96429329612
 08/28  10:00:00,156.945805132,3.99087150327,44.5708577721,0.0,48.2474882111,60.1281475517,2.18866514529,0.0,2.18866514529
 08/28  11:00:00,164.429095202,4.38989881174,49.7285271264,0.0,48.2474882111,62.0547409583,2.18906187367,0.0,2.18906187367
 08/28  12:00:00,168.839918269,4.53757614951,54.5360213629,0.0,48.2474882111,61.5103924513,2.18987728437,0.0,2.18987728437
 08/28  13:00:00,176.803656602,5.3013468046,59.5861460281,0.0,48.2474882111,63.6602354638,3.27467278105,0.0,3.27467278105
 08/28  14:00:00,177.226184938,5.70411418463,63.1379948968,0.0,48.2474882111,60.1281475517,1.10406080484,0.0,1.10406080484
 08/28  15:00:00,179.620317188,5.90250257631,65.3337387545,0.0,48.2474882111,60.1281475517,2.18810164043,0.0,2.18810164043
 08/28  16:00:00,186.361677403,6.61938420036,68.4683272363,0.0,48.2474882111,63.0180376616,2.18917739431,0.0,2.18917739431
 08/28  17:00:00,174.075743868,6.49938893956,67.2473026142,0.0,37.5258241642,62.7947880557,1.1038333689,0.0,1.1038333689
 08/28  18:00:00,124.14142543,4.58822062227,56.7224256427,0.0,26.8041601173,36.0181789539,1.10361857611,0.0,1.10361857611
 08/28  19:00:00,115.102799053,3.97204250829,50.8687685879,0.0,26.8041601173,33.4493877451,1.10336823249,0.0,1.10336823249
 08/28  20:00:00,104.261658053,3.42376037542,41.8544057915,0.0,16.0824960704,28.0885557216,1.10343740853,0.0,1.10343740853
 08/28  21:00:00,98.3950252846,3.36796499849,37.3279640043,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308141828,0.0,1.10308141828
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029724355,0.0,1.1029724355
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297243076,0.0,1.10297243076
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
