Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302956347,0.0,1.10302956347
 08/29  06:00:00,64.7188137165,3.6104119849,23.6368019536,0.789666233364,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,78.7389255901,3.33866845425,25.3975226699,1.23000866922,16.0824960704,32.6817896323,1.10321150594,0.0,1.10321150594
 08/29  08:00:00,161.608793628,3.97974959525,38.9698033409,0.0,48.2474882111,70.4033123869,2.18801702328,0.0,2.18801702328
 08/29  09:00:00,161.874668459,4.33867597483,47.2253232206,0.0,48.2474882111,62.0547409583,2.18835385136,0.0,2.18835385136
 08/29  10:00:00,165.07299074,4.83266007359,51.8562548097,0.0,48.2474882111,60.1281475517,1.10417098994,0.0,1.10417098994
 08/29  11:00:00,174.055703014,5.3159815334,58.4290522168,0.0,48.2474882111,62.0547409583,2.1891290878,0.0,2.1891290878
 08/29  12:00:00,174.146891453,5.2861030302,59.0944676661,0.0,48.2474882111,61.5103924513,3.27490972314,0.0,3.27490972314
 08/29  13:00:00,180.700888405,5.83720638213,62.9475182543,0.0,48.2474882111,63.6602354638,2.18978595396,0.0,2.18978595396
 08/29  14:00:00,178.954612722,5.87600840153,64.6945284637,0.0,48.2474882111,60.1281475517,2.18836905174,0.0,2.18836905174
 08/29  15:00:00,180.617929235,6.57898989429,65.6548634841,0.0,48.2474882111,60.1281475517,1.1040079682,0.0,1.1040079682
 08/29  16:00:00,184.659071595,7.18339088534,66.2017147431,0.0,48.2474882111,63.0180376616,2.1886646797,0.0,2.1886646797
 08/29  17:00:00,170.506629465,6.89138498912,63.2861921623,0.0,37.5258241642,62.7947880557,2.18775060337,0.0,2.18775060337
 08/29  18:00:00,119.126271578,4.79492016419,51.5005722486,0.0,26.8041601173,36.0181789539,1.10360470815,0.0,1.10360470815
 08/29  19:00:00,110.317682332,4.12784385694,45.927850519,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/29  20:00:00,101.391172095,3.46142493588,38.9462552726,0.0,16.0824960704,28.0885557216,1.1034233616,0.0,1.1034233616
 08/29  21:00:00,101.632224087,3.39714978705,40.5359780187,0.0,16.0824960704,26.8041601173,1.10311501942,0.0,1.10311501942
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296954945,0.0,1.10296954945
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029711849,0.0,1.1029711849
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297210846,0.0,1.10297210846
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  06:00:00,62.8805196359,3.64042274551,19.1549818391,0.935848173228,5.36083202345,21.4433280938,1.1031182505,0.0,1.1031182505
 08/30  07:00:00,71.7284187329,3.33866845425,18.291018659,1.32600582296,16.0824960704,32.6817896323,1.10348266991,0.0,1.10348266991
 08/30  08:00:00,151.876884934,4.11479738533,29.1028468567,0.0,48.2474882111,70.4033123869,1.10423247927,0.0,1.10423247927
 08/30  09:00:00,156.251087934,4.18106569276,41.7593529781,0.0,48.2474882111,62.0547409583,2.18837257997,0.0,2.18837257997
 08/30  10:00:00,163.572077639,4.77662658221,50.4113752002,0.0,48.2474882111,60.1281475517,2.1885238138,0.0,2.1885238138
 08/30  11:00:00,167.661151005,5.09555236712,52.2549293748,0.0,48.2474882111,62.0547409583,2.18892187836,0.0,2.18892187836
 08/30  12:00:00,168.340679402,4.94641162544,53.6279470197,0.0,48.2474882111,61.5103924513,2.1900924216,0.0,2.1900924216
 08/30  13:00:00,178.663412101,6.18264663297,60.5646016987,0.0,48.2474882111,63.6602354638,3.27480768175,0.0,3.27480768175
 08/30  14:00:00,176.208785199,6.34668014431,61.4780291973,0.0,48.2474882111,60.1281475517,1.10400208837,0.0,1.10400208837
 08/30  15:00:00,175.473603521,6.31580145282,60.7737262112,0.0,48.2474882111,60.1281475517,2.18798381323,0.0,2.18798381323
 08/30  16:00:00,182.068496143,6.94549784167,63.849032335,0.0,48.2474882111,63.0180376616,2.18905889762,0.0,2.18905889762
 08/30  17:00:00,169.207461298,6.63296426439,62.2454447194,0.0,37.5258241642,62.7947880557,1.10378348914,0.0,1.10378348914
 08/30  18:00:00,119.648847631,4.64603083484,52.1720376306,0.0,26.8041601173,36.0181789539,1.10357371713,0.0,1.10357371713
 08/30  19:00:00,109.062523564,3.99845235202,44.8020832553,0.0,26.8041601173,33.4493877451,1.10333233215,0.0,1.10333233215
 08/30  20:00:00,102.756950381,3.44845137323,40.3250071218,0.0,16.0824960704,28.0885557216,1.10339853214,0.0,1.10339853214
 08/30  21:00:00,99.8732862717,3.38882629833,38.7853636916,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289730811,0.0,1.10289730811
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297260931,0.0,1.10297260931
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029728706,0.0,1.1029728706
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307921299,0.0,1.10307921299
 08/31  06:00:00,64.01097113,3.62683170291,20.2447050287,0.990167520389,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,76.2111063022,3.33866845425,22.9161107362,1.183601315,16.0824960704,32.6817896323,1.10348281696,0.0,1.10348281696
 08/31  08:00:00,160.718746241,4.63800824984,37.4214972989,0.0,48.2474882111,70.4033123869,2.18820183663,0.0,2.18820183663
 08/31  09:00:00,159.062659701,4.83368858287,43.9183018544,0.0,48.2474882111,62.0547409583,2.1885069452,0.0,2.1885069452
 08/31  10:00:00,164.592648168,4.9611783989,51.2473939119,0.0,48.2474882111,60.1281475517,1.10436952362,0.0,1.10436952362
 08/31  11:00:00,170.894230443,5.37289859845,55.2106625807,0.0,48.2474882111,62.0547409583,2.18904345583,0.0,2.18904345583
 08/31  12:00:00,165.182978079,5.34367068055,50.0729866421,0.0,48.2474882111,61.5103924513,3.27479181068,0.0,3.27479181068
 08/31  13:00:00,173.270455374,6.34407923562,55.0102123695,0.0,48.2474882111,63.6602354638,2.18971514178,0.0,2.18971514178
 08/31  14:00:00,171.889543239,6.31196097486,57.1935064074,0.0,48.2474882111,60.1281475517,2.18822844492,0.0,2.18822844492
 08/31  15:00:00,173.358734124,6.35635656902,58.618301698,0.0,48.2474882111,60.1281475517,1.10409865527,0.0,1.10409865527
 08/31  16:00:00,179.898791156,6.99170594108,61.633119248,0.0,48.2474882111,63.0180376616,2.18860412882,0.0,2.18860412882
 08/31  17:00:00,167.187747328,6.75810782785,60.1005871859,0.0,37.5258241642,62.7947880557,2.18760375794,0.0,2.18760375794
 08/31  18:00:00,115.38611496,4.67307074798,47.8822650464,0.0,26.8041601173,36.0181789539,1.10358320882,0.0,1.10358320882
 08/31  19:00:00,112.996256832,3.99964839216,46.2672871505,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/31  20:00:00,100.132824864,3.42650598189,37.7228269959,0.0,16.0824960704,28.0885557216,1.10348486256,0.0,1.10348486256
 08/31  21:00:00,94.2430948699,3.36912161044,33.1748769778,0.0,16.0824960704,26.8041601173,1.10310654422,0.0,1.10310654422
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297284329,0.0,1.10297284329
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297301096,0.0,1.10297301096
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297274332,0.0,1.10297274332
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,86.4589719629,3.85424246392,42.9736045633,0.48185805772,5.36083202345,21.4433280938,1.10309862924,0.0,1.10309862924
 09/01  07:00:00,89.74451004,3.33866845425,36.5449716138,1.08814417522,16.0824960704,32.6817896323,1.10346634046,0.0,1.10346634046
 09/01  08:00:00,165.246799315,4.02947605848,42.5580825642,0.0,48.2474882111,70.4033123869,1.10407455853,0.0,1.10407455853
 09/01  09:00:00,163.230961596,4.07511202033,48.8451803119,0.0,48.2474882111,62.0547409583,2.18847408403,0.0,2.18847408403
 09/01  10:00:00,174.539343331,4.83024197676,61.3250254975,0.0,48.2474882111,60.1281475517,2.18850028851,0.0,2.18850028851
 09/01  11:00:00,188.343577563,5.5616058537,72.4713024455,0.0,48.2474882111,62.0547409583,2.18883396933,0.0,2.18883396933
 09/01  12:00:00,195.357119412,5.68216697162,79.9086316837,0.0,48.2474882111,61.5103924513,2.19007601958,0.0,2.19007601958
 09/01  13:00:00,205.425754882,6.80075387823,86.7088372344,0.0,48.2474882111,63.6602354638,3.27479603567,0.0,3.27479603567
 09/01  14:00:00,203.495131945,6.96118408485,88.1498720036,0.0,48.2474882111,60.1281475517,1.10399927246,0.0,1.10399927246
 09/01  15:00:00,205.529521072,7.37625430064,89.7691909148,0.0,48.2474882111,60.1281475517,2.1879815374,0.0,2.1879815374
 09/01  16:00:00,209.951738818,7.86650903632,90.8112638153,0.0,48.2474882111,63.0180376616,2.18906363775,0.0,2.18906363775
 09/01  17:00:00,195.060173041,7.2750034792,87.4561172481,0.0,37.5258241642,62.7947880557,1.10378631298,0.0,1.10378631298
 09/01  18:00:00,138.830889067,5.103542929,70.8965669729,0.0,26.8041601173,36.0181789539,1.10357703508,0.0,1.10357703508
 09/01  19:00:00,127.385523335,4.15596276341,60.5002392815,0.0,26.8041601173,33.4493877451,1.10340299782,0.0,1.10340299782
 09/01  20:00:00,107.847567819,3.57899641175,45.2850795207,0.0,16.0824960704,28.0885557216,1.1034029422,0.0,1.1034029422
 09/01  21:00:00,102.258850622,3.45043791955,41.1093164203,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303462091,0.0,1.10303462091
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297260098,0.0,1.10297260098
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297315765,0.0,1.10297315765
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308162656,0.0,1.10308162656
 09/02  06:00:00,78.0167453857,3.73597765325,33.841882649,1.28961820543,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/02  07:00:00,66.2847766356,3.33866845425,28.833136603,2.16278894942,5.36083202345,26.5809105114,1.10312164229,0.0,1.10312164229
 09/02  08:00:00,89.9930002377,3.33866845425,26.9057976369,1.63638920256,26.8041601173,31.2995447326,1.1033740251,0.0,1.1033740251
 09/02  09:00:00,92.4093185647,3.33866845425,27.3596513017,1.35116155707,26.8041601173,33.5472370403,1.10356265308,0.0,1.10356265308
 09/02  10:00:00,89.5560286255,3.33866845425,25.8393992377,0.981420385101,26.8041601173,32.583940337,1.1034964112,0.0,1.1034964112
 09/02  11:00:00,93.024330898,3.33866845425,27.3992269072,0.642202680443,26.8041601173,34.8316326447,1.1036843586,0.0,1.1036843586
 09/02  12:00:00,95.6931731184,3.33866845425,31.7227690125,0.271898399958,26.8041601173,33.5472370403,1.10350541006,0.0,1.10350541006
 09/02  13:00:00,95.7857224524,3.33866845425,34.5606058788,0.095402076478,26.8041601173,30.9784458315,1.10346766461,0.0,1.10346766461
 09/02  14:00:00,68.6942508441,3.33866845425,35.3137867885,0.660404181229,8.04124803518,21.3317032909,1.10335333468,0.0,1.10335333468
 09/02  15:00:00,66.1922210718,3.33866845425,34.4249797255,0.331577076244,8.04124803518,20.0473076865,1.10331938479,0.0,1.10331938479
 09/02  16:00:00,64.0577210991,3.35441138006,31.9069993365,0.378215665696,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/02  17:00:00,55.1349579561,3.43496027111,30.2536332014,0.748418900801,2.68041601173,18.0090894769,1.10307101067,0.0,1.10307101067
 09/02  18:00:00,36.8409612439,1.92297349398,16.1466355738,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,26.2230388652,0.571899380002,4.41245397569,0.0,2.68041601173,16.0824960704,1.10311233806,0.0,1.10311233806
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312917566,0.0,1.10312917566
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297213745,0.0,1.10297213745
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293636132,0.0,1.10293636132
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293114549,0.0,1.10293114549
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293805343,0.0,1.10293805343
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,20.8191904777,0.56817356364,1.47966473789,0.0,2.68041601173,16.0824960704,1.10296972608,0.0,1.10296972608
 09/03  10:00:00,23.9587305416,1.17203157148,4.01534679389,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,20.6751494809,0.37878237576,1.52501492894,0.0,2.68041601173,16.0824960704,1.10306835722,0.0,1.10306835722
 09/03  12:00:00,22.9099036775,0.56817356364,3.57037793771,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  13:00:00,36.0414904339,2.1443407322,15.1257975255,0.0,2.68041601173,16.0824960704,1.10319193065,0.0,1.10319193065
 09/03  14:00:00,37.7417731399,2.20785669914,16.7625642646,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,30.4701580416,1.34064158061,10.3581642847,0.0,2.68041601173,16.0824960704,1.10299136777,0.0,1.10299136777
 09/03  16:00:00,35.7509479911,1.94243352345,15.0371622914,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,39.7045089026,2.38801037771,18.5451463487,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,32.1240485222,1.57646658803,11.776229758,0.0,2.68041601173,16.0824960704,1.10299381253,0.0,1.10299381253
 09/03  19:00:00,24.250091682,0.37878237576,2.63262379669,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293417146,0.0,1.10293417146
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292953032,0.0,1.10292953032
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293645975,0.0,1.10293645975
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293097708,0.0,1.10293097708
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293726338,0.0,1.10293726338
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,20.6457388311,0.627971573094,1.24641508179,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,31.5693444093,2.47950573398,10.3184864991,0.0,2.68041601173,16.0824960704,1.10298610029,0.0,1.10298610029
 09/04  10:00:00,30.7779564494,1.81626592336,10.1903383498,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,22.0322456348,0.44191277172,2.81898068684,0.0,2.68041601173,16.0824960704,1.1030638002,0.0,1.1030638002
 09/04  12:00:00,23.2956139789,0.475640565464,4.0486212372,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,40.3136354771,2.14602450663,19.3962587943,0.0,2.68041601173,16.0824960704,1.1031751368,0.0,1.1031751368
 09/04  14:00:00,40.4905939951,2.27933713104,19.4399046878,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  15:00:00,36.9663386089,1.91727443312,16.2777119996,0.0,2.68041601173,16.0824960704,1.10299382476,0.0,1.10299382476
 09/04  16:00:00,36.524840421,1.7481816298,16.005306615,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,45.3727699001,2.75030603193,23.851111692,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,41.6060011437,2.23083392954,20.603815038,0.0,2.68041601173,16.0824960704,1.10298890761,0.0,1.10298890761
 09/04  19:00:00,35.990501733,1.47994303924,13.2718731842,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299543672,0.0,1.10299543672
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10272507343,0.0,1.10272507343
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297112659,0.0,1.10297112659
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297211002,0.0,1.10297211002
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  06:00:00,66.9363995782,3.35777065533,14.0998199294,10.3295421155,5.36083202345,21.4433280938,1.10311006013,0.0,1.10311006013
 09/05  07:00:00,75.2623878044,3.33866845425,14.4615486742,8.68944487919,16.0824960704,32.6817896323,1.10355797363,0.0,1.10355797363
 09/05  08:00:00,143.227791904,3.48606038863,19.7666743326,1.31581649038,48.2474882111,70.4033123869,1.1041989549,0.0,1.1041989549
 09/05  09:00:00,135.891310883,3.3707099488,21.8036719886,0.406259681619,48.2474882111,62.0547409583,2.18832731008,0.0,2.18832731008
 09/05  10:00:00,139.683734012,3.4553804623,27.8210857142,0.0231919789389,48.2474882111,60.1281475517,2.1884964545,0.0,2.1884964545
 09/05  11:00:00,151.940373674,3.68968359361,37.9400208171,0.0,48.2474882111,62.0547409583,2.18917634896,0.0,2.18917634896
 09/05  12:00:00,156.518653849,3.70816418795,43.0441689042,0.0,48.2474882111,61.5103924513,2.19011136049,0.0,2.19011136049
 09/05  13:00:00,164.392799702,4.22378324844,48.2528526849,0.0,48.2474882111,63.6602354638,3.27487172898,0.0,3.27487172898
 09/05  14:00:00,165.944787951,4.54424548936,53.0164666049,0.0,48.2474882111,60.1281475517,1.10402555142,0.0,1.10402555142
 09/05  15:00:00,169.857763534,4.69378678756,56.7799008897,0.0,48.2474882111,60.1281475517,2.18804815415,0.0,2.18804815415
 09/05  16:00:00,176.115992559,5.17627028805,59.6657563043,0.0,48.2474882111,63.0180376616,2.18914811003,0.0,2.18914811003
 09/05  17:00:00,163.913755562,5.03569366757,58.5490095805,0.0,37.5258241642,62.7947880557,1.10382441704,0.0,1.10382441704
 09/05  18:00:00,115.716057147,3.88636541058,48.998912571,0.0,26.8041601173,36.0181789539,1.10361489785,0.0,1.10361489785
 09/05  19:00:00,106.601411423,3.45806321929,40.414026914,0.0,26.8041601173,33.4493877451,1.10339617408,0.0,1.10339617408
 09/05  20:00:00,100.541156104,3.33866845425,38.004040195,0.214955568857,16.0824960704,28.0885557216,1.10343923206,0.0,1.10343923206
 09/05  21:00:00,95.3026227057,3.33866845425,33.5185974919,0.746260477788,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308309271,0.0,1.10308309271
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297387623,0.0,1.10297387623
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297413314,0.0,1.10297413314
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303327655,0.0,1.10303327655
 09/06  06:00:00,58.7524237152,3.51273788976,12.0805206029,4.0098983445,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,70.748519923,3.33866845425,12.4093474352,6.22777823677,16.0824960704,32.6817896323,1.10322487493,0.0,1.10322487493
 09/06  08:00:00,143.538720244,3.57187295276,20.2079517881,1.09965481117,48.2474882111,70.4033123869,2.18803503329,0.0,2.18803503329
 09/06  09:00:00,140.056971744,3.43343366121,26.0753898471,0.237478971751,48.2474882111,62.0547409583,2.1884618772,0.0,2.1884618772
 09/06  10:00:00,146.566038245,3.51138280961,34.6705795789,0.0,48.2474882111,60.1281475517,1.10436775043,0.0,1.10436775043
 09/06  11:00:00,160.789592727,4.03593221266,46.4429912512,0.0,48.2474882111,62.0547409583,2.18926702926,0.0,2.18926702926
 09/06  12:00:00,163.917750229,4.44213228566,49.7092971871,0.0,48.2474882111,61.5103924513,3.27482193667,0.0,3.27482193667
 09/06  13:00:00,179.09035603,5.46162136898,61.7125708922,0.0,48.2474882111,63.6602354638,2.18965957618,0.0,2.18965957618
 09/06  14:00:00,183.422033218,5.64836500773,69.3895923535,0.0,48.2474882111,60.1281475517,2.18857493363,0.0,2.18857493363
 09/06  15:00:00,188.471692356,5.85738765986,74.2302288392,0.0,48.2474882111,60.1281475517,1.104141986,0.0,1.104141986
 09/06  16:00:00,199.8733082,6.53313400968,82.0662082236,0.0,48.2474882111,63.0180376616,2.18892100658,0.0,2.18892100658
 09/06  17:00:00,188.002335629,6.33706493653,81.3362183783,0.0,37.5258241642,62.7947880557,2.18777566816,0.0,2.18777566816
 09/06  18:00:00,132.000747284,4.67535468036,64.4946134387,0.0,26.8041601173,36.0181789539,1.10360090701,0.0,1.10360090701
 09/06  19:00:00,120.129096077,3.93143905444,51.0010023993,0.0,26.8041601173,33.4493877451,1.10342331336,0.0,1.10342331336
 09/06  20:00:00,103.362944882,3.4390848713,40.9335659712,0.00680215328774,16.0824960704,28.0885557216,1.10339856439,0.0,1.10339856439
 09/06  21:00:00,103.193914884,3.37318418481,41.7815294737,0.3401049439,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297430284,0.0,1.10297430284
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029742573,0.0,1.1029742573
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297408097,0.0,1.10297408097
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308588561,0.0,1.10308588561
 09/07  06:00:00,79.3957487965,3.65484406992,34.956956828,1.63468102058,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,85.518399981,3.33866845425,32.2368941125,1.17011161749,16.0824960704,32.6817896323,1.10359367395,0.0,1.10359367395
 09/07  08:00:00,166.416502422,4.21894036294,43.4476056219,0.090715745108,48.2474882111,70.4033123869,2.18828140271,0.0,2.18828140271
 09/07  09:00:00,163.147981819,4.50325867508,48.3340538807,0.0,48.2474882111,62.0547409583,1.10434635087,0.0,1.10434635087
 09/07  10:00:00,161.285792627,4.44537739467,48.4563393756,0.0,48.2474882111,60.1281475517,2.18842937688,0.0,2.18842937688
 09/07  11:00:00,170.651767586,5.13996959121,55.2011287313,0.0,48.2474882111,62.0547409583,2.18937293658,0.0,2.18937293658
 09/07  12:00:00,171.926718467,4.85001476675,57.3103829434,0.0,48.2474882111,61.5103924513,3.27463495473,0.0,3.27463495473
 09/07  13:00:00,181.227809498,6.09727648605,63.2143692428,0.0,48.2474882111,63.6602354638,2.18973230386,0.0,2.18973230386
 09/07  14:00:00,176.390795948,5.90616187903,62.1005582116,0.0,48.2474882111,60.1281475517,2.18815838453,0.0,2.18815838453
 09/07  15:00:00,174.976146664,5.62593669938,60.9661341081,0.0,48.2474882111,60.1281475517,1.10404682971,0.0,1.10404682971
 09/07  16:00:00,175.889548602,5.7627487419,58.8528338937,0.0,48.2474882111,63.0180376616,2.1890589718,0.0,2.1890589718
 09/07  17:00:00,161.529348762,5.94422748718,55.2560689612,0.0,37.5258241642,62.7947880557,1.10378691061,0.0,1.10378691061
 09/07  18:00:00,113.361931172,4.40954171719,46.1216102897,0.0,26.8041601173,36.0181789539,1.10365697142,0.0,1.10365697142
 09/07  19:00:00,108.447384001,3.70035193831,39.5503774399,0.0,26.8041601173,33.4493877451,1.10348271239,0.0,1.10348271239
 09/07  20:00:00,91.5870882726,3.40819280766,29.1352749957,0.0601285830964,16.0824960704,28.0885557216,1.10343446685,0.0,1.10343446685
 09/07  21:00:00,75.7995285235,3.35646856081,13.9357825576,0.808181123325,16.0824960704,26.8041601173,1.10309575578,0.0,1.10309575578
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297371646,0.0,1.10297371646
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029743304,0.0,1.1029743304
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297453166,0.0,1.10297453166
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  06:00:00,67.5322915628,3.43934574061,0.0,22.4763456108,5.36083202345,21.4433280938,1.10305415361,0.0,1.10305415361
 09/08  07:00:00,72.7056734577,3.33866845425,0.0,20.5942792067,16.0824960704,32.6817896323,3.67089164777,2.56738454747,1.1035071003
 09/08  08:00:00,126.413654623,3.57694879511,0.0,4.17746513595,48.2474882111,70.4033123869,1.1042313211,0.0,1.1042313211
 09/08  09:00:00,124.718450411,3.45809614783,8.89279505858,2.05688994142,48.2474882111,62.0547409583,2.18844995821,0.0,2.18844995821
 09/08  10:00:00,144.418747133,3.44656381108,31.7943977924,0.793709672384,48.2474882111,60.1281475517,2.1886403917,0.0,2.1886403917
 09/08  11:00:00,153.28160483,3.55466356399,39.4143981583,0.00187384428185,48.2474882111,62.0547409583,2.18944085598,0.0,2.18944085598
 09/08  12:00:00,153.892137023,3.5718541,40.5539621667,0.0,48.2474882111,61.5103924513,2.190034404,0.0,2.190034404
 09/08  13:00:00,160.463264677,3.89871724402,44.648383664,0.0,48.2474882111,63.6602354638,3.27495219942,0.0,3.27495219942
 09/08  14:00:00,161.187160005,3.88658548339,48.9164986645,0.0,48.2474882111,60.1281475517,1.10420034111,0.0,1.10420034111
 09/08  15:00:00,153.533914145,3.85345222525,41.2963860627,0.0,48.2474882111,60.1281475517,2.18800161858,0.0,2.18800161858
 09/08  16:00:00,144.436508654,3.92653265924,29.2360100281,0.0,48.2474882111,63.0180376616,2.18913754496,0.0,2.18913754496
 09/08  17:00:00,135.21547705,4.01668855329,30.8697361824,0.0,37.5258241642,62.7947880557,1.10381560972,0.0,1.10381560972
 09/08  18:00:00,95.1998814462,3.4373825871,28.9269202188,0.00479947506325,26.8041601173,36.0181789539,1.10360716112,0.0,1.10360716112
 09/08  19:00:00,96.2086584981,3.33866845425,27.3634265348,0.309908885953,26.8041601173,33.4493877451,1.10339128973,0.0,1.10339128973
 09/08  20:00:00,90.6729211651,3.33866845425,27.3633696613,0.987391163462,16.0824960704,28.0885557216,1.1034357424,0.0,1.1034357424
 09/08  21:00:00,90.4084999263,3.33866845425,27.3633696613,2.0073655291,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307874342,0.0,1.10307874342
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297466751,0.0,1.10297466751
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297488208,0.0,1.10297488208
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303410755,0.0,1.10303410755
 09/09  06:00:00,57.8533985592,3.41464035132,2.62842379183,10.1937342047,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,45.943986219,3.33866845425,1.39770621281,9.25742892302,5.36083202345,26.5809105114,1.10314432078,0.0,1.10314432078
 09/09  08:00:00,74.2309404201,3.33866845425,8.57827831528,4.20184870656,26.8041601173,31.2995447326,1.10334470628,0.0,1.10334470628
 09/09  09:00:00,82.5255734318,3.34358912471,15.8140645456,3.00808250976,26.8041601173,33.5472370403,1.10362669863,0.0,1.10362669863
 09/09  10:00:00,84.8515366607,3.33866845425,20.2070800967,1.90924756127,26.8041601173,32.583940337,1.10355960284,0.0,1.10355960284
 09/09  11:00:00,90.1022329535,3.33866845425,24.0399815559,1.07935008723,26.8041601173,34.8316326447,1.10362406393,0.0,1.10362406393
 09/09  12:00:00,88.4641496992,3.38777109643,24.5221693168,0.194372034271,26.8041601173,33.5472370403,1.10358045736,0.0,1.10358045736
 09/09  13:00:00,85.8068086307,3.58949915816,24.1831930989,0.243070330758,26.8041601173,30.9784458315,1.10354498935,0.0,1.10354498935
 09/09  14:00:00,58.7318179461,3.61239597916,25.2879293949,0.450101151813,8.04124803518,21.3317032909,1.10334938724,0.0,1.10334938724
 09/09  15:00:00,56.4288465254,3.51441312247,24.7706140515,0.046823535734,8.04124803518,20.0473076865,1.10329499581,0.0,1.10329499581
 09/09  16:00:00,52.7880987292,3.35721703392,20.6449862868,0.367800691661,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,43.6508134245,3.40488249183,18.6133410432,0.934644306653,2.68041601173,18.0090894769,1.10319424389,0.0,1.10319424389
 09/09  18:00:00,30.693892414,1.90960225152,10.0129379863,0.0,2.68041601173,16.0824960704,1.10311466895,0.0,1.10311466895
 09/09  19:00:00,28.1036368104,0.765016384245,3.63260158327,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305091741,0.0,1.10305091741
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297367984,0.0,1.10297367984
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293815841,0.0,1.10293815841
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293837257,0.0,1.10293837257
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299175442,0.0,1.10299175442
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.8660477701,0.09469559394,0.0,0.0,2.68041601173,16.0824960704,1.10297152259,0.0,1.10297152259
 09/10  09:00:00,24.9236553993,1.74667732192,4.4056259012,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,25.78503669,1.19271645712,5.82096805671,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,21.5222549756,0.37878237576,2.37212042361,0.0,2.68041601173,16.0824960704,1.10304484975,0.0,1.10304484975
 09/10  12:00:00,23.3627576782,0.56817356364,4.02323193832,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,31.3879409317,1.51923555604,11.0973531994,0.0,2.68041601173,16.0824960704,1.10318646269,0.0,1.10318646269
 09/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,32.0636950127,1.52966018685,11.7626826496,0.0,2.68041601173,16.0824960704,1.10299503266,0.0,1.10299503266
 09/10  16:00:00,36.3639198166,2.00320107255,15.5893665678,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,42.1098447976,2.78342075953,20.5550718619,0.0,2.68041601173,16.0824960704,1.10297479322,0.0,1.10297479322
 09/10  18:00:00,34.2762845893,2.05219840053,13.4527340126,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  19:00:00,29.6690964146,0.956270480306,5.00680709141,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293727768,0.0,1.10293727768
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293249857,0.0,1.10293249857
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029726744,0.0,1.1029726744
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297558653,0.0,1.10297558653
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309145703,0.0,1.10309145703
 09/11  06:00:00,72.977132877,3.34082120329,0.0,28.0197114623,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,75.9537823593,3.33866845425,0.231954568976,23.6104335393,16.0824960704,32.6817896323,1.10352237811,0.0,1.10352237811
 09/11  08:00:00,134.770801562,3.45669644008,6.67532360811,5.97954082215,48.2474882111,70.4033123869,2.18835833956,0.0,2.18835833956
 09/11  09:00:00,130.445050823,3.34927687647,14.4916381877,2.29346649542,48.2474882111,62.0547409583,1.10428014038,0.0,1.10428014038
 09/11  10:00:00,133.384494339,3.33866845425,20.8674177448,0.794332282635,48.2474882111,60.1281475517,2.18851722594,0.0,2.18851722594
 09/11  11:00:00,138.463093527,3.43850529574,24.6771052564,0.0368137116841,48.2474882111,62.0547409583,2.18919345461,0.0,2.18919345461
 09/11  12:00:00,140.474997919,3.55125115196,27.1574260101,0.0,48.2474882111,61.5103924513,3.27484537118,0.0,3.27484537118
 09/11  13:00:00,146.190447708,3.67404120631,30.6002427325,0.0,48.2474882111,63.6602354638,2.18989753233,0.0,2.18989753233
 09/11  14:00:00,143.063905792,3.61366712985,31.0661628048,0.0,48.2474882111,60.1281475517,2.18832576742,0.0,2.18832576742
 09/11  15:00:00,142.747222859,3.54555485669,30.8175921452,0.0,48.2474882111,60.1281475517,1.10413666765,0.0,1.10413666765
 09/11  16:00:00,147.476257785,3.73495117524,32.4673406434,0.0,48.2474882111,63.0180376616,2.18855005922,0.0,2.18855005922
 09/11  17:00:00,136.714054752,3.72039172883,32.6646107087,0.0,37.5258241642,62.7947880557,1.10387823014,0.0,1.10387823014
 09/11  18:00:00,95.3244355089,3.33866845425,29.1549878894,0.0,26.8041601173,36.0181789539,2.18740349673,0.0,2.18740349673
 09/11  19:00:00,97.1747699941,3.33866845425,26.1280261792,0.0440874041331,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/11  20:00:00,86.5455168163,3.33866845425,22.7137727128,1.50958376311,16.0824960704,28.0885557216,1.10339705929,0.0,1.10339705929
 09/11  21:00:00,85.6211922086,3.33866845425,20.7595452714,3.82388220128,16.0824960704,26.8041601173,1.10311241488,0.0,1.10311241488
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297517986,0.0,1.10297517986
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297562929,0.0,1.10297562929
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297569116,0.0,1.10297569116
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,64.7853234955,3.38913476074,9.31277098184,10.4668175415,5.36083202345,21.4433280938,1.10312691195,0.0,1.10312691195
 09/12  07:00:00,73.9841637034,3.33866845425,11.0291923837,10.8435770687,16.0824960704,32.6817896323,1.10350511207,0.0,1.10350511207
 09/12  08:00:00,137.571812924,3.5398478936,13.104661784,2.26806255438,48.2474882111,70.4033123869,1.10414350283,0.0,1.10414350283
 09/12  09:00:00,127.396207712,3.40367075591,12.6706027132,1.0112649796,48.2474882111,62.0547409583,2.18850774695,0.0,2.18850774695
 09/12  10:00:00,129.230303473,3.38011827963,17.2098365863,0.256272749861,48.2474882111,60.1281475517,2.18871165623,0.0,2.18871165623
 09/12  11:00:00,136.242685871,3.45495633055,22.4020967902,0.0749634863072,48.2474882111,62.0547409583,2.18917171975,0.0,2.18917171975
 09/12  12:00:00,140.684138124,3.52781101206,27.0554140779,0.334592277194,48.2474882111,61.5103924513,2.19005928524,0.0,2.19005928524
 09/12  13:00:00,146.488620665,3.55203567008,31.0204212262,0.0,48.2474882111,63.6602354638,3.2750548623,0.0,3.2750548623
 09/12  14:00:00,147.548302546,3.45957095247,35.7046557366,0.0,48.2474882111,60.1281475517,2.18819921676,0.0,2.18819921676
 09/12  15:00:00,151.711909242,3.47189605814,39.8559373271,0.0,48.2474882111,60.1281475517,1.1039954797,0.0,1.1039954797
 09/12  16:00:00,155.82267656,3.60172366808,40.9469869251,0.0,48.2474882111,63.0180376616,2.18897520378,0.0,2.18897520378
 09/12  17:00:00,141.770280757,3.68364044735,37.7575879955,0.0,37.5258241642,62.7947880557,1.10386348027,0.0,1.10386348027
 09/12  18:00:00,101.419822831,3.33866845425,35.1245379227,0.12583728862,26.8041601173,36.0181789539,1.10368416229,0.0,1.10368416229
 09/12  19:00:00,109.470105813,3.33866845425,37.6843133049,0.783136097853,26.8041601173,33.4493877451,1.10346251031,0.0,1.10346251031
 09/12  20:00:00,99.066259483,3.33866845425,33.2638388177,3.48026032494,16.0824960704,28.0885557216,1.1034167767,0.0,1.1034167767
 09/12  21:00:00,92.0036269921,3.33866845425,25.4715795289,5.49428272718,16.0824960704,26.8041601173,1.10309207649,0.0,1.10309207649
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297575858,0.0,1.10297575858
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297606385,0.0,1.10297606385
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297604855,0.0,1.10297604855
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  06:00:00,57.8758207915,3.39871386023,0.0,12.8605067199,5.36083202345,21.4433280938,1.10305387439,0.0,1.10305387439
 09/13  07:00:00,67.0662177814,3.33866845425,0.0,14.9548235304,16.0824960704,32.6817896323,1.10350790584,0.0,1.10350790584
 09/13  08:00:00,130.471982523,3.53674944905,2.71509177825,5.56090060385,48.2474882111,70.4033123869,1.1042426903,0.0,1.1042426903
 09/13  09:00:00,124.297981529,3.39854674162,7.43809769421,3.15066782938,48.2474882111,62.0547409583,2.18849081712,0.0,2.18849081712
 09/13  10:00:00,122.025328313,3.37058696846,8.56528826861,1.70537721863,48.2474882111,60.1281475517,2.18846022145,0.0,2.18846022145
 09/13  11:00:00,125.788638642,3.44370229251,11.2193641796,0.814902906149,48.2474882111,62.0547409583,2.18924219406,0.0,2.18924219406
 09/13  12:00:00,126.361276287,3.52497770664,12.2138048605,0.856172963476,48.2474882111,61.5103924513,2.19016814856,0.0,2.19016814856
 09/13  13:00:00,128.796486525,3.6153715081,13.2591052847,0.00584596349164,48.2474882111,63.6602354638,3.27472117199,0.0,3.27472117199
 09/13  14:00:00,126.374494125,3.66711578658,14.3233024811,0.0,48.2474882111,60.1281475517,1.10408149016,0.0,1.10408149016
 09/13  15:00:00,126.87325135,3.73668901332,14.7524864801,0.0,48.2474882111,60.1281475517,2.18818410921,0.0,2.18818410921
 09/13  16:00:00,130.150966394,3.82570368522,15.0512967417,0.0,48.2474882111,63.0180376616,2.18875220544,0.0,2.18875220544
 09/13  17:00:00,118.814868292,3.89569003317,14.5901259448,0.0,37.5258241642,62.7947880557,1.1037658906,0.0,1.1037658906
 09/13  18:00:00,78.663746149,3.33866845425,12.1816981809,0.312600348652,26.8041601173,36.0181789539,1.10368047983,0.0,1.10368047983
 09/13  19:00:00,81.7325122579,3.33866845425,9.42470340864,1.30515243857,26.8041601173,33.4493877451,1.1033818436,0.0,1.1033818436
 09/13  20:00:00,71.1248078033,3.33866845425,4.42909109891,4.37355636403,16.0824960704,28.0885557216,1.1034362654,0.0,1.1034362654
 09/13  21:00:00,68.9031099959,3.33866845425,0.516494576274,7.34885068365,16.0824960704,26.8041601173,1.10308255422,0.0,1.10308255422
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297618584,0.0,1.10297618584
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297655021,0.0,1.10297655021
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297653663,0.0,1.10297653663
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,82.5127774047,3.36117506892,0.0,37.5350021244,5.36083202345,21.4433280938,1.10305876074,0.0,1.10305876074
 09/14  07:00:00,81.4061867217,3.33866845425,0.0,29.2947924707,16.0824960704,32.6817896323,4.40182649328,3.29829046754,1.10353602574
 09/14  08:00:00,132.197784715,3.53043170677,0.0,10.0081123158,48.2474882111,70.4033123869,1.1237977283,0.0195142163215,1.10428351198
 09/14  09:00:00,119.206530692,3.43918303283,0.0,5.45667839562,48.2474882111,62.0547409583,2.18858349481,0.0,2.18858349481
 09/14  10:00:00,120.715696161,3.42759623959,5.72374770937,3.18027635566,48.2474882111,60.1281475517,2.1887691485,0.0,2.1887691485
 09/14  11:00:00,126.795607154,3.56299586382,11.1271936864,1.79474833983,48.2474882111,62.0547409583,2.18935461731,0.0,2.18935461731
 09/14  12:00:00,129.394845236,3.95182230828,14.0169712146,1.65973095646,48.2474882111,61.5103924513,2.18998925324,0.0,2.18998925324
 09/14  13:00:00,133.64508792,4.31349148093,17.0768530849,0.338579585334,48.2474882111,63.6602354638,3.27477543752,0.0,3.27477543752
 09/14  14:00:00,130.296111594,4.23841610722,17.6577640532,0.0158555765401,48.2474882111,60.1281475517,1.10420375652,0.0,1.10420375652
 09/14  15:00:00,130.724834127,4.08683350643,18.2539247641,0.0,48.2474882111,60.1281475517,2.18802997202,0.0,2.18802997202
 09/14  16:00:00,134.191637549,4.02780020063,18.8898713821,0.0,48.2474882111,63.0180376616,2.18918599694,0.0,2.18918599694
 09/14  17:00:00,122.993662969,4.1195284617,18.5450821935,0.0,37.5258241642,62.7947880557,1.10384726148,0.0,1.10384726148
 09/14  18:00:00,81.4341559333,3.47913476043,15.1129330996,0.0113089079903,26.8041601173,36.0181789539,1.10364178568,0.0,1.10364178568
 09/14  19:00:00,83.7945154868,3.33866845425,12.3924717946,0.399387281409,26.8041601173,33.4493877451,1.10343012277,0.0,1.10343012277
 09/14  20:00:00,71.9735995934,3.33866845425,7.58138518626,2.0700540668,16.0824960704,28.0885557216,1.10347452415,0.0,1.10347452415
 09/14  21:00:00,69.4621444125,3.33866845425,3.72414366829,4.70023600821,16.0824960704,26.8041601173,1.10308367394,0.0,1.10308367394
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297641682,0.0,1.10297641682
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297682283,0.0,1.10297682283
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297687156,0.0,1.10297687156
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,77.7272018793,3.3650701573,0.0,32.7455315106,5.36083202345,21.4433280938,1.10305909059,0.0,1.10305909059
 09/15  07:00:00,77.3410348497,3.33866845425,0.0,25.2296405988,16.0824960704,32.6817896323,1.10348218866,0.0,1.10348218866
 09/15  08:00:00,129.330214734,3.54481540261,0.0,7.12615863955,48.2474882111,70.4033123869,1.10421157006,0.0,1.10421157006
 09/15  09:00:00,123.279322539,3.51881640277,5.75601685786,3.69382001485,48.2474882111,62.0547409583,2.18845630007,0.0,2.18845630007
 09/15  10:00:00,129.325489357,3.51286561757,15.4066819679,2.02186591487,48.2474882111,60.1281475517,2.18879195763,0.0,2.18879195763
 09/15  11:00:00,137.529262274,3.70168169528,22.743051479,0.773859835892,48.2474882111,62.0547409583,2.18923368351,0.0,2.18923368351
 09/15  12:00:00,143.641549403,4.14755057163,29.2614224921,0.466255582603,48.2474882111,61.5103924513,2.19026756859,0.0,2.19026756859
 09/15  13:00:00,151.663946457,4.55156117186,35.1962215165,0.0,48.2474882111,63.6602354638,3.27462390171,0.0,3.27462390171
 09/15  14:00:00,152.087658182,4.51470224751,39.1888800774,0.0,48.2474882111,60.1281475517,1.10415502803,0.0,1.10415502803
 09/15  15:00:00,155.922759457,4.45810714242,43.0805764575,0.0,48.2474882111,60.1281475517,2.18828197148,0.0,2.18828197148
 09/15  16:00:00,165.24475284,4.85274101937,49.1180458537,0.0,48.2474882111,63.0180376616,2.18909555728,0.0,2.18909555728
 09/15  17:00:00,156.583168569,4.79246450463,51.4616517507,0.0,37.5258241642,62.7947880557,1.10380938948,0.0,1.10380938948
 09/15  18:00:00,114.192826926,3.80665213498,47.5553956255,0.0,26.8041601173,36.0181789539,1.10360811325,0.0,1.10360811325
