Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/15  19:00:00,114.31722183,3.38128433331,43.27194954,0.0,26.8041601173,33.4493877451,1.10343928098,0.0,1.10343928098
 09/15  20:00:00,103.215278054,3.33866845425,40.8471923594,0.0459253542678,16.0824960704,28.0885557216,1.10344659958,0.0,1.10344659958
 09/15  21:00:00,100.596185079,3.33866845425,39.1959643421,0.36245600124,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309079191,0.0,1.10309079191
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297658672,0.0,1.10297658672
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297685157,0.0,1.10297685157
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304081256,0.0,1.10304081256
 09/16  06:00:00,56.6640964572,3.4714150617,5.96361098194,5.61247020218,5.36083202345,21.4433280938,1.10305345889,0.0,1.10305345889
 09/16  07:00:00,46.674385068,3.33866845425,5.28288200406,6.10265198069,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/16  08:00:00,84.1553740644,3.35463617389,19.7959041141,2.89268883247,26.8041601173,31.2995447326,1.10340699413,0.0,1.10340699413
 09/16  09:00:00,99.2260336952,3.52222545489,33.6724617357,1.67150925299,26.8041601173,33.5472370403,1.10354970167,0.0,1.10354970167
 09/16  10:00:00,99.981378091,3.55949923103,36.3132246003,0.712113711289,26.8041601173,32.583940337,1.10350608321,0.0,1.10350608321
 09/16  11:00:00,102.805058766,3.69441408448,37.2923274289,0.174084396081,26.8041601173,34.8316326447,1.10368898208,0.0,1.10368898208
 09/16  12:00:00,107.196695561,4.04095829474,42.7959000149,0.0,26.8041601173,33.5472370403,1.10354032502,0.0,1.10354032502
 09/16  13:00:00,108.325240679,4.26527576383,46.2689188722,0.0,26.8041601173,30.9784458315,1.10351210537,0.0,1.10351210537
 09/16  14:00:00,80.3168651215,4.16088414836,46.774589553,0.0,8.04124803518,21.3317032909,1.10334776453,0.0,1.10334776453
 09/16  15:00:00,77.6260362185,3.94300647972,45.586033923,0.0,8.04124803518,20.0473076865,1.10332569149,0.0,1.10332569149
 09/16  16:00:00,75.9490242795,3.7997663821,43.7311631805,0.0,8.04124803518,20.3684065876,1.10335059449,0.0,1.10335059449
 09/16  17:00:00,65.5745154467,3.69089483429,41.1856750296,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,41.7599075576,2.22582169978,20.7627336816,0.0,2.68041601173,16.0824960704,1.1031132277,0.0,1.1031132277
 09/16  19:00:00,33.3848984738,0.730381292627,6.48116500494,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304695237,0.0,1.10304695237
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297621874,0.0,1.10297621874
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297589337,0.0,1.10297589337
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293812044,0.0,1.10293812044
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030548898,0.0,1.1030548898
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  08:00:00,19.8160228369,0.28408678182,0.760583878927,0.0,2.68041601173,16.0824960704,1.10298272203,0.0,1.10298272203
 09/17  09:00:00,29.8418836281,1.94971251452,9.1208189374,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,35.203449456,2.17686127238,14.2552360075,0.0,2.68041601173,16.0824960704,1.10299427248,0.0,1.10299427248
 09/17  11:00:00,29.8018834193,1.30659250505,9.72393873802,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,41.0782779752,2.54284484228,19.7640809568,0.0,2.68041601173,16.0824960704,1.1030728057,0.0,1.1030728057
 09/17  13:00:00,40.7505734875,2.48256486888,19.4966564424,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,43.11568945,2.70033934175,21.643997932,0.0,2.68041601173,16.0824960704,1.10308211,0.0,1.10308211
 09/17  15:00:00,41.5967504048,2.4693582651,20.3560399635,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,43.1425236718,2.57190586779,21.7992656278,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,41.5132689362,2.4243269276,20.3175898324,0.0,2.68041601173,16.0824960704,1.10299504666,0.0,1.10299504666
 09/17  18:00:00,42.4687110562,2.56269414203,21.134664738,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,38.8006514915,1.13206993874,9.02789604324,0.0,2.68041601173,16.0824960704,1.10297245538,0.0,1.10297245538
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294209392,0.0,1.10294209392
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293813638,0.0,1.10293813638
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297819335,0.0,1.10297819335
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310256341,0.0,1.10310256341
 09/18  06:00:00,75.6931879857,3.46040508379,26.9836739703,3.63250872023,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  07:00:00,88.2799366827,3.33866845425,29.0010382424,4.70017085599,16.0824960704,32.6817896323,1.10346855772,0.0,1.10346855772
 09/18  08:00:00,159.853325535,3.50355453384,36.9772651992,0.713265109686,48.2474882111,70.4033123869,2.18831588125,0.0,2.18831588125
 09/18  09:00:00,155.092570818,3.37773768252,41.3301677771,0.0739960949665,48.2474882111,62.0547409583,2.18866266572,0.0,2.18866266572
 09/18  10:00:00,148.971516238,3.35141654649,37.2360238349,0.0,48.2474882111,60.1281475517,1.10423175112,0.0,1.10423175112
 09/18  11:00:00,154.009146687,3.43587314711,40.2626042769,0.0,48.2474882111,62.0547409583,3.27386623379,0.0,3.27386623379
 09/18  12:00:00,156.092671232,3.50760207058,42.818748405,0.0,48.2474882111,61.5103924513,2.19003530431,0.0,2.19003530431
 09/18  13:00:00,162.217189908,3.66062547101,46.6404006677,0.0,48.2474882111,63.6602354638,2.18991128358,0.0,2.18991128358
 09/18  14:00:00,162.831024871,3.84250277598,50.6044462382,0.0,48.2474882111,60.1281475517,2.18864926604,0.0,2.18864926604
 09/18  15:00:00,173.056799428,4.62266667871,60.0500568923,0.0,48.2474882111,60.1281475517,2.18829468862,0.0,2.18829468862
 09/18  16:00:00,184.237477237,5.23775429209,67.7257569783,0.0,48.2474882111,63.0180376616,2.18893731781,0.0,2.18893731781
 09/18  17:00:00,172.705916634,5.0465447782,67.330319542,0.0,37.5258241642,62.7947880557,1.1037413243,0.0,1.1037413243
 09/18  18:00:00,124.980048268,3.91115108472,58.2381180178,0.0,26.8041601173,36.0181789539,1.10354827542,0.0,1.10354827542
 09/18  19:00:00,122.504521987,3.42111345357,48.9520872437,0.0,26.8041601173,33.4493877451,1.10343031004,0.0,1.10343031004
 09/18  20:00:00,106.437325905,3.33866845425,43.8335421495,0.281623415499,16.0824960704,28.0885557216,1.10349098832,0.0,1.10349098832
 09/18  21:00:00,102.346043733,3.33866845425,40.678336707,0.629942289724,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303715492,0.0,1.10303715492
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297810344,0.0,1.10297810344
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297832369,0.0,1.10297832369
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309440361,0.0,1.10309440361
 09/19  06:00:00,68.6332097485,3.53612403355,20.7192368493,2.7612486542,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,75.7604186111,3.33866845425,16.7480810506,4.43360997617,16.0824960704,32.6817896323,1.10321481547,0.0,1.10321481547
 09/19  08:00:00,139.093840522,3.59643739262,16.1741422261,0.664020211344,48.2474882111,70.4033123869,2.18824950883,0.0,2.18824950883
 09/19  09:00:00,128.08816143,3.51254765948,14.0447671741,0.22017733325,48.2474882111,62.0547409583,2.18857698838,0.0,2.18857698838
 09/19  10:00:00,125.537423432,3.5199984748,13.5958478359,0.0375012646525,48.2474882111,60.1281475517,2.18855080605,0.0,2.18855080605
 09/19  11:00:00,127.923889412,3.63680235925,13.9764177893,0.0,48.2474882111,62.0547409583,2.18916527873,0.0,2.18916527873
 09/19  12:00:00,131.310415863,3.81342148444,17.7306736218,0.0,48.2474882111,61.5103924513,2.19023540963,0.0,2.19023540963
 09/19  13:00:00,141.082302239,4.58326068578,24.5828777842,0.0,48.2474882111,63.6602354638,3.27461741449,0.0,3.27461741449
 09/19  14:00:00,139.809898221,4.59011735924,26.8357050047,0.0,48.2474882111,60.1281475517,1.10415885345,0.0,1.10415885345
 09/19  15:00:00,134.377230367,4.3818579118,21.611296598,0.0,48.2474882111,60.1281475517,2.18815512396,0.0,2.18815512396
 09/19  16:00:00,133.644185138,4.64355412953,17.7266650412,0.0,48.2474882111,63.0180376616,2.18915774346,0.0,2.18915774346
 09/19  17:00:00,118.383665944,4.23728107645,13.8173325535,0.0,37.5258241642,62.7947880557,1.10383822787,0.0,1.10383822787
 09/19  18:00:00,75.3952908194,3.38243129527,8.90689549377,0.275184865086,26.8041601173,36.0181789539,1.10363810121,0.0,1.10363810121
 09/19  19:00:00,80.5394829125,3.34481636669,6.21818991785,0.845155338176,26.8041601173,33.4493877451,1.10342596199,0.0,1.10342596199
 09/19  20:00:00,68.4948648729,3.33866845425,3.27436336026,2.89834117231,16.0824960704,28.0885557216,1.10347975755,0.0,1.10347975755
 09/19  21:00:00,67.5942363067,3.33866845425,1.2994406499,5.25703092085,16.0824960704,26.8041601173,1.10308781666,0.0,1.10308781666
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297862235,0.0,1.10297862235
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297907564,0.0,1.10297907564
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297892283,0.0,1.10297892283
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,67.6983696742,3.40721934051,0.0,22.6745501223,5.36083202345,21.4433280938,1.10305234079,0.0,1.10305234079
 09/20  07:00:00,73.2589810296,3.33866845425,0.0,18.6802534453,16.0824960704,32.6817896323,1.10359582833,0.0,1.10359582833
 09/20  08:00:00,126.948509234,3.57473390564,0.207697203231,4.50683743292,48.2474882111,70.4033123869,1.10426410449,0.0,1.10426410449
 09/20  09:00:00,122.953893663,3.57757257561,6.39200112771,2.67365069589,48.2474882111,62.0547409583,2.18858006114,0.0,2.18858006114
 09/20  10:00:00,127.464131121,3.58207490023,14.1641204238,1.3338599396,48.2474882111,60.1281475517,2.18882721323,0.0,2.18882721323
 09/20  11:00:00,136.690968036,3.94298594495,22.0540046666,0.38330816093,48.2474882111,62.0547409583,2.18943693299,0.0,2.18943693299
 09/20  12:00:00,142.429995873,4.3841388373,28.1232094743,0.15632680534,48.2474882111,61.5103924513,2.19011931936,0.0,2.19011931936
 09/20  13:00:00,149.863836445,4.85702434999,33.0906483264,0.0,48.2474882111,63.6602354638,3.27503646013,0.0,3.27503646013
 09/20  14:00:00,147.892171652,4.8371340846,34.6709617105,0.0,48.2474882111,60.1281475517,1.10409200231,0.0,1.10409200231
 09/20  15:00:00,149.226480894,4.87105820614,35.9713468306,0.0,48.2474882111,60.1281475517,2.1882629157,0.0,2.1882629157
 09/20  16:00:00,153.659139505,5.16289699818,37.2222765404,0.0,48.2474882111,63.0180376616,2.1888553533,0.0,2.1888553533
 09/20  17:00:00,137.893246168,4.75246583155,32.8117280221,0.0,37.5258241642,62.7947880557,1.10381941005,0.0,1.10381941005
 09/20  18:00:00,90.1733360367,3.63756382695,23.7049930444,0.0,26.8041601173,36.0181789539,1.10365184601,0.0,1.10365184601
 09/20  19:00:00,90.1465089636,3.34699720771,16.6407257177,0.0274647484122,26.8041601173,33.4493877451,1.10343766412,0.0,1.10343766412
 09/20  20:00:00,74.6814320467,3.33866845425,11.6249356314,0.734336074931,16.0824960704,28.0885557216,1.10340088844,0.0,1.10340088844
 09/20  21:00:00,68.5520413118,3.33866845425,5.17762235859,2.33665421722,16.0824960704,26.8041601173,1.10308802573,0.0,1.10308802573
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297670453,0.0,1.10297670453
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297797315,0.0,1.10297797315
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102978636,0.0,1.102978636
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,65.6281222028,3.41070547427,0.0,20.6008165171,5.36083202345,21.4433280938,1.10305841655,0.0,1.10305841655
 09/21  07:00:00,74.1103450227,3.33866845425,0.0,19.5316174384,16.0824960704,32.6817896323,1.10352798359,0.0,1.10352798359
 09/21  08:00:00,126.979395585,3.56601753032,0.0,4.75413736254,48.2474882111,70.4033123869,1.10418790933,0.0,1.10418790933
 09/21  09:00:00,117.889386463,3.47716252978,1.18591464808,2.91564002214,48.2474882111,62.0547409583,2.18862365663,0.0,2.18862365663
 09/21  10:00:00,122.221444039,3.52106196594,8.92044469211,1.39586152371,48.2474882111,60.1281475517,2.18863685452,0.0,2.18863685452
 09/21  11:00:00,127.085933916,3.89346007587,12.3356918057,0.546112770749,48.2474882111,62.0547409583,2.18915946116,0.0,2.18915946116
 09/21  12:00:00,127.679666246,4.29124990378,13.0345507304,0.587544854845,48.2474882111,61.5103924513,2.1901255897,0.0,2.1901255897
 09/21  13:00:00,132.079416978,4.72386569701,15.4393875122,0.0,48.2474882111,63.6602354638,3.27491799657,0.0,3.27491799657
 09/21  14:00:00,127.672943128,4.56336039799,14.7255068731,0.0,48.2474882111,60.1281475517,2.18820255407,0.0,2.18820255407
 09/21  15:00:00,125.200163474,4.09014130696,12.7259463097,0.0,48.2474882111,60.1281475517,1.10409624992,0.0,1.10409624992
 09/21  16:00:00,127.851548832,4.00943594703,12.5681469179,0.0,48.2474882111,63.0180376616,2.18926375404,0.0,2.18926375404
 09/21  17:00:00,116.740472249,3.89315719984,12.5182627351,0.0,37.5258241642,62.7947880557,1.10392779761,0.0,1.10392779761
 09/21  18:00:00,74.3044140917,3.33866845425,7.99776510996,0.137201362273,26.8041601173,36.0181789539,2.18743205333,0.0,2.18743205333
 09/21  19:00:00,77.8380337287,3.33866845425,3.36966830901,0.998375675594,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/21  20:00:00,67.4063041219,3.33866845425,0.529600675024,4.5545431065,16.0824960704,28.0885557216,1.10341973387,0.0,1.10341973387
 09/21  21:00:00,68.1944321641,3.33866845425,0.0,7.15666742811,16.0824960704,26.8041601173,1.10312864837,0.0,1.10312864837
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297895029,0.0,1.10297895029
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297979827,0.0,1.10297979827
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298000348,0.0,1.10298000348
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308831087,0.0,1.10308831087
 09/22  06:00:00,62.8818573693,3.39042699668,0.0,17.8748301612,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  07:00:00,73.1679321419,3.33866845425,0.0,18.5892045576,16.0824960704,32.6817896323,1.1035772574,0.0,1.1035772574
 09/22  08:00:00,129.767294687,3.53072186887,0.0,7.57733212615,48.2474882111,70.4033123869,2.18838186187,0.0,2.18838186187
 09/22  09:00:00,119.558387911,3.39287933189,0.0,5.8548393153,48.2474882111,62.0547409583,1.10437470851,0.0,1.10437470851
 09/22  10:00:00,116.221142546,3.36261172144,0.0,4.47445496783,48.2474882111,60.1281475517,2.18854309825,0.0,2.18854309825
 09/22  11:00:00,118.130711326,3.43151471858,1.03282526322,3.35570208073,48.2474882111,62.0547409583,2.18930093505,0.0,2.18930093505
 09/22  12:00:00,119.97234043,3.50304059713,2.54753586499,4.15544321089,48.2474882111,61.5103924513,3.27516739433,0.0,3.27516739433
 09/22  13:00:00,121.792292956,3.52551093832,4.50563475985,1.84498348899,48.2474882111,63.6602354638,2.18986572996,0.0,2.18986572996
 09/22  14:00:00,119.001004747,3.43451737712,6.10025279543,1.08215871802,48.2474882111,60.1281475517,2.18850806903,0.0,2.18850806903
 09/22  15:00:00,119.325493079,3.44168254214,6.38166688862,1.11806779154,48.2474882111,60.1281475517,1.10410777221,0.0,1.10410777221
 09/22  16:00:00,122.707082009,3.54019478199,6.53751617249,1.35540508811,48.2474882111,63.0180376616,2.18898713517,0.0,2.18898713517
 09/22  17:00:00,113.883431924,3.63663718176,6.67971485691,3.23802757097,37.5258241642,62.7947880557,2.18796156166,0.0,2.18796156166
 09/22  18:00:00,79.1287112343,3.33866845425,6.20005422324,6.75920939152,26.8041601173,36.0181789539,1.10367229792,0.0,1.10367229792
 09/22  19:00:00,87.8573569952,3.33866845425,6.20005368582,8.18731356537,26.8041601173,33.4493877451,1.10337929329,0.0,1.10337929329
 09/22  20:00:00,78.1866506182,3.33866845425,4.2739612995,11.5905289784,16.0824960704,28.0885557216,1.10348598686,0.0,1.10348598686
 09/22  21:00:00,77.6727504274,3.33866845425,2.61706238545,14.0179233059,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298061266,0.0,1.10298061266
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297970422,0.0,1.10297970422
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298047022,0.0,1.10298047022
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309130184,0.0,1.10309130184
 09/23  06:00:00,77.7560175417,3.33866845425,0.0,32.8007488761,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,69.1145999382,3.33866845425,0.0,31.3584155216,5.36083202345,26.5809105114,1.10319440168,0.0,1.10319440168
 09/23  08:00:00,83.9251975243,3.33866845425,0.565332464446,21.9090516616,26.8041601173,31.2995447326,1.10335051148,0.0,1.10335051148
 09/23  09:00:00,79.9807936475,3.33866845425,4.39167639028,11.8906115513,26.8041601173,33.5472370403,1.10355440781,0.0,1.10355440781
 09/23  10:00:00,77.1997549064,3.33866845425,7.46598717196,6.9985587318,26.8041601173,32.583940337,1.10350949103,0.0,1.10350949103
 09/23  11:00:00,82.7262964825,3.35642983159,12.2026758184,5.52295797646,26.8041601173,34.8316326447,1.10372312789,0.0,1.10372312789
 09/23  12:00:00,86.686378226,3.58579254213,18.2743234371,4.46642499508,26.8041601173,33.5472370403,1.10355684749,0.0,1.10355684749
 09/23  13:00:00,88.191986082,3.80442294269,22.9717437855,3.62477331088,26.8041601173,30.9784458315,1.10353638472,0.0,1.10353638472
 09/23  14:00:00,61.8754698904,3.73815238829,24.1085591351,4.64736694684,8.04124803518,21.3317032909,1.10335075697,0.0,1.10335075697
 09/23  15:00:00,57.065408361,3.56375372912,23.3157504558,2.08890836029,8.04124803518,20.0473076865,1.1033073244,0.0,1.1033073244
 09/23  16:00:00,56.5770425466,3.35561916677,22.294769209,2.50855945394,8.04124803518,20.3684065876,1.10330144712,0.0,1.10330144712
 09/23  17:00:00,50.3368795999,3.33866845425,22.2075358673,4.09272969558,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,25.2566873523,0.892519114952,5.59281606114,0.0,2.68041601173,16.0824960704,1.10309714894,0.0,1.10309714894
 09/23  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306110352,0.0,1.10306110352
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298019477,0.0,1.10298019477
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295795622,0.0,1.10295795622
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294108284,0.0,1.10294108284
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306347934,0.0,1.10306347934
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298974396,0.0,1.10298974396
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297544712,0.0,1.10297544712
 09/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,30.1710934263,1.53196445325,9.86777679684,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,38.6393307408,2.42902835975,17.4389502049,0.0,2.68041601173,16.0824960704,1.10313420559,0.0,1.10313420559
 09/24  14:00:00,40.8834869168,2.61392137442,19.4982133662,0.0,2.68041601173,16.0824960704,1.10307671929,0.0,1.10307671929
 09/24  15:00:00,38.3326110657,2.32396903781,17.2372898517,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,33.9575726365,1.75520659528,13.4310138651,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,39.0033015559,2.31346010938,17.9184892704,0.0,2.68041601173,16.0824960704,1.10300007473,0.0,1.10300007473
 09/24  18:00:00,26.0007437944,0.828146780205,6.40124483799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297772798,0.0,1.10297772798
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294707704,0.0,1.10294707704
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294087029,0.0,1.10294087029
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298148946,0.0,1.10298148946
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308153038,0.0,1.10308153038
 09/25  06:00:00,77.7565792551,3.33866845425,0.0,32.8013105894,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,83.7140758937,3.33866845425,0.0,29.1353483094,16.0824960704,32.6817896323,1.10345183454,0.0,1.10345183454
 09/25  08:00:00,133.538576357,3.43150189048,4.33222032593,7.11561344894,48.2474882111,70.4033123869,2.18835241538,0.0,2.18835241538
 09/25  09:00:00,134.152380291,3.33992644971,17.1147966646,3.38698791267,48.2474882111,62.0547409583,2.18858218743,0.0,2.18858218743
 09/25  10:00:00,139.766702327,3.36663448177,26.4932840154,1.5227079733,48.2474882111,60.1281475517,2.18874923812,0.0,2.18874923812
 09/25  11:00:00,148.950351474,3.79906429019,34.5155173065,0.325100614043,48.2474882111,62.0547409583,2.18926601968,0.0,2.18926601968
 09/25  12:00:00,154.374761939,4.25129396154,40.2578795815,0.0992676389978,48.2474882111,61.5103924513,2.19039368536,0.0,2.19039368536
 09/25  13:00:00,162.790311571,4.64303653029,46.2311112716,0.0,48.2474882111,63.6602354638,3.27492817546,0.0,3.27492817546
 09/25  14:00:00,159.975963512,4.60381301349,46.9880746412,0.0,48.2474882111,60.1281475517,1.10406435478,0.0,1.10406435478
 09/25  15:00:00,160.159142204,4.5796853079,47.1953810391,0.0,48.2474882111,60.1281475517,2.18820595263,0.0,2.18820595263
 09/25  16:00:00,164.161691411,4.68235767829,48.205367766,0.0,48.2474882111,63.0180376616,2.18886648139,0.0,2.18886648139
 09/25  17:00:00,149.463522961,4.31541386322,44.8190567841,0.0,37.5258241642,62.7947880557,1.10383089193,0.0,1.10383089193
 09/25  18:00:00,102.315827401,3.4172832449,36.0677649909,0.0,26.8041601173,36.0181789539,1.10366836048,0.0,1.10366836048
 09/25  19:00:00,104.419474124,3.34027728078,28.4514244803,0.0291177396964,26.8041601173,33.4493877451,1.10345701082,0.0,1.10345701082
 09/25  20:00:00,78.8627135869,3.33866845425,15.1946104096,1.34594283696,16.0824960704,28.0885557216,1.10342359721,0.0,1.10342359721
 09/25  21:00:00,77.023024759,3.33866845425,12.4093565992,3.57590342383,16.0824960704,26.8041601173,1.10310154514,0.0,1.10310154514
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298147045,0.0,1.10298147045
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298146756,0.0,1.10298146756
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297997523,0.0,1.10297997523
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,61.9459527975,3.36903206728,1.8122565818,15.1480639371,5.36083202345,21.4433280938,1.1031130264,0.0,1.1031130264
 09/26  07:00:00,71.3962435262,3.33866845425,2.97415955771,13.8433563842,16.0824960704,32.6817896323,1.10358225246,0.0,1.10358225246
 09/26  08:00:00,134.808878118,3.56384182633,9.23414960024,3.35164599969,48.2474882111,70.4033123869,1.10427679133,0.0,1.10427679133
 09/26  09:00:00,133.08257201,3.60693144143,17.4802406624,1.68473064243,48.2474882111,62.0547409583,2.18857231348,0.0,2.18857231348
 09/26  10:00:00,138.214019788,3.74882021256,25.6096579051,0.471465813813,48.2474882111,60.1281475517,2.18889546608,0.0,2.18889546608
 09/26  11:00:00,148.007187311,4.185608304,33.5109097436,0.0,48.2474882111,62.0547409583,2.18944622886,0.0,2.18944622886
 09/26  12:00:00,154.259778637,4.57468617644,39.9187717041,0.0,48.2474882111,61.5103924513,3.27500001287,0.0,3.27500001287
 09/26  13:00:00,159.139150128,4.94718321315,42.2758031455,0.0,48.2474882111,63.6602354638,2.19012607449,0.0,2.19012607449
 09/26  14:00:00,157.734751599,4.97298405071,44.3776916916,0.0,48.2474882111,60.1281475517,2.18837149668,0.0,2.18837149668
 09/26  15:00:00,161.139840428,5.19955042936,47.5562141415,0.0,48.2474882111,60.1281475517,1.10422352387,0.0,1.10422352387
 09/26  16:00:00,166.130511615,5.54342910905,49.3131165397,0.0,48.2474882111,63.0180376616,2.1889762776,0.0,2.1889762776
 09/26  17:00:00,151.530770563,5.01843814693,46.1832801019,0.0,37.5258241642,62.7947880557,2.18797177236,0.0,2.18797177236
 09/26  18:00:00,103.607042128,3.71911469539,37.0571482678,0.0,26.8041601173,36.0181789539,1.10339505022,0.0,1.10339505022
 09/26  19:00:00,109.380780916,3.37885016481,33.4032761283,0.0,26.8041601173,33.4493877451,1.1033926056,0.0,1.1033926056
 09/26  20:00:00,95.6217007831,3.33866845425,33.0691165486,0.230423894136,16.0824960704,28.0885557216,1.10350421445,0.0,1.10350421445
 09/26  21:00:00,93.5298774677,3.33866845425,31.7899541126,0.702158619149,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298356914,0.0,1.10298356914
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298149825,0.0,1.10298149825
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298044366,0.0,1.10298044366
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310476383,0.0,1.10310476383
 09/27  06:00:00,73.7672374745,3.51945576023,25.4719930125,3.15918849039,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,85.9450721893,3.33866845425,24.8600287942,4.03898247746,16.0824960704,32.6817896323,1.10355235645,0.0,1.10355235645
 09/27  08:00:00,151.949064952,3.61969794162,29.245764979,0.424361339173,48.2474882111,70.4033123869,2.18813527996,0.0,2.18813527996
 09/27  09:00:00,147.812233854,3.74807124419,33.7275361269,0.0259572192269,48.2474882111,62.0547409583,2.18855942775,0.0,2.18855942775
 09/27  10:00:00,157.353683713,4.24150700438,44.7281008515,0.0,48.2474882111,60.1281475517,2.1885930892,0.0,2.1885930892
 09/27  11:00:00,168.627014835,4.77954004266,53.5368055288,0.0,48.2474882111,62.0547409583,2.18927945638,0.0,2.18927945638
 09/27  12:00:00,168.604974861,4.6890455036,54.1496086008,0.0,48.2474882111,61.5103924513,2.19043010719,0.0,2.19043010719
 09/27  13:00:00,172.740138492,5.7178115163,55.1061632062,0.0,48.2474882111,63.6602354638,3.27500911779,0.0,3.27500911779
 09/27  14:00:00,171.805525115,5.89490258562,57.5265466722,0.0,48.2474882111,60.1281475517,1.10409309,0.0,1.10409309
 09/27  15:00:00,173.903838098,5.99653535472,59.5232268862,0.0,48.2474882111,60.1281475517,2.18827611675,0.0,2.18827611675
 09/27  16:00:00,173.665443054,5.42010000841,56.9713770789,0.0,48.2474882111,63.0180376616,2.18895704573,0.0,2.18895704573
 09/27  17:00:00,155.893680691,4.70852829088,50.8561000864,0.0,37.5258241642,62.7947880557,1.10387429132,0.0,1.10387429132
 09/27  18:00:00,102.37617591,3.56207385593,35.9833228889,0.0,26.8041601173,36.0181789539,1.10370793459,0.0,1.10370793459
 09/27  19:00:00,100.980376349,3.42623180541,24.9554899205,0.0,26.8041601173,33.4493877451,1.10349777893,0.0,1.10349777893
 09/27  20:00:00,80.5564051385,3.33866845425,17.4241040572,0.810140740931,16.0824960704,28.0885557216,1.1034652515,0.0,1.1034652515
 09/27  21:00:00,75.8330551798,3.33866845425,12.724492446,2.07079799789,16.0824960704,26.8041601173,1.1030986889,0.0,1.1030986889
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298253909,0.0,1.10298253909
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298268611,0.0,1.10298268611
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298097865,0.0,1.10298097865
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,58.4422318087,3.45244461742,0.0,13.3731869799,5.36083202345,21.4433280938,1.10312840858,0.0,1.10312840858
 09/28  07:00:00,69.6443121298,3.33866845425,0.810143562404,11.7881076498,16.0824960704,32.6817896323,1.10352832652,0.0,1.10352832652
 09/28  08:00:00,134.951771012,3.65396206537,10.071580922,2.56698733242,48.2474882111,70.4033123869,2.18831611818,0.0,2.18831611818
 09/28  09:00:00,137.808832733,3.84235826355,22.9098590493,0.745946156981,48.2474882111,62.0547409583,1.10435345059,0.0,1.10435345059
 09/28  10:00:00,146.96872532,4.26007140456,34.3245780581,0.0,48.2474882111,60.1281475517,2.18869231093,0.0,2.18869231093
 09/28  11:00:00,163.251101333,4.95948603514,47.9809460342,0.0,48.2474882111,62.0547409583,2.18934999738,0.0,2.18934999738
 09/28  12:00:00,178.727014639,5.25201014578,63.7086837366,0.0,48.2474882111,61.5103924513,3.27497925906,0.0,3.27497925906
 09/28  13:00:00,203.727348965,6.20092735476,85.6102578412,0.0,48.2474882111,63.6602354638,2.19004578072,0.0,2.19004578072
 09/28  14:00:00,221.498375604,6.67143096635,106.442868781,0.0,48.2474882111,60.1281475517,2.18870290956,0.0,2.18870290956
 09/28  15:00:00,256.115063262,12.1289913309,135.601996074,0.0,48.2474882111,60.1281475517,2.18827651318,0.0,2.18827651318
 09/28  16:00:00,291.446361327,19.7823649342,160.390030426,0.0,48.2474882111,63.0180376616,2.18891751273,0.0,2.18891751273
 09/28  17:00:00,293.880494954,27.2782341281,166.273208511,0.0,37.5258241642,62.7947880557,1.10390491233,0.0,1.10390491233
 09/28  18:00:00,233.057954647,17.7380580939,152.489117388,0.0,26.8041601173,36.0181789539,1.10368387548,0.0,1.10368387548
 09/28  19:00:00,237.605448168,16.7865031269,145.752957084,0.0,26.8041601173,33.4493877451,1.10341585368,0.0,1.10341585368
 09/28  20:00:00,217.315147413,16.388709973,141.942945553,0.0,16.0824960704,28.0885557216,1.10342994184,0.0,1.10342994184
 09/28  21:00:00,212.977873206,16.2698095417,139.008967383,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,89.966792216,2.38873953317,45.9614524714,0.0,5.36083202345,21.4433280938,1.10306685175,0.0,1.10306685175
 09/28  23:00:00,92.6968594195,2.69289889843,51.0677763214,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  24:00:00,91.1716889577,2.57764543218,49.6578593259,0.0,2.68041601173,21.4433280938,1.10302298519,0.0,1.10302298519
 09/29  01:00:00,93.0650092095,2.70504920649,51.4237758033,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,93.6799730488,2.6626388129,52.0811500362,0.0,2.68041601173,21.4433280938,1.10304643406,0.0,1.10304643406
 09/29  03:00:00,94.2132554906,2.73651982283,52.5405514681,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,94.3997459765,2.67636325148,52.7871985254,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,98.4455331131,2.78599921193,54.0429336898,0.0,5.36083202345,21.4433280938,1.10306517016,0.0,1.10306517016
 09/29  06:00:00,144.646993275,7.85651179129,95.1738812724,0.0,5.36083202345,21.4433280938,1.10306644253,0.0,1.10306644253
 09/29  07:00:00,211.030609303,16.379571229,140.94364561,0.0,16.0824960704,32.6817896323,1.10350942166,0.0,1.10350942166
 09/29  08:00:00,301.931071559,21.1609347604,162.110896107,0.0,48.2474882111,70.4033123869,1.10432376254,0.0,1.10432376254
 09/29  09:00:00,281.652243809,19.5541044352,151.78747011,0.0,48.2474882111,62.0547409583,2.18868675793,0.0,2.18868675793
 09/29  10:00:00,265.468294083,19.4124842851,137.671733941,0.0,48.2474882111,60.1281475517,2.18872471744,0.0,2.18872471744
 09/29  11:00:00,251.314719629,17.7662766776,123.237773688,0.0,48.2474882111,62.0547409583,2.18957961636,0.0,2.18957961636
 09/29  12:00:00,225.314969494,10.3711633008,105.177485436,0.0,48.2474882111,61.5103924513,2.1901061593,0.0,2.1901061593
 09/29  13:00:00,220.092093767,10.6422127134,97.5337172847,0.0,48.2474882111,63.6602354638,3.27500632082,0.0,3.27500632082
 09/29  14:00:00,206.77012265,10.284604502,88.1014422913,0.0,48.2474882111,60.1281475517,2.18830053264,0.0,2.18830053264
 09/29  15:00:00,198.743742272,10.7071618237,79.6525045912,0.0,48.2474882111,60.1281475517,1.10416718526,0.0,1.10416718526
 09/29  16:00:00,192.616904907,10.9652782562,70.3776606843,0.0,48.2474882111,63.0180376616,2.18871308921,0.0,2.18871308921
 09/29  17:00:00,163.060357067,8.68595865353,54.0453460996,0.0,37.5258241642,62.7947880557,2.18790980598,0.0,2.18790980598
 09/29  18:00:00,99.4131943988,5.31918630236,31.2632289312,0.0,26.8041601173,36.0181789539,1.10358881207,0.0,1.10358881207
 09/29  19:00:00,104.018685088,4.2945609007,24.6581362311,0.0,26.8041601173,33.4493877451,1.10339674512,0.0,1.10339674512
 09/29  20:00:00,84.5149086122,3.6863721856,21.8450445405,0.0,16.0824960704,28.0885557216,1.10342694382,0.0,1.10342694382
 09/29  21:00:00,80.9584693197,3.50533647813,19.7156207087,0.0384158511134,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298324494,0.0,1.10298324494
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298117873,0.0,1.10298117873
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298339053,0.0,1.10298339053
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310225159,0.0,1.10310225159
 09/30  06:00:00,60.3584221454,3.63503850475,12.9542520633,2.15253136596,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,55.0220670031,3.33866845425,12.1735673199,2.62498193332,5.36083202345,26.5809105114,1.10323190928,0.0,1.10323190928
 09/30  08:00:00,76.3190257785,3.38180599658,13.5286087847,1.29646605327,26.8041601173,31.2995447326,1.1034446555,0.0,1.1034446555
 09/30  09:00:00,79.5129249559,3.57409813789,14.6301344743,0.948855091941,26.8041601173,33.5472370403,1.10366900584,0.0,1.10366900584
 09/30  10:00:00,78.8679965929,3.72836447363,15.0332820723,0.709809498601,26.8041601173,32.583940337,1.10350358992,0.0,1.10350358992
 09/30  11:00:00,80.0362039318,3.92990690478,13.8794049947,0.582659176212,26.8041601173,34.8316326447,1.10373282914,0.0,1.10373282914
 09/30  12:00:00,78.849868751,4.21477448382,13.7695816512,0.505675364343,26.8041601173,33.5472370403,1.10357389553,0.0,1.10357389553
 09/30  13:00:00,77.4995603985,4.36684818373,14.9178556242,0.423810547674,26.8041601173,30.9784458315,1.10356266696,0.0,1.10356266696
 09/30  14:00:00,46.4625356037,4.17674762708,12.2730006308,0.631395925686,8.04124803518,21.3317032909,1.10338003722,0.0,1.10338003722
 09/30  15:00:00,39.4019425843,3.85385100939,7.22319611657,0.227899642564,8.04124803518,20.0473076865,1.10333721838,0.0,1.10333721838
 09/30  16:00:00,35.5264060612,3.48972202773,2.87707180436,0.741517512254,8.04124803518,20.3684065876,1.10334351226,0.0,1.10334351226
 09/30  17:00:00,25.7287290143,3.33866945036,0.32660268042,1.36551130069,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306470524,0.0,1.10306470524
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306997915,0.0,1.10306997915
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298259097,0.0,1.10298259097
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298281172,0.0,1.10298281172
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294554452,0.0,1.10294554452
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305704631,0.0,1.10305704631
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298058646,0.0,1.10298058646
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297859114,0.0,1.10297859114
 10/01  11:00:00,19.7319305089,0.37878237576,0.581795956974,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,21.7973618518,1.02060389262,2.00540578301,0.0,2.68041601173,16.0824960704,1.10302678816,0.0,1.10302678816
 10/01  13:00:00,28.0779860812,2.64819708585,6.65843681913,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,26.0932350037,1.79313345393,5.52874937362,0.0,2.68041601173,16.0824960704,1.10307918147,0.0,1.10307918147
 10/01  15:00:00,24.5782139289,1.3358157038,4.47104604889,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,19.5947454122,0.18939118788,0.634002048118,0.0,2.68041601173,16.0824960704,1.10294580448,0.0,1.10294580448
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294066673,0.0,1.10294066673
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305670065,0.0,1.10305670065
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294502094,0.0,1.10294502094
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298425857,0.0,1.10298425857
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298536529,0.0,1.10298536529
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,70.0494398858,3.34971423632,0.0,25.0831254381,5.36083202345,21.4433280938,1.10306300473,0.0,1.10306300473
 10/02  07:00:00,80.6581632043,3.33866845425,0.0,23.6121022866,16.0824960704,32.6817896323,1.10355680989,0.0,1.10355680989
 10/02  08:00:00,130.844023769,3.40548546326,0.0,8.77929761403,48.2474882111,70.4033123869,1.10422112406,0.0,1.10422112406
 10/02  09:00:00,120.693356742,3.33866845425,0.0,7.04401902417,48.2474882111,62.0547409583,2.18855247378,0.0,2.18855247378
 10/02  10:00:00,117.996003907,3.33866845425,0.0,6.27325959584,48.2474882111,60.1281475517,2.18865508723,0.0,2.18865508723
 10/02  11:00:00,119.523426976,3.33928019265,0.0,5.87347751977,48.2474882111,62.0547409583,2.18927891838,0.0,2.18927891838
 10/02  12:00:00,120.49217538,3.39437219206,0.0,7.33148243107,48.2474882111,61.5103924513,3.27539778604,0.0,3.27539778604
 10/02  13:00:00,121.178997821,3.41128001623,0.0,5.85155403582,48.2474882111,63.6602354638,2.1901042015,0.0,2.1901042015
 10/02  14:00:00,117.666102281,3.33866845425,0.0,5.94335797,48.2474882111,60.1281475517,2.18837430915,0.0,2.18837430915
 10/02  15:00:00,117.476902883,3.33934704121,0.0,5.75347998525,48.2474882111,60.1281475517,1.10410490703,0.0,1.10410490703
 10/02  16:00:00,120.026793404,3.42505198344,0.0,5.32777545375,48.2474882111,63.0180376616,2.18906116344,0.0,2.18906116344
 10/02  17:00:00,111.423351623,3.51346953647,0.0,7.58082977282,37.5258241642,62.7947880557,2.18808225476,0.0,2.18808225476
 10/02  18:00:00,79.0725850943,3.33866845425,0.0,12.9031374748,26.8041601173,36.0181789539,1.10361786168,0.0,1.10361786168
 10/02  19:00:00,93.8972696862,3.33866845425,0.0,15.4926132755,26.8041601173,33.4493877451,1.10336469202,0.0,1.10336469202
 10/02  20:00:00,82.6207292901,3.33866845425,0.0,20.2985689498,16.0824960704,28.0885557216,1.103476231,0.0,1.103476231
 10/02  21:00:00,82.7379317775,3.33866845425,0.0,21.7001670415,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302855871,0.0,1.10302855871
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102984278,0.0,1.102984278
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298598035,0.0,1.10298598035
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304071983,0.0,1.10304071983
 10/03  06:00:00,85.1050212168,3.33866845425,0.0,40.1497525512,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,92.061455487,3.33866845425,0.0,35.0153945694,16.0824960704,32.6817896323,1.10328571606,0.0,1.10328571606
 10/03  08:00:00,139.306030181,3.40096901133,0.0,17.2458204774,48.2474882111,70.4033123869,2.18786861037,0.0,2.18786861037
 10/03  09:00:00,126.633563094,3.33866845425,0.0,12.9842253764,48.2474882111,62.0547409583,2.18867038086,0.0,2.18867038086
 10/03  10:00:00,123.225606099,3.33866845425,0.0,11.5028617879,48.2474882111,60.1281475517,2.1887445726,0.0,2.1887445726
 10/03  11:00:00,123.841101095,3.33866845425,0.0,10.1917633777,48.2474882111,62.0547409583,2.18945659395,0.0,2.18945659395
 10/03  12:00:00,124.566762175,3.38673088799,0.0,11.4137105305,48.2474882111,61.5103924513,2.19020953193,0.0,2.19020953193
