Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/03  13:00:00,123.165042614,3.40341479764,0.0,7.84546404785,48.2474882111,63.6602354638,3.2752299667,0.0,3.2752299667
 10/03  14:00:00,120.976195877,3.33866845425,2.54935741505,6.70409415039,48.2474882111,60.1281475517,2.18847010957,0.0,2.18847010957
 10/03  15:00:00,122.921020534,3.33866845425,5.07092280535,6.12735341735,48.2474882111,60.1281475517,1.10404538289,0.0,1.10404538289
 10/03  16:00:00,125.814095162,3.41604203043,5.16997518132,5.95411198388,48.2474882111,63.0180376616,2.18894045826,0.0,2.18894045826
 10/03  17:00:00,116.977010096,3.50332432906,5.61012524852,7.53450820433,37.5258241642,62.7947880557,2.18797892154,0.0,2.18797892154
 10/03  18:00:00,82.1308935815,3.33866845425,3.61187799315,12.3495679688,26.8041601173,36.0181789539,1.10370089913,0.0,1.10370089913
 10/03  19:00:00,95.7207352073,3.33866845425,2.11319664012,15.2028821565,26.8041601173,33.4493877451,1.10341081473,0.0,1.10341081473
 10/03  20:00:00,84.9829458909,3.33866845425,2.11319663453,20.547588916,16.0824960704,28.0885557216,1.1034388452,0.0,1.1034388452
 10/03  21:00:00,85.5108634599,3.33866845425,2.11319663453,22.3599020894,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302160824,0.0,1.10302160824
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298574013,0.0,1.10298574013
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298625635,0.0,1.10298625635
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309675615,0.0,1.10309675615
 10/04  06:00:00,81.5125696959,3.33866845425,5.23395876859,31.3233422617,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,91.3884290002,3.33866845425,5.18646147192,29.1559066107,16.0824960704,32.6817896323,1.10349785087,0.0,1.10349785087
 10/04  08:00:00,140.520449125,3.40416196665,5.1526495702,13.3043968957,48.2474882111,70.4033123869,2.18839679255,0.0,2.18839679255
 10/04  09:00:00,128.751254701,3.33866845425,4.45985471667,10.6420622661,48.2474882111,62.0547409583,2.18860160969,0.0,2.18860160969
 10/04  10:00:00,124.017336907,3.33866845425,2.9052290541,9.38936354174,48.2474882111,60.1281475517,2.1889473094,0.0,2.1889473094
 10/04  11:00:00,124.165667593,3.33866845425,2.11319663387,8.40313324179,48.2474882111,62.0547409583,2.18940931336,0.0,2.18940931336
 10/04  12:00:00,126.695932235,3.38793113031,3.91339024503,9.6282901031,48.2474882111,61.5103924513,2.1901700385,0.0,2.1901700385
 10/04  13:00:00,127.248005089,3.40483549208,5.32447241014,6.60253341755,48.2474882111,63.6602354638,3.27519027017,0.0,3.27519027017
 10/04  14:00:00,123.232323438,3.33866845425,5.35466237807,6.15491674893,48.2474882111,60.1281475517,2.18845035302,0.0,2.18845035302
 10/04  15:00:00,124.77983272,3.33866845425,7.27119060751,5.78589780109,48.2474882111,60.1281475517,1.10403885131,0.0,1.10403885131
 10/04  16:00:00,129.144821478,3.41671555416,8.82431967417,5.62982028331,48.2474882111,63.0180376616,2.1889344404,0.0,2.1889344404
 10/04  17:00:00,120.146477285,3.50357369227,9.00177597085,7.31207530804,37.5258241642,62.7947880557,2.18797963684,0.0,2.18797963684
 10/04  18:00:00,90.1154099482,3.33866845425,10.6082088475,10.8704201478,26.8041601173,36.0181789539,1.10370336392,0.0,1.10370336392
 10/04  19:00:00,103.873304632,3.33866845425,13.5278698924,11.9407783284,26.8041601173,33.4493877451,1.1034137202,0.0,1.1034137202
 10/04  20:00:00,93.5372411761,3.33866845425,15.0954182887,16.119662547,16.0824960704,28.0885557216,1.10344332673,0.0,1.10344332673
 10/04  21:00:00,95.7421622986,3.33866845425,17.7100769919,16.9943205708,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302386358,0.0,1.10302386358
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298656733,0.0,1.10298656733
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298621534,0.0,1.10298621534
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310040891,0.0,1.10310040891
 10/05  06:00:00,75.6807786706,3.33866845425,0.0,30.725510005,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,87.5101812352,3.33866845425,0.0,27.9967869843,16.0824960704,32.6817896323,1.10326360092,0.0,1.10326360092
 10/05  08:00:00,129.954670795,3.42878178576,0.0,7.86664831689,48.2474882111,70.4033123869,2.18816447514,0.0,2.18816447514
 10/05  09:00:00,118.705143141,3.33866845425,0.465147184007,4.59065823937,48.2474882111,62.0547409583,2.18864701709,0.0,2.18864701709
 10/05  10:00:00,120.092626483,3.38172117009,5.01664917769,3.31018027823,48.2474882111,60.1281475517,2.18889135601,0.0,2.18889135601
 10/05  11:00:00,126.808546053,3.80132686793,10.6445725388,2.05197738238,48.2474882111,62.0547409583,2.18947436981,0.0,2.18947436981
 10/05  12:00:00,131.026321503,4.18896069186,15.0747625499,1.99627750439,48.2474882111,61.5103924513,3.27524060591,0.0,3.27524060591
 10/05  13:00:00,134.842620338,4.43642985799,18.146433593,0.343593117876,48.2474882111,63.6602354638,2.19003189077,0.0,2.19003189077
 10/05  14:00:00,132.862334195,4.01900868104,20.4592496575,0.0,48.2474882111,60.1281475517,2.18854495216,0.0,2.18854495216
 10/05  15:00:00,132.12185673,3.70383594958,20.0339449235,0.0,48.2474882111,60.1281475517,1.10408604854,0.0,1.10408604854
 10/05  16:00:00,134.0953122,3.76891648916,19.0524297445,0.0,48.2474882111,63.0180376616,2.18904725587,0.0,2.18904725587
 10/05  17:00:00,122.393975511,3.65292788623,18.411995311,0.0,37.5258241642,62.7947880557,2.18808829885,0.0,2.18808829885
 10/05  18:00:00,83.88943505,3.33866845425,15.0038914794,0.248762617848,26.8041601173,36.0181789539,1.10362441221,0.0,1.10362441221
 10/05  19:00:00,90.0719515041,3.33866845425,9.77442549381,1.89286959955,26.8041601173,33.4493877451,1.10337408425,0.0,1.10337408425
 10/05  20:00:00,73.3432986117,3.33866845425,3.96479842196,7.05633984939,16.0824960704,28.0885557216,1.10349110128,0.0,1.10349110128
 10/05  21:00:00,71.6466257694,3.33866845425,0.434932940901,10.1739280925,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302944752,0.0,1.10302944752
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298722653,0.0,1.10298722653
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298641089,0.0,1.10298641089
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305035603,0.0,1.10305035603
 10/06  06:00:00,66.9298826562,3.34942519735,0.0,21.9638572474,5.36083202345,21.4433280938,1.10306719687,0.0,1.10306719687
 10/06  07:00:00,81.767532107,3.33866845425,0.0,22.2541378561,16.0824960704,32.6817896323,1.10351607055,0.0,1.10351607055
 10/06  08:00:00,131.998892109,3.44664920836,0.805927528898,9.0870746793,48.2474882111,70.4033123869,1.10418467261,0.0,1.10418467261
 10/06  09:00:00,124.300880326,3.33866845425,3.43013374942,7.22140885844,48.2474882111,62.0547409583,2.188808955,0.0,2.188808955
 10/06  10:00:00,122.094152533,3.33866845425,4.52035288652,5.85105533518,48.2474882111,60.1281475517,2.18864806893,0.0,2.18864806893
 10/06  11:00:00,122.969329607,3.35802917491,4.5416842109,4.75894695799,48.2474882111,62.0547409583,2.18931442823,0.0,2.18931442823
 10/06  12:00:00,124.421772459,3.42194704137,6.13300266091,5.10050200057,48.2474882111,61.5103924513,3.27554034027,0.0,3.27554034027
 10/06  13:00:00,126.041966616,3.44247367018,7.40754006452,3.27578911275,48.2474882111,63.6602354638,2.19024517596,0.0,2.19024517596
 10/06  14:00:00,122.054407031,3.35885986128,7.3941413325,2.91732998047,48.2474882111,60.1281475517,2.18852290325,0.0,2.18852290325
 10/06  15:00:00,121.886007875,3.36561323268,7.40526524229,2.73105354335,48.2474882111,60.1281475517,2.18823105919,0.0,2.18823105919
 10/06  16:00:00,124.869487488,3.45600302127,7.55315597102,2.58636252852,48.2474882111,63.0180376616,2.18886930776,0.0,2.18886930776
 10/06  17:00:00,116.408231856,3.54658564769,8.12716370828,4.40543018574,37.5258241642,62.7947880557,1.10393659528,0.0,1.10393659528
 10/06  18:00:00,83.1664429876,3.33866845425,6.36522385303,8.16443818169,26.8041601173,36.0181789539,1.10359749082,0.0,1.10359749082
 10/06  19:00:00,93.2040156216,3.33866845425,5.07092281246,9.72843639846,26.8041601173,33.4493877451,1.10337577777,0.0,1.10337577777
 10/06  20:00:00,81.5803711493,3.33866845425,5.07092280534,14.1872880036,16.0824960704,28.0885557216,1.10348374822,0.0,1.10348374822
 10/06  21:00:00,82.2711716524,3.33866845425,4.91914473559,16.3142621808,16.0824960704,26.8041601173,1.10309631108,0.0,1.10309631108
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029878532,0.0,1.1029878532
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298704297,0.0,1.10298704297
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298777783,0.0,1.10298777783
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,74.7928917574,3.33866845425,0.0,29.8376230918,5.36083202345,21.4433280938,1.10306270123,0.0,1.10306270123
 10/07  07:00:00,71.5088468357,3.33866845425,0.0,28.8179957525,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/07  08:00:00,76.5200402445,3.33866845425,0.0,15.0692268463,26.8041601173,31.2995447326,1.10342473522,0.0,1.10342473522
 10/07  09:00:00,73.3714928384,3.33866845425,0.577595224603,9.09539190787,26.8041601173,33.5472370403,1.10360771808,0.0,1.10360771808
 10/07  10:00:00,74.2862080946,3.33866845425,4.95298949773,6.59800959426,26.8041601173,32.583940337,1.10361980631,0.0,1.10361980631
 10/07  11:00:00,81.123955566,3.45902176336,11.0932521861,4.92744876044,26.8041601173,34.8316326447,2.1872927867,0.0,2.1872927867
 10/07  12:00:00,82.4528312045,3.77140249591,14.297557631,4.02403382588,26.8041601173,33.5472370403,1.10362921256,0.0,1.10362921256
 10/07  13:00:00,81.0590939814,4.00330575412,15.763829528,3.50091265636,26.8041601173,30.9784458315,1.10361432366,0.0,1.10361432366
 10/07  14:00:00,54.7098316406,3.9407323448,17.3910737774,3.99663409824,8.04124803518,21.3317032909,1.10338121019,0.0,1.10338121019
 10/07  15:00:00,53.2860592392,3.77864871719,18.6341214051,2.77629330116,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/07  16:00:00,52.8141738343,3.46261845627,17.4482006434,3.48526001774,8.04124803518,20.3684065876,1.10337132447,0.0,1.10337132447
 10/07  17:00:00,45.8800901068,3.33866845425,16.2292760158,5.61420005395,2.68041601173,18.0090894769,1.10306572661,0.0,1.10306572661
 10/07  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307743027,0.0,1.10307743027
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315887403,0.0,1.10315887403
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298831078,0.0,1.10298831078
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294546196,0.0,1.10294546196
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294588463,0.0,1.10294588463
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294818598,0.0,1.10294818598
 10/08  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298236276,0.0,1.10298236276
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,19.9174215734,0.18939118788,0.956678209361,0.0,2.68041601173,16.0824960704,1.10307253848,0.0,1.10307253848
 10/08  12:00:00,26.6803379164,1.23184304425,6.67714269592,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,34.7224647867,2.35302799473,13.5980846157,0.0,2.68041601173,16.0824960704,1.10322147326,0.0,1.10322147326
 10/08  14:00:00,37.4981612563,2.60323850898,16.1235705711,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,36.8004788085,2.43348006027,15.595646572,0.0,2.68041601173,16.0824960704,1.10301133672,0.0,1.10301133672
 10/08  16:00:00,33.828584042,1.96114832776,13.096083538,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,31.4497116099,1.62674348904,11.0516159446,0.0,2.68041601173,16.0824960704,1.10300394347,0.0,1.10300394347
 10/08  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294819981,0.0,1.10294819981
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294968427,0.0,1.10294968427
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294868127,0.0,1.10294868127
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294921204,0.0,1.10294921204
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307327895,0.0,1.10307327895
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029841444,0.0,1.1029841444
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029841061,0.0,1.1029841061
 10/09  11:00:00,22.6991705816,0.56817356364,3.35964484178,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,37.3206712316,2.46174729559,16.0875717598,0.0,2.68041601173,16.0824960704,1.10309524602,0.0,1.10309524602
 10/09  13:00:00,37.6445106037,2.45158316195,16.4215752655,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,40.0402713151,2.68829022003,18.5806289189,0.0,2.68041601173,16.0824960704,1.10309565324,0.0,1.10309565324
 10/09  15:00:00,38.9255863785,2.45528942428,17.698944778,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,38.2302084446,2.26303531659,17.1958209518,0.0,2.68041601173,16.0824960704,1.10300894916,0.0,1.10300894916
 10/09  17:00:00,35.693690813,1.9626386543,14.9596999825,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294943527,0.0,1.10294943527
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307158704,0.0,1.10307158704
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294918103,0.0,1.10294918103
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298860161,0.0,1.10298860161
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299025042,0.0,1.10299025042
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,74.1358746344,3.33866845425,6.20731284974,22.9732931191,5.36083202345,21.4433280938,1.10306912067,0.0,1.10306912067
 10/10  07:00:00,83.989661238,3.33866845425,3.36966829195,21.106598695,16.0824960704,32.6817896323,1.10352749084,0.0,1.10352749084
 10/10  08:00:00,132.484669496,3.38798286244,5.78124761183,4.65619832924,48.2474882111,70.4033123869,1.1043852519,0.0,1.1043852519
 10/10  09:00:00,129.24130423,3.33951949659,12.8973682389,2.69374723085,48.2474882111,62.0547409583,2.18863065463,0.0,2.18863065463
 10/10  10:00:00,133.185164962,3.54493760616,19.9518438417,1.30430765757,48.2474882111,60.1281475517,2.18894433696,0.0,2.18894433696
 10/10  11:00:00,141.618975868,3.99277409971,27.024806538,0.290725966458,48.2474882111,62.0547409583,2.18947921661,0.0,2.18947921661
 10/10  12:00:00,148.337160542,4.3760915213,34.0207693951,0.173978868839,48.2474882111,61.5103924513,3.2754247102,0.0,3.2754247102
 10/10  13:00:00,155.055510845,4.72556035872,38.4137867172,0.0,48.2474882111,63.6602354638,2.19011936833,0.0,2.19011936833
 10/10  14:00:00,154.371411726,4.66904181478,41.3182940547,0.0,48.2474882111,60.1281475517,2.18896169357,0.0,2.18896169357
 10/10  15:00:00,156.698815087,4.68341592033,43.6313233097,0.0,48.2474882111,60.1281475517,2.18842741166,0.0,2.18842741166
 10/10  16:00:00,160.192467981,4.84071038975,44.0777916247,0.0,48.2474882111,63.0180376616,2.18900735163,0.0,2.18900735163
 10/10  17:00:00,144.88726841,4.32419371596,40.2340223799,0.0,37.5258241642,62.7947880557,1.1039189583,0.0,1.1039189583
 10/10  18:00:00,102.501897249,3.44235114541,31.2941002714,0.0,26.8041601173,36.0181789539,1.10377070692,0.0,1.10377070692
 10/10  19:00:00,105.090648856,3.34161881802,26.5474866004,0.135555481148,26.8041601173,33.4493877451,1.10357097146,0.0,1.10357097146
 10/10  20:00:00,86.7153160199,3.33866845425,23.2923960293,1.10075965025,16.0824960704,28.0885557216,1.1034208436,0.0,1.1034208436
 10/10  21:00:00,85.8842064172,3.33866845425,22.6286162637,2.21782541756,16.0824960704,26.8041601173,1.10314338367,0.0,1.10314338367
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299027833,0.0,1.10299027833
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299008481,0.0,1.10299008481
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299068995,0.0,1.10299068995
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310504501,0.0,1.10310504501
 10/11  06:00:00,66.2031274794,3.40483794561,10.9339187168,10.2477706057,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,82.7850856947,3.33866845425,12.7602891512,10.5114022926,16.0824960704,32.6817896323,1.10359129963,0.0,1.10359129963
 10/11  08:00:00,138.242152254,3.49182657235,14.205043111,1.88604187871,48.2474882111,70.4033123869,2.18834385165,0.0,2.18834385165
 10/11  09:00:00,130.287921281,3.37054641682,15.7818624535,0.824843147386,48.2474882111,62.0547409583,2.18881218755,0.0,2.18881218755
 10/11  10:00:00,131.537124322,3.35590038673,19.6002187325,0.196929345413,48.2474882111,60.1281475517,2.18870366221,0.0,2.18870366221
 10/11  11:00:00,138.934757992,3.75211676043,24.8719719682,0.0,48.2474882111,62.0547409583,2.18955201339,0.0,2.18955201339
 10/11  12:00:00,147.163689846,4.35400491044,33.0433641788,0.0,48.2474882111,61.5103924513,2.1904754216,0.0,2.1904754216
 10/11  13:00:00,155.264519603,4.60787558991,38.7404802441,0.0,48.2474882111,63.6602354638,3.27519224995,0.0,3.27519224995
 10/11  14:00:00,134.909700133,3.76886514813,22.7567591277,0.0,48.2474882111,60.1281475517,2.18849795735,0.0,2.18849795735
 10/11  15:00:00,120.637984547,3.57294109229,8.60128049304,0.0796871049502,48.2474882111,60.1281475517,1.10408191028,0.0,1.10408191028
 10/11  16:00:00,126.2657896,3.67687106809,11.2067511344,0.108201431193,48.2474882111,63.0180376616,2.18909269132,0.0,2.18909269132
 10/11  17:00:00,120.586727564,3.66823475061,16.5894404996,0.0,37.5258241642,62.7947880557,2.18817003787,0.0,2.18817003787
 10/11  18:00:00,86.9248033056,3.33866845425,15.2236577774,0.597031241967,26.8041601173,36.0181789539,1.10367186474,0.0,1.10367186474
 10/11  19:00:00,91.0452466668,3.33866845425,10.308153145,2.33243711107,26.8041601173,33.4493877451,1.1034195877,0.0,1.1034195877
 10/11  20:00:00,74.7298438177,3.33866845425,5.71341112045,6.69427235691,16.0824960704,28.0885557216,1.10344958395,0.0,1.10344958395
 10/11  21:00:00,73.2243186563,3.33866845425,2.89202863687,9.29452528348,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308719861,0.0,1.10308719861
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299061403,0.0,1.10299061403
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299103795,0.0,1.10299103795
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029913988,0.0,1.1029913988
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,77.0557760145,3.36934363758,0.0,32.0698321655,5.36083202345,21.4433280938,1.10308010819,0.0,1.10308010819
 10/12  07:00:00,88.8379528738,3.33866845425,0.0,29.3245586228,16.0824960704,32.6817896323,1.10362501755,0.0,1.10362501755
 10/12  08:00:00,130.707555162,3.46462991163,0.0,8.58368455824,48.2474882111,70.4033123869,1.10436608607,0.0,1.10436608607
 10/12  09:00:00,118.405417181,3.35628017986,0.0,4.7384677381,48.2474882111,62.0547409583,2.18861667159,0.0,2.18861667159
 10/12  10:00:00,115.112408053,3.36377353892,0.0,3.36455865763,48.2474882111,60.1281475517,2.18908987844,0.0,2.18908987844
 10/12  11:00:00,118.615556351,3.82116173818,2.12959623415,2.35412911559,48.2474882111,62.0547409583,2.18950437743,0.0,2.18950437743
 10/12  12:00:00,122.013549207,4.1894044979,5.80851284589,2.24931110706,48.2474882111,61.5103924513,3.27551099957,0.0,3.27551099957
 10/12  13:00:00,127.241343349,4.49552348481,10.1578362634,0.671819832087,48.2474882111,63.6602354638,2.19019891284,0.0,2.19019891284
 10/12  14:00:00,126.161709649,4.42942371067,13.3033224299,0.044887651911,48.2474882111,60.1281475517,2.18905388557,0.0,2.18905388557
 10/12  15:00:00,128.276228434,4.34922063516,15.5429319418,0.0,48.2474882111,60.1281475517,2.18829566552,0.0,2.18829566552
 10/12  16:00:00,132.039968079,4.27908832919,16.4869137826,0.0,48.2474882111,63.0180376616,2.18914065503,0.0,2.18914065503
 10/12  17:00:00,118.149435569,3.87100168825,13.9493815664,0.0,37.5258241642,62.7947880557,1.10386419028,0.0,1.10386419028
 10/12  18:00:00,79.9844905827,3.33885954156,8.25744712918,0.622738080063,26.8041601173,36.0181789539,2.18748445027,0.0,2.18748445027
 10/12  19:00:00,82.8626100516,3.33866845425,2.12478744655,2.33316619433,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/12  20:00:00,70.0175258592,3.33866845425,0.0,7.69536551882,16.0824960704,28.0885557216,1.10347896873,0.0,1.10347896873
 10/12  21:00:00,72.724533504,3.33866845425,0.0,11.686768768,16.0824960704,26.8041601173,1.10328686328,0.0,1.10328686328
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299174861,0.0,1.10299174861
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299120308,0.0,1.10299120308
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029923622,0.0,1.1029923622
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311055513,0.0,1.10311055513
 10/13  06:00:00,91.2553103526,3.35100031276,0.0,46.2877098285,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,99.460657326,3.33866845425,0.0,39.9472630751,16.0824960704,32.6817896323,8.13453844927,7.03101627986,1.1035221694
 10/13  08:00:00,137.076600879,3.44625808505,0.0,14.9711021018,48.2474882111,70.4033123869,4.10531045864,1.91673959226,2.18857086639
 10/13  09:00:00,121.545452756,3.34198954663,0.0,7.89279394546,48.2474882111,62.0547409583,2.18880282252,0.0,2.18880282252
 10/13  10:00:00,117.057694282,3.34766097978,0.0,5.32595744574,48.2474882111,60.1281475517,2.18896158495,0.0,2.18896158495
 10/13  11:00:00,117.334931164,3.54364766754,0.0,3.48061423325,48.2474882111,62.0547409583,2.1895261297,0.0,2.1895261297
 10/13  12:00:00,119.139478219,3.93133234505,2.14172198258,3.30010313449,48.2474882111,61.5103924513,3.27549150445,0.0,3.27549150445
 10/13  13:00:00,125.102969607,4.37016696374,7.38867631924,1.42796255527,48.2474882111,63.6602354638,2.19029924601,0.0,2.19029924601
 10/13  14:00:00,125.129350372,4.35615851645,12.0488200112,0.340295987328,48.2474882111,60.1281475517,2.18860718712,0.0,2.18860718712
 10/13  15:00:00,127.851168532,4.21162995768,15.2554627171,0.0,48.2474882111,60.1281475517,2.18837134901,0.0,2.18837134901
 10/13  16:00:00,131.224772115,4.07284204692,15.8779641008,0.0,48.2474882111,63.0180376616,2.18918726778,0.0,2.18918726778
 10/13  17:00:00,119.354954828,3.83539306028,15.1905094539,0.0,37.5258241642,62.7947880557,1.10388260057,0.0,1.10388260057
 10/13  18:00:00,82.6109009616,3.33866845425,10.7050609475,0.801725727888,26.8041601173,36.0181789539,1.10374202188,0.0,1.10374202188
 10/13  19:00:00,84.2686289019,3.33866845425,3.22161216661,2.64236032454,26.8041601173,33.4493877451,1.10341104438,0.0,1.10341104438
 10/13  20:00:00,71.1021918077,3.33866845425,1.89769755428,6.88233391302,16.0824960704,28.0885557216,1.10350593482,0.0,1.10350593482
 10/13  21:00:00,73.9296703774,3.33866845425,3.73518842171,9.1567172197,16.0824960704,26.8041601173,1.10312897102,0.0,1.10312897102
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299086231,0.0,1.10299086231
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299324173,0.0,1.10299324173
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299207402,0.0,1.10299207402
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  06:00:00,74.5865447645,3.34100169626,0.0,29.6289428569,5.36083202345,21.4433280938,1.10312198639,0.0,1.10312198639
 10/14  07:00:00,72.9524533074,3.33866845425,0.0,27.7942688909,5.36083202345,26.5809105114,1.10326725493,0.0,1.10326725493
 10/14  08:00:00,83.2401265879,3.33866845425,0.0628869330128,21.7264262567,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/14  09:00:00,83.7883499448,3.33866845425,2.43962745701,17.6502167819,26.8041601173,33.5472370403,2.18724700778,0.0,2.18724700778
 10/14  10:00:00,80.7274385384,3.33866845425,6.84277258426,11.1494569515,26.8041601173,32.583940337,1.10362361337,0.0,1.10362361337
 10/14  11:00:00,85.0250421481,3.33866845425,11.7163339603,8.32580687746,26.8041601173,34.8316326447,1.10379010004,0.0,1.10379010004
 10/14  12:00:00,86.9410322244,3.33866845425,17.276909053,5.96561746549,26.8041601173,33.5472370403,1.10363107356,0.0,1.10363107356
 10/14  13:00:00,88.6276381176,3.34090803202,23.8014719844,3.69421205828,26.8041601173,30.9784458315,1.10363824953,0.0,1.10363824953
 10/14  14:00:00,62.9800443689,3.4061209218,26.4139127484,3.77861927852,8.04124803518,21.3317032909,1.10344268234,0.0,1.10344268234
 10/14  15:00:00,64.3099231842,3.47780389269,29.4434713161,3.29165215966,8.04124803518,20.0473076865,1.10333857942,0.0,1.10333857942
 10/14  16:00:00,66.5641027515,3.35959417217,31.5088507986,3.27756306385,8.04124803518,20.3684065876,1.10335911965,0.0,1.10335911965
 10/14  17:00:00,60.0907663988,3.33866845425,30.3423772908,5.71177507097,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030792122,0.0,1.1030792122
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307300775,0.0,1.10307300775
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299485163,0.0,1.10299485163
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299201622,0.0,1.10299201622
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295044159,0.0,1.10295044159
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030761194,0.0,1.1030761194
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294835847,0.0,1.10294835847
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294633413,0.0,1.10294633413
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303825403,0.0,1.10303825403
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308536024,0.0,1.10308536024
 10/15  15:00:00,23.5514714701,0.4734779697,4.30664132422,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,31.5480127469,1.13007578412,11.6465847866,0.0,2.68041601173,16.0824960704,1.10299066291,0.0,1.10299066291
 10/15  17:00:00,23.2006132622,0.386234008485,4.04302707754,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295147573,0.0,1.10295147573
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306066872,0.0,1.10306066872
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295004673,0.0,1.10295004673
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299417516,0.0,1.10299417516
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299331832,0.0,1.10299331832
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,81.282050208,3.39890491851,31.2310471014,5.03549797671,5.36083202345,21.4433280938,1.10315837827,0.0,1.10315837827
 10/16  07:00:00,100.086513692,3.33866845425,32.3329263806,5.77285972718,16.0824960704,32.6817896323,1.10362058464,0.0,1.10362058464
 10/16  08:00:00,157.624736081,3.42981885783,34.1911409191,1.34453561156,48.2474882111,70.4033123869,2.18862213041,0.0,2.18862213041
 10/16  09:00:00,148.901384514,3.33866845425,34.509864432,0.742182364303,48.2474882111,62.0547409583,2.18868793719,0.0,2.18868793719
 10/16  10:00:00,147.296410746,3.33866845425,35.2723876889,0.301278745497,48.2474882111,60.1281475517,1.10432745085,0.0,1.10432745085
 10/16  11:00:00,151.094462856,3.35734718911,37.3697349606,0.0567114427324,48.2474882111,62.0547409583,3.27430169879,0.0,3.27430169879
 10/16  12:00:00,154.05016164,3.42283832815,40.6506868891,0.210315665946,48.2474882111,61.5103924513,2.19053062308,0.0,2.19053062308
 10/16  13:00:00,157.148333246,3.44723655726,41.7849329202,0.0,48.2474882111,63.6602354638,3.27536382754,0.0,3.27536382754
 10/16  14:00:00,154.183485132,3.36851776922,42.4308915055,0.0,48.2474882111,60.1281475517,2.18864668998,0.0,2.18864668998
 10/16  15:00:00,155.559537905,3.39352290461,43.7819391438,0.0,48.2474882111,60.1281475517,1.10416808869,0.0,1.10416808869
 10/16  16:00:00,159.850651845,3.51032247363,45.0663634051,0.0,48.2474882111,63.0180376616,3.27389320884,0.0,3.27389320884
 10/16  17:00:00,148.033780023,3.56861024911,44.0140914124,0.122026047363,37.5258241642,62.7947880557,1.10382360824,0.0,1.10382360824
 10/16  18:00:00,113.986800632,3.33866845425,39.1656745712,1.24967844083,26.8041601173,36.0181789539,1.1036626324,0.0,1.1036626324
 10/16  19:00:00,118.617578906,3.33866845425,38.1127759806,2.10014651483,26.8041601173,33.4493877451,1.1034434591,0.0,1.1034434591
 10/16  20:00:00,104.57074631,3.33866845425,38.1127759798,4.13580998986,16.0824960704,28.0885557216,1.10347084307,0.0,1.10347084307
 10/16  21:00:00,102.049089667,3.33866845425,35.5775408719,5.43378405913,16.0824960704,26.8041601173,1.10311708143,0.0,1.10311708143
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299456459,0.0,1.10299456459
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299245531,0.0,1.10299245531
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299557745,0.0,1.10299557745
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,84.3772734963,3.42768869399,33.0623975942,6.27058699671,5.36083202345,21.4433280938,1.10314341215,0.0,1.10314341215
 10/17  07:00:00,102.107668358,3.33866845425,32.2478576254,7.87908314869,16.0824960704,32.6817896323,1.10356057283,0.0,1.10356057283
 10/17  08:00:00,153.355838305,3.47826171164,29.5693545023,1.64898139936,48.2474882111,70.4033123869,2.18856992916,0.0,2.18856992916
 10/17  09:00:00,139.720403412,3.36200816695,25.5099743726,0.537751608798,48.2474882111,62.0547409583,1.10430321534,0.0,1.10430321534
 10/17  10:00:00,134.115167462,3.33866845425,21.9472333998,0.445189750654,48.2474882111,60.1281475517,2.18908798865,0.0,2.18908798865
 10/17  11:00:00,131.784171509,3.39224941642,17.6634639436,0.417788885892,48.2474882111,62.0547409583,3.27414318517,0.0,3.27414318517
 10/17  12:00:00,130.59931237,3.46094548104,16.9073761726,0.464669960311,48.2474882111,61.5103924513,2.19043785381,0.0,2.19043785381
 10/17  13:00:00,131.627652006,3.48622893867,16.1505512387,0.0747080597158,48.2474882111,63.6602354638,3.27561982754,0.0,3.27561982754
 10/17  14:00:00,123.447080589,3.40387411954,11.3398723482,0.319258264059,48.2474882111,60.1281475517,2.18857744425,0.0,2.18857744425
 10/17  15:00:00,119.161313715,3.41682825708,6.6541340373,0.706275563849,48.2474882111,60.1281475517,1.10413869779,0.0,1.10413869779
 10/17  16:00:00,120.845394569,3.51853866363,5.1313369615,0.921552976608,48.2474882111,63.0180376616,3.27381961879,0.0,3.27381961879
 10/17  17:00:00,108.60934234,3.58092115111,1.68948976001,3.0098791144,37.5258241642,62.7947880557,1.10397813305,0.0,1.10397813305
 10/17  18:00:00,80.5659357484,3.33866845425,0.0,6.99448812887,26.8041601173,36.0181789539,1.10364522382,0.0,1.10364522382
 10/17  19:00:00,86.8992760002,3.33866845425,0.0,8.49461958951,26.8041601173,33.4493877451,1.10343077385,0.0,1.10343077385
 10/17  20:00:00,75.2851714295,3.33866845425,0.0,12.9630110892,16.0824960704,28.0885557216,1.10345812318,0.0,1.10345812318
 10/17  21:00:00,76.8244559795,3.33866845425,0.0,15.7866912435,16.0824960704,26.8041601173,1.10311145336,0.0,1.10311145336
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299380841,0.0,1.10299380841
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299586066,0.0,1.10299586066
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029960378,0.0,1.1029960378
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,79.6445392867,3.34975153773,0.0,34.6781875376,5.36083202345,21.4433280938,1.10312073637,0.0,1.10312073637
 10/18  07:00:00,93.2927023584,3.33866845425,0.0,31.3119747741,16.0824960704,32.6817896323,1.10355552406,0.0,1.10355552406
 10/18  08:00:00,134.050212511,3.43522789534,0.0,11.9557439237,48.2474882111,70.4033123869,2.18856972209,0.0,2.18856972209
 10/18  09:00:00,119.481414464,3.33902711426,0.0,5.83171808611,48.2474882111,62.0547409583,1.10445719191,0.0,1.10445719191
 10/18  10:00:00,116.057643949,3.36319562607,0.0,4.31037246589,48.2474882111,60.1281475517,2.18912309494,0.0,2.18912309494
 10/18  11:00:00,117.299200764,3.64716764584,0.364716950322,2.97664690481,48.2474882111,62.0547409583,3.27418973316,0.0,3.27418973316
 10/18  12:00:00,122.017463758,4.10648772365,5.2566199378,2.88803534023,48.2474882111,61.5103924513,2.1904867414,0.0,2.1904867414
 10/18  13:00:00,128.077142661,4.48339516125,10.5911444991,1.08643923135,48.2474882111,63.6602354638,3.2753412197,0.0,3.2753412197
 10/18  14:00:00,127.226887517,4.43147455702,14.2250578554,0.186279247642,48.2474882111,60.1281475517,2.1886448622,0.0,2.1886448622
 10/18  15:00:00,131.188638759,4.38352652957,18.4210363727,0.0,48.2474882111,60.1281475517,1.10431463175,0.0,1.10431463175
 10/18  16:00:00,135.291502993,4.26239889678,19.7551381299,0.0,48.2474882111,63.0180376616,3.2739501818,0.0,3.2739501818
 10/18  17:00:00,122.920464325,3.93981397673,18.6515980343,0.0,37.5258241642,62.7947880557,1.10384578365,0.0,1.10384578365
 10/18  18:00:00,88.2085276871,3.33946161424,13.8920422872,0.744244620355,26.8041601173,36.0181789539,1.10371181748,0.0,1.10371181748
 10/18  19:00:00,85.847380409,3.33866845425,4.65720697187,2.78551702645,26.8041601173,33.4493877451,1.10346559442,0.0,1.10346559442
 10/18  20:00:00,70.2934527867,3.33866845425,0.0,7.9712924463,16.0824960704,28.0885557216,1.10349857351,0.0,1.10349857351
 10/18  21:00:00,72.2155894758,3.33866845425,0.0,11.1778247398,16.0824960704,26.8041601173,1.10313091224,0.0,1.10313091224
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299301629,0.0,1.10299301629
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299710003,0.0,1.10299710003
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299620392,0.0,1.10299620392
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,80.9249543001,3.34939808425,0.0,35.9589560045,5.36083202345,21.4433280938,1.10313445499,0.0,1.10313445499
 10/19  07:00:00,94.6957774106,3.33866845425,0.0,32.7150498263,16.0824960704,32.6817896323,1.10360695998,0.0,1.10360695998
 10/19  08:00:00,135.980912772,3.43736426753,0.0,13.8843078128,48.2474882111,70.4033123869,2.18870592665,0.0,2.18870592665
 10/19  09:00:00,120.099990602,3.33866845425,0.0,6.45065288441,48.2474882111,62.0547409583,2.18871843262,0.0,2.18871843262
 10/19  10:00:00,116.722674681,3.35065151607,1.47259029487,3.51535701352,48.2474882111,60.1281475517,1.10450727999,0.0,1.10450727999
 10/19  11:00:00,121.327965156,3.57595275511,5.19707190293,2.24427123448,48.2474882111,62.0547409583,3.27444446099,0.0,3.27444446099
 10/19  12:00:00,125.048861797,4.05182289566,9.01037179722,2.22034634764,48.2474882111,61.5103924513,2.19028346603,0.0,2.19028346603
 10/19  13:00:00,130.176774588,4.47936797181,13.0726162292,0.708626617939,48.2474882111,63.6602354638,3.27563846844,0.0,3.27563846844
 10/19  14:00:00,127.140592981,4.46628058041,14.1939450334,0.0962915101141,48.2474882111,60.1281475517,2.18860956841,0.0,2.18860956841
 10/19  15:00:00,126.653086156,4.35034656941,13.91866373,0.0,48.2474882111,60.1281475517,2.18844569825,0.0,2.18844569825
 10/19  16:00:00,128.637444252,4.1812725384,13.1822057465,0.0,48.2474882111,63.0180376616,2.18932398724,0.0,2.18932398724
 10/19  17:00:00,115.183949934,3.82413678959,10.9295665568,0.101194273227,37.5258241642,62.7947880557,1.10395359415,0.0,1.10395359415
 10/19  18:00:00,80.0509849205,3.33866845425,4.66652513247,1.81301216856,26.8041601173,36.0181789539,1.10375291786,0.0,1.10375291786
 10/19  19:00:00,83.1925047688,3.33866845425,0.0,4.78784835807,26.8041601173,33.4493877451,1.10347969394,0.0,1.10347969394
 10/19  20:00:00,73.1556091351,3.33866845425,0.0,10.8334487947,16.0824960704,28.0885557216,1.10348185596,0.0,1.10348185596
 10/19  21:00:00,76.356601599,3.33866845425,0.0,15.318836863,16.0824960704,26.8041601173,1.10312096216,0.0,1.10312096216
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299310453,0.0,1.10299310453
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299791008,0.0,1.10299791008
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299688566,0.0,1.10299688566
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312656311,0.0,1.10312656311
 10/20  06:00:00,97.092881624,3.33866845425,0.0,52.1376129584,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,105.3538657,3.33866845425,0.0,43.3731381153,16.0824960704,32.6817896323,5.26593724477,4.16234820875,1.10358903602
 10/20  08:00:00,145.555180611,3.41649601752,0.0,23.4794439011,48.2474882111,70.4033123869,2.4707281762,0.282179548545,2.18854862766
 10/20  09:00:00,132.123242437,3.33866845425,0.0,18.4739047192,48.2474882111,62.0547409583,2.18900550156,0.0,2.18900550156
 10/20  10:00:00,126.876382943,3.33866845425,0.0,15.1536386317,48.2474882111,60.1281475517,2.18898461819,0.0,2.18898461819
 10/20  11:00:00,126.581191956,3.33968257343,0.0,12.9308401186,48.2474882111,62.0547409583,2.1896359095,0.0,2.1896359095
 10/20  12:00:00,128.211550084,3.39353089175,0.0,15.0516984353,48.2474882111,61.5103924513,3.27582867046,0.0,3.27582867046
 10/20  13:00:00,125.979391364,3.40989969417,0.0,10.6533279004,48.2474882111,63.6602354638,2.19026094953,0.0,2.19026094953
 10/20  14:00:00,120.728448023,3.33866845425,0.0,9.00570371169,48.2474882111,60.1281475517,2.18880186627,0.0,2.18880186627
 10/20  15:00:00,119.836343103,3.33890166167,0.825330898236,7.28803468669,48.2474882111,60.1281475517,2.18854648596,0.0,2.18854648596
 10/20  16:00:00,123.666167618,3.42297095112,1.95299868589,7.01623201433,48.2474882111,63.0180376616,2.18939214531,0.0,2.18939214531
 10/20  17:00:00,115.647298529,3.50969278901,2.273122244,9.53543118152,37.5258241642,62.7947880557,1.10395520018,0.0,1.10395520018
 10/20  18:00:00,89.0962579423,3.33866845425,0.648601913082,14.8762084097,26.8041601173,36.0181789539,2.18748777687,0.0,2.18748777687
 10/20  19:00:00,96.6991371971,3.33866845425,0.0,18.2944807864,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/20  20:00:00,88.0753663596,3.33866845425,0.0,25.7532060192,16.0824960704,28.0885557216,1.1034907176,0.0,1.1034907176
 10/20  21:00:00,89.6379767229,3.33866845425,0.0,28.6002119869,16.0824960704,26.8041601173,1.10330492759,0.0,1.10330492759
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299440722,0.0,1.10299440722
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299857119,0.0,1.10299857119
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299813735,0.0,1.10299813735
