Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031382463,0.0,1.1031382463
 10/21  06:00:00,110.976701486,3.33866845425,0.0,66.0214328205,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,101.481549443,3.33866845425,0.0,56.3233650261,5.36083202345,26.5809105114,3.18803776094,2.08479749541,1.10324026553
 10/21  08:00:00,96.006278602,3.33866845425,0.0,34.5554652038,26.8041601173,31.2995447326,1.14225717496,0.0388066192141,1.10345055575
 10/21  09:00:00,84.7745569689,3.33866845425,0.0,21.0760512629,26.8041601173,33.5472370403,1.10373320636,0.0,1.10373320636
 10/21  10:00:00,79.0896471228,3.33866845425,1.27897859147,15.0754595287,26.8041601173,32.583940337,1.10360347038,0.0,1.10360347038
 10/21  11:00:00,85.7672360121,3.37617331317,8.52034273661,12.2264871062,26.8041601173,34.8316326447,1.10370487605,0.0,1.10370487605
 10/21  12:00:00,87.9059081118,3.6914606858,12.9220709422,10.9325392322,26.8041601173,33.5472370403,1.10367722057,0.0,1.10367722057
 10/21  13:00:00,86.5961743087,3.91341323153,16.1855398368,8.70617519742,26.8041601173,30.9784458315,2.18726335243,0.0,2.18726335243
 10/21  14:00:00,63.073465943,3.83733173814,17.493649494,12.3610932907,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/21  15:00:00,58.237879019,3.69292660227,17.0214641684,9.42649243253,8.04124803518,20.0473076865,1.10341002379,0.0,1.10341002379
 10/21  16:00:00,56.8509393962,3.42564541017,16.2999472684,8.70725200076,8.04124803518,20.3684065876,1.10338225394,0.0,1.10338225394
 10/21  17:00:00,51.2057040953,3.33866845425,15.0515789571,12.1175111012,2.68041601173,18.0090894769,1.1030794307,0.0,1.1030794307
 10/21  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307632664,0.0,1.10307632664
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315437883,0.0,1.10315437883
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299845763,0.0,1.10299845763
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295678044,0.0,1.10295678044
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295553791,0.0,1.10295553791
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301888125,0.0,1.10301888125
 10/22  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029906514,0.0,1.1029906514
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029576256,0.0,1.1029576256
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  12:00:00,20.9435266791,0.378872117049,1.79330238589,0.0,2.68041601173,16.0824960704,1.10307888234,0.0,1.10307888234
 10/22  13:00:00,28.4900982396,1.49649643106,8.2222496323,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  14:00:00,36.4252505442,2.63930209607,15.014596272,0.0,2.68041601173,16.0824960704,1.10310259378,0.0,1.10310259378
 10/22  15:00:00,32.3233970809,1.96831727527,11.5837276295,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,25.2057469193,0.916504743102,5.51789000001,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029577125,0.0,1.1029577125
 10/22  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295476299,0.0,1.10295476299
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308160189,0.0,1.10308160189
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295636827,0.0,1.10295636827
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299924762,0.0,1.10299924762
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299712513,0.0,1.10299712513
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  06:00:00,108.677432024,3.33866845425,0.0,63.7221633587,5.36083202345,21.4433280938,1.10307955292,0.0,1.10307955292
 10/23  07:00:00,115.321880876,3.33866845425,0.0,50.873819958,16.0824960704,32.6817896323,1.10363825782,0.0,1.10363825782
 10/23  08:00:00,140.385351989,3.34173265754,0.0,18.3843786392,48.2474882111,70.4033123869,2.18852731713,0.0,2.18852731713
 10/23  09:00:00,122.794576331,3.33866845425,0.435700724348,8.70953788886,48.2474882111,62.0547409583,1.1045789247,0.0,1.1045789247
 10/23  10:00:00,124.010247864,3.35258785483,6.29848600331,5.97509814885,48.2474882111,60.1281475517,2.18915507557,0.0,2.18915507557
 10/23  11:00:00,131.431861831,3.56916522913,13.7260709007,3.82595643769,48.2474882111,62.0547409583,3.27437096535,0.0,3.27437096535
 10/23  12:00:00,136.825832767,3.90491330932,19.5135406555,3.64105804621,48.2474882111,61.5103924513,2.1903005087,0.0,2.1903005087
 10/23  13:00:00,142.061772178,4.32510387702,24.5078035467,1.31270098511,48.2474882111,63.6602354638,3.27574682263,0.0,3.27574682263
 10/23  14:00:00,138.910666291,4.29756941252,26.0071030625,0.221917958942,48.2474882111,60.1281475517,2.18870836711,0.0,2.18870836711
 10/23  15:00:00,139.832748461,4.26331178373,27.1853608207,0.0,48.2474882111,60.1281475517,2.18858923332,0.0,2.18858923332
 10/23  16:00:00,142.794354201,4.07897050897,27.4414177257,0.0,48.2474882111,63.0180376616,2.18952316495,0.0,2.18952316495
 10/23  17:00:00,128.74929986,3.76745818731,24.6527893592,0.0,37.5258241642,62.7947880557,1.10387963499,0.0,1.10387963499
 10/23  18:00:00,96.2321373187,3.33866845425,18.9149957771,1.27836058877,26.8041601173,36.0181789539,1.10379307444,0.0,1.10379307444
 10/23  19:00:00,95.524926784,3.33866845425,13.5002433642,3.62002700911,26.8041601173,33.4493877451,1.10357392345,0.0,1.10357392345
 10/23  20:00:00,80.6312560672,3.33866845425,9.93028008393,8.37881564292,16.0824960704,28.0885557216,1.10344126593,0.0,1.10344126593
 10/23  21:00:00,79.0076368374,3.33866845425,6.3031263676,11.6667457339,16.0824960704,26.8041601173,1.103166912,0.0,1.103166912
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299640034,0.0,1.10299640034
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300094202,0.0,1.10300094202
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300096104,0.0,1.10300096104
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312493076,0.0,1.10312493076
 10/24  06:00:00,73.4802213067,3.33866845425,1.86104300996,26.6639096312,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,92.3695416453,3.33866845425,1.86105087342,26.0604298543,16.0824960704,32.6817896323,1.10357112118,0.0,1.10357112118
 10/24  08:00:00,137.062069982,3.42138236479,3.50460014611,11.4768467793,48.2474882111,70.4033123869,2.18870709394,0.0,2.18870709394
 10/24  09:00:00,128.380000857,3.33866845425,6.1877047242,8.54295841552,48.2474882111,62.0547409583,2.18888672279,0.0,2.18888672279
 10/24  10:00:00,126.08185199,3.33866845425,7.65641807546,6.7026896036,48.2474882111,60.1281475517,2.18890163919,0.0,2.18890163919
 10/24  11:00:00,126.743512401,3.34552025152,7.813027406,5.27429547996,48.2474882111,62.0547409583,2.18981079715,0.0,2.18981079715
 10/24  12:00:00,131.550455466,3.40502375545,12.8369493581,5.54216159561,48.2474882111,61.5103924513,3.27531611319,0.0,3.27531611319
 10/24  13:00:00,135.635977114,3.43081324921,18.96611992,1.32288017562,48.2474882111,63.6602354638,3.27565328525,0.0,3.27565328525
 10/24  14:00:00,135.076219188,3.48741538917,23.1432705468,0.0614573952154,48.2474882111,60.1281475517,1.10424781115,0.0,1.10424781115
 10/24  15:00:00,136.504845481,3.4812359098,24.6395337144,0.0,48.2474882111,60.1281475517,2.18855251606,0.0,2.18855251606
 10/24  16:00:00,140.580658755,3.70720211675,25.599490671,0.0,48.2474882111,63.0180376616,2.18900912135,0.0,2.18900912135
 10/24  17:00:00,129.176455129,3.63436012572,25.2130426889,0.0,37.5258241642,62.7947880557,2.1881870245,0.0,2.1881870245
 10/24  18:00:00,99.0544587088,3.33866845425,21.8234154546,1.19226230135,26.8041601173,36.0181789539,1.10371011696,0.0,1.10371011696
 10/24  19:00:00,99.7174292852,3.33866845425,18.4137218309,2.89905104355,26.8041601173,33.4493877451,1.10346532645,0.0,1.10346532645
 10/24  20:00:00,85.3428061949,3.33866845425,16.0962337538,6.92441210069,16.0824960704,28.0885557216,1.103520298,0.0,1.103520298
 10/24  21:00:00,84.0381830048,3.33866845425,14.0958370859,8.90458118291,16.0824960704,26.8041601173,1.10312569487,0.0,1.10312569487
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299980314,0.0,1.10299980314
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299865412,0.0,1.10299865412
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300123834,0.0,1.10300123834
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  06:00:00,72.6542085581,3.34196613282,0.0,27.6956422139,5.36083202345,21.4433280938,1.10309746826,0.0,1.10309746826
 10/25  07:00:00,91.4402366435,3.33866845425,0.0,26.9921757258,16.0824960704,32.6817896323,1.10356750502,0.0,1.10356750502
 10/25  08:00:00,129.780893137,3.4490359528,0.0,7.67261649195,48.2474882111,70.4033123869,2.18869275817,0.0,2.18869275817
 10/25  09:00:00,118.2826108,3.34662703624,0.332622160246,4.29269233976,48.2474882111,62.0547409583,2.18891616896,0.0,2.18891616896
 10/25  10:00:00,120.249107627,3.42002238209,5.73363138799,2.71137800012,48.2474882111,60.1281475517,2.18879065029,0.0,2.18879065029
 10/25  11:00:00,130.174512052,3.7599123722,14.7083439104,1.39558650603,48.2474882111,62.0547409583,2.18983727436,0.0,2.18983727436
 10/25  12:00:00,138.991968581,4.2565297503,23.744168187,1.22494988722,48.2474882111,61.5103924513,3.27576872943,0.0,3.27576872943
 10/25  13:00:00,148.075240221,4.59034726095,31.5225583549,0.0461708358712,48.2474882111,63.6602354638,2.19065159628,0.0,2.19065159628
 10/25  14:00:00,144.415374098,4.0581931387,31.9731051024,0.0,48.2474882111,60.1281475517,2.18885535934,0.0,2.18885535934
 10/25  15:00:00,142.750539871,3.7639463518,30.6025176618,0.0,48.2474882111,60.1281475517,2.1884096246,0.0,2.1884096246
 10/25  16:00:00,146.237197743,3.99124105952,30.9719907166,0.0,48.2474882111,63.0180376616,2.18939222927,0.0,2.18939222927
 10/25  17:00:00,133.791821692,3.81403581966,29.6487335579,0.0,37.5258241642,62.7947880557,1.10391701676,0.0,1.10391701676
 10/25  18:00:00,97.5312861542,3.33876736295,21.2414486562,0.250957636407,26.8041601173,36.0181789539,2.1876883232,0.0,2.1876883232
 10/25  19:00:00,91.3778443171,3.33866845425,11.2466893655,1.72649854086,26.8041601173,33.4493877451,1.10343971543,0.0,1.10343971543
 10/25  20:00:00,75.9140671129,3.33866845425,7.74551363523,5.8463931373,16.0824960704,28.0885557216,1.10351372239,0.0,1.10351372239
 10/25  21:00:00,76.9073830563,3.33866845425,7.9920402429,7.87757807743,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102999143,0.0,1.102999143
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300168009,0.0,1.10300168009
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300273421,0.0,1.10300273421
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312970563,0.0,1.10312970563
 10/26  06:00:00,67.2171777297,3.36034105729,0.0,22.240236461,5.36083202345,21.4433280938,1.10308123898,0.0,1.10308123898
 10/26  07:00:00,86.8738558265,3.33866845425,0.871072355951,21.5547225529,16.0824960704,32.6817896323,1.103590286,0.0,1.103590286
 10/26  08:00:00,131.594910736,3.45576194288,2.17812992171,7.30177817887,48.2474882111,70.4033123869,1.10436493323,0.0,1.10436493323
 10/26  09:00:00,127.541755118,3.34088158798,9.43015892099,4.46004534556,48.2474882111,62.0547409583,2.18876067341,0.0,2.18876067341
 10/26  10:00:00,132.960969008,3.33866845425,19.3101992932,1.92802540404,48.2474882111,60.1281475517,2.1888164011,0.0,2.1888164011
 10/26  11:00:00,142.203298748,3.54010072582,27.7956689924,0.556859765838,48.2474882111,62.0547409583,3.27451992038,0.0,3.27451992038
 10/26  12:00:00,148.84763315,4.05845750192,34.8410578672,0.181797024496,48.2474882111,61.5103924513,2.19088798172,0.0,2.19088798172
 10/26  13:00:00,150.744340679,3.94600169944,34.8821752101,0.0,48.2474882111,63.6602354638,3.27546237032,0.0,3.27546237032
 10/26  14:00:00,147.691900316,3.85830056804,35.4495238909,0.0,48.2474882111,60.1281475517,2.18854072809,0.0,2.18854072809
 10/26  15:00:00,147.28175967,3.52025826585,35.3774255475,0.0,48.2474882111,60.1281475517,2.18842628406,0.0,2.18842628406
 10/26  16:00:00,146.838221455,3.51910740581,32.045148082,0.0,48.2474882111,63.0180376616,2.18942082217,0.0,2.18942082217
 10/26  17:00:00,133.432031906,3.60340289057,29.3135849905,0.185991711129,37.5258241642,62.7947880557,1.10400962023,0.0,1.10400962023
 10/26  18:00:00,101.940852334,3.33866845425,23.8410114122,2.06105996931,26.8041601173,36.0181789539,1.10372558343,0.0,1.10372558343
 10/26  19:00:00,103.591873993,3.33866845425,21.6254651304,3.56175245219,26.8041601173,33.4493877451,1.10354758189,0.0,1.10354758189
 10/26  20:00:00,90.2288591988,3.33866845425,21.6254651297,6.2812337288,16.0824960704,28.0885557216,1.10355960492,0.0,1.10355960492
 10/26  21:00:00,90.0055419823,3.33866845425,21.6254651297,7.34231211668,16.0824960704,26.8041601173,1.10315886679,0.0,1.10315886679
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300275073,0.0,1.10300275073
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300300964,0.0,1.10300300964
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300201134,0.0,1.10300201134
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312414049,0.0,1.10312414049
 10/27  06:00:00,72.0542773809,3.39024138421,18.0472231983,9.00021258712,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  07:00:00,92.9212368435,3.33866845425,17.8965747077,10.5766012182,16.0824960704,32.6817896323,1.10357580305,0.0,1.10357580305
 10/27  08:00:00,144.667288323,3.47793507468,19.3418068522,3.18830570451,48.2474882111,70.4033123869,2.18875462845,0.0,2.18875462845
 10/27  09:00:00,136.726511152,3.35477071981,21.5882076423,1.47286352662,48.2474882111,62.0547409583,2.18896894787,0.0,2.18896894787
 10/27  10:00:00,136.718019582,3.33866845425,24.4918096792,0.50346559188,48.2474882111,60.1281475517,2.1890170097,0.0,2.1890170097
 10/27  11:00:00,140.379483087,3.39332126302,26.5976895105,0.0778030497995,48.2474882111,62.0547409583,2.18963812159,0.0,2.18963812159
 10/27  12:00:00,141.197344136,3.46738790178,27.8178227095,0.145812768275,48.2474882111,61.5103924513,3.27568627406,0.0,3.27568627406
 10/27  13:00:00,145.248552534,3.50209639943,29.8302923652,0.0,48.2474882111,63.6602354638,3.27571337707,0.0,3.27571337707
 10/27  14:00:00,144.266762463,3.43230507327,32.4503815328,0.0,48.2474882111,60.1281475517,2.18864927873,0.0,2.18864927873
 10/27  15:00:00,144.66878567,3.46094127962,32.8237685337,0.0,48.2474882111,60.1281475517,1.10435502642,0.0,1.10435502642
 10/27  16:00:00,147.662342343,3.58555418296,32.8028221932,0.0,48.2474882111,63.0180376616,3.27396173262,0.0,3.27396173262
 10/27  17:00:00,132.135990378,3.61097369717,28.1314185782,0.0645457890241,37.5258241642,62.7947880557,1.10387071584,0.0,1.10387071584
 10/27  18:00:00,98.2644272931,3.33866845425,20.3136734655,1.91197287467,26.8041601173,36.0181789539,1.1037269653,0.0,1.1037269653
 10/27  19:00:00,95.2245286741,3.33866845425,12.5379181657,4.28195409767,26.8041601173,33.4493877451,1.1034382053,0.0,1.1034382053
 10/27  20:00:00,82.0191701105,3.33866845425,12.6066804411,7.09032932896,16.0824960704,28.0885557216,1.10356423407,0.0,1.10356423407
 10/27  21:00:00,78.9020643843,3.33866845425,9.24664737273,8.6176522756,16.0824960704,26.8041601173,1.10313998179,0.0,1.10313998179
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030028048,0.0,1.1030028048
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300253097,0.0,1.10300253097
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300127935,0.0,1.10300127935
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313711664,0.0,1.10313711664
 10/28  06:00:00,67.0694689166,3.35746183099,5.20761819553,16.8877886787,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,71.4689943078,3.33866845425,5.23403380545,18.6094427525,5.36083202345,26.5809105114,1.10327536489,0.0,1.10327536489
 10/28  08:00:00,80.171647689,3.33866845425,5.35422984832,13.3666044424,26.8041601173,31.2995447326,1.10343750427,0.0,1.10343750427
 10/28  09:00:00,82.2330733087,3.33866845425,7.59792790072,10.9366397021,26.8041601173,33.5472370403,1.1037691288,0.0,1.1037691288
 10/28  10:00:00,85.8845341412,3.33866845425,12.9583653817,10.1909597569,26.8041601173,32.583940337,1.10363788971,0.0,1.10363788971
 10/28  11:00:00,90.7789852611,3.33866845425,16.9152726217,8.8808113291,26.8041601173,34.8316326447,1.10379313824,0.0,1.10379313824
 10/28  12:00:00,89.891843451,3.33866845425,20.0516478821,6.14168986287,26.8041601173,33.5472370403,1.10370143863,0.0,1.10370143863
 10/28  13:00:00,90.6158007966,3.33866845425,22.8267971002,6.65928919924,26.8041601173,30.9784458315,1.1036310504,0.0,1.1036310504
 10/28  14:00:00,65.0222158166,3.33866845425,23.6492754792,8.65288046303,8.04124803518,21.3317032909,1.10364336418,0.0,1.10364336418
 10/28  15:00:00,65.4489300741,3.33866845425,21.7133386408,12.2999271633,8.04124803518,20.0473076865,1.10339166193,0.0,1.10339166193
 10/28  16:00:00,61.8963206358,3.33866845425,17.5247935054,12.6147639593,8.04124803518,20.3684065876,1.10337288847,0.0,1.10337288847
 10/28  17:00:00,59.8039005178,3.33866845425,17.710076984,18.0572094968,2.68041601173,18.0090894769,1.10310093146,0.0,1.10310093146
 10/28  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308050697,0.0,1.10308050697
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316559086,0.0,1.10316559086
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300013914,0.0,1.10300013914
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295895249,0.0,1.10295895249
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296057896,0.0,1.10296057896
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308993322,0.0,1.10308993322
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296023713,0.0,1.10296023713
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299393022,0.0,1.10299393022
 10/29  11:00:00,30.7776457707,1.83795786646,10.1683357281,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,36.0665957631,2.39198655172,14.9032570352,0.0,2.68041601173,16.0824960704,1.10308954346,0.0,1.10308954346
 10/29  13:00:00,23.1072458938,0.568389060272,3.76750465737,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305330621,0.0,1.10305330621
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296046176,0.0,1.10296046176
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295995303,0.0,1.10295995303
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310085838,0.0,1.10310085838
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029605128,0.0,1.1029605128
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300582508,0.0,1.10300582508
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300542774,0.0,1.10300542774
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  06:00:00,84.9394538803,3.33866845425,0.0,39.9841852146,5.36083202345,21.4433280938,1.10316814436,0.0,1.10316814436
 10/30  07:00:00,102.128333141,3.33866845425,0.0,35.2129388902,16.0824960704,32.6817896323,1.10368171323,0.0,1.10368171323
 10/30  08:00:00,141.372163887,3.36140903912,0.0,19.3515141558,48.2474882111,70.4033123869,2.18894095933,0.0,2.18894095933
 10/30  09:00:00,127.102058538,3.33866845425,0.0,13.4527208204,48.2474882111,62.0547409583,2.1891564008,0.0,2.1891564008
 10/30  10:00:00,119.761917162,3.33866845425,0.0,8.03917285055,48.2474882111,60.1281475517,2.18925977474,0.0,2.18925977474
 10/30  11:00:00,118.744169122,3.36316356916,0.369752781062,4.7005835083,48.2474882111,62.0547409583,2.18986714809,0.0,2.18986714809
 10/30  12:00:00,122.288224568,3.71758074905,3.54349182581,5.2608312371,48.2474882111,61.5103924513,3.27611988063,0.0,3.27611988063
 10/30  13:00:00,122.370208959,4.17257631825,3.33120520519,2.95026366684,48.2474882111,63.6602354638,3.27573993948,0.0,3.27573993948
 10/30  14:00:00,117.77976689,4.17200898592,3.83889595108,1.38478609641,48.2474882111,60.1281475517,1.10428806694,0.0,1.10428806694
 10/30  15:00:00,119.105454029,4.024160363,6.52215939174,0.175058417089,48.2474882111,60.1281475517,2.18868258283,0.0,2.18868258283
 10/30  16:00:00,122.446104898,3.69232463892,7.22186119113,0.257953101096,48.2474882111,63.0180376616,2.18921848941,0.0,2.18921848941
 10/30  17:00:00,111.052660682,3.57197154093,5.58226434858,1.56937247804,37.5258241642,62.7947880557,2.18843232609,0.0,2.18843232609
 10/30  18:00:00,85.2187328921,3.33866845425,1.44984537424,5.26277323165,26.8041601173,36.0181789539,1.10369203944,0.0,1.10369203944
 10/30  19:00:00,87.7627063966,3.33866845425,0.0,9.35804998587,26.8041601173,33.4493877451,1.10348736769,0.0,1.10348736769
 10/30  20:00:00,76.5932928187,3.33866845425,0.0,14.2711324783,16.0824960704,28.0885557216,1.10354155596,0.0,1.10354155596
 10/30  21:00:00,78.2319621685,3.33866845425,0.0,17.1941974326,16.0824960704,26.8041601173,1.1031310786,0.0,1.1031310786
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300077847,0.0,1.10300077847
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300654156,0.0,1.10300654156
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300679965,0.0,1.10300679965
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313555372,0.0,1.10313555372
 10/31  06:00:00,89.1739624433,3.33866845425,0.0,44.2186937776,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,105.83652656,3.33866845425,0.0,38.9211323095,16.0824960704,32.6817896323,1.10362975705,0.0,1.10362975705
 10/31  08:00:00,143.381805673,3.40072531482,0.0,21.3218396658,48.2474882111,70.4033123869,2.18877894401,0.0,2.18877894401
 10/31  09:00:00,129.545671112,3.33866845425,0.0,15.8963333946,48.2474882111,62.0547409583,2.18880751879,0.0,2.18880751879
 10/31  10:00:00,125.050657953,3.33866845425,0.0,13.3279136419,48.2474882111,60.1281475517,2.18889870815,0.0,2.18889870815
 10/31  11:00:00,125.104998611,3.33866845425,0.0,11.4556608929,48.2474882111,62.0547409583,2.18991082885,0.0,2.18991082885
 10/31  12:00:00,126.261385754,3.38715563598,0.0,13.1079093615,48.2474882111,61.5103924513,3.27569861539,0.0,3.27569861539
 10/31  13:00:00,123.939841958,3.4043742087,0.0,8.61930398027,48.2474882111,63.6602354638,3.27582800324,0.0,3.27582800324
 10/31  14:00:00,119.814014074,3.33866845425,0.0,8.09126976307,48.2474882111,60.1281475517,2.18875271547,0.0,2.18875271547
 10/31  15:00:00,119.662291969,3.33866845425,0.0,7.93954765793,48.2474882111,60.1281475517,1.10418241116,0.0,1.10418241116
 10/31  16:00:00,122.793039594,3.41472490035,0.0,8.10434872639,48.2474882111,63.0180376616,3.27424804611,0.0,3.27424804611
 10/31  17:00:00,114.822736092,3.49979020629,0.0,10.9938935721,37.5258241642,62.7947880557,1.10397055092,0.0,1.10397055092
 10/31  18:00:00,95.9081476007,3.33866845425,0.0,17.4020333146,26.8041601173,36.0181789539,1.10378809593,0.0,1.10378809593
 10/31  19:00:00,98.1887628988,3.33866845425,0.0,19.7841064881,26.8041601173,33.4493877451,1.10352862596,0.0,1.10352862596
 10/31  20:00:00,87.4289224207,3.33866845425,0.0,25.1067620803,16.0824960704,28.0885557216,1.10355200763,0.0,1.10355200763
 10/31  21:00:00,87.8410986666,3.33866845425,0.0,26.8033339306,16.0824960704,26.8041601173,1.10315788954,0.0,1.10315788954
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300650598,0.0,1.10300650598
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300702365,0.0,1.10300702365
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300680302,0.0,1.10300680302
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313668481,0.0,1.10313668481
 11/01  06:00:00,89.2813476034,3.33866845425,0.0,44.3260789378,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  07:00:00,105.370243191,3.33866845425,0.0,38.4548489397,16.0824960704,32.6817896323,1.10361018722,0.0,1.10361018722
 11/01  08:00:00,140.737639519,3.37597748129,0.0,18.7024213459,48.2474882111,70.4033123869,2.18852557291,0.0,2.18852557291
 11/01  09:00:00,125.374272601,3.33866845425,0.0,11.7249348835,48.2474882111,62.0547409583,2.1891789654,0.0,2.1891789654
 11/01  10:00:00,120.505953755,3.33866845425,0.0,8.78320944433,48.2474882111,60.1281475517,2.1892845492,0.0,2.1892845492
 11/01  11:00:00,122.91924612,3.33866845425,2.6912785343,6.57862986756,48.2474882111,62.0547409583,2.18997006857,0.0,2.18997006857
 11/01  12:00:00,128.064254181,3.37578861171,7.16942529527,7.75271951755,48.2474882111,61.5103924513,3.27632837417,0.0,3.27632837417
 11/01  13:00:00,130.038509162,3.39502857617,9.69178913538,5.03552768146,48.2474882111,63.6602354638,3.27570937458,0.0,3.27570937458
 11/01  14:00:00,124.561075824,3.33866845425,9.89093633495,2.94739517797,48.2474882111,60.1281475517,2.18874652163,0.0,2.18874652163
 11/01  15:00:00,123.682044108,3.33866845425,10.0025431849,1.95675661154,48.2474882111,60.1281475517,2.18869327469,0.0,2.18869327469
 11/01  16:00:00,126.865692467,3.41704123612,9.98889931455,2.1857859492,48.2474882111,63.0180376616,2.18947347737,0.0,2.18947347737
 11/01  17:00:00,115.26565025,3.50397878146,6.66257447697,4.77004467712,37.5258241642,62.7947880557,1.10400779855,0.0,1.10400779855
 11/01  18:00:00,91.0589956362,3.33866845425,2.69421729838,9.85866405162,26.8041601173,36.0181789539,2.18765928119,0.0,2.18765928119
 11/01  19:00:00,91.6529655249,3.33866845425,0.257693318649,12.9906157955,26.8041601173,33.4493877451,1.10344289582,0.0,1.10344289582
 11/01  20:00:00,82.4547328386,3.33866845425,0.0,20.1325724982,16.0824960704,28.0885557216,1.10353083901,0.0,1.10353083901
 11/01  21:00:00,85.1964262963,3.33866845425,0.0,24.1586615603,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030055771,0.0,1.1030055771
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300446489,0.0,1.10300446489
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300508852,0.0,1.10300508852
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307381449,0.0,1.10307381449
 11/02  06:00:00,104.215529413,3.33866845425,0.0,59.2602607478,5.36083202345,21.4433280938,1.10310562889,0.0,1.10310562889
 11/02  07:00:00,117.296177377,3.33866845425,0.0,50.3807831257,16.0824960704,32.6817896323,6.55613511392,5.45246185595,1.10367325797
 11/02  08:00:00,153.567933946,3.36476242525,0.0,31.5439308283,48.2474882111,70.4033123869,5.13194445819,4.02744154276,1.10450291543
 11/02  09:00:00,142.448052558,3.33866845425,0.0,28.7987148405,48.2474882111,62.0547409583,10.0709143331,7.88182442821,2.18908990484
 11/02  10:00:00,138.293556783,3.33866845425,0.0,26.5708124717,48.2474882111,60.1281475517,11.8865796553,9.69735148363,2.1892281717
 11/02  11:00:00,138.186114019,3.33866845425,0.0,24.5367763009,48.2474882111,62.0547409583,12.4292752801,9.15455054676,3.27472473329
 11/02  12:00:00,140.645211823,3.34936674592,0.0,27.5295243203,48.2474882111,61.5103924513,12.0247020617,8.74867937026,3.27602269145
 11/02  13:00:00,138.06089702,3.3720412942,0.0,22.7726919571,48.2474882111,63.6602354638,13.1883873461,10.997821296,2.19056605019
 11/02  14:00:00,134.272391207,3.33869340872,0.0,22.5496219409,48.2474882111,60.1281475517,15.9511147861,13.7619432212,2.1891715649
 11/02  15:00:00,134.798756301,3.33866845425,0.0,23.0760119902,48.2474882111,60.1281475517,15.80209076,13.6135155179,2.18857524213
 11/02  16:00:00,138.761410042,3.36763780712,0.0,24.1198062685,48.2474882111,63.0180376616,14.8141288154,12.6243967566,2.18973205877
 11/02  17:00:00,133.065521487,3.44894671144,0.0,29.2875224618,37.5258241642,62.7947880557,13.4001620508,11.2120109019,2.18815114891
 11/02  18:00:00,115.003961827,3.33866845425,0.0,36.4978475407,26.8041601173,36.0181789539,17.0649397962,15.9612268822,1.10371291399
 11/02  19:00:00,116.955234569,3.33866845425,0.0,38.5505781581,26.8041601173,33.4493877451,18.1177926877,17.0143098625,1.10348282524
 11/02  20:00:00,108.729575322,3.33866845425,0.0,46.4074149816,16.0824960704,28.0885557216,19.5668194263,18.463264013,1.10355541331
 11/02  21:00:00,111.725293561,3.33866845425,0.0,50.6875288254,16.0824960704,26.8041601173,23.2678305785,22.164681168,1.10314941059
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300396912,0.0,1.10300396912
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300475746,0.0,1.10300475746
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300492946,0.0,1.10300492946
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,152.790268216,3.33866845425,0.0,107.83499955,5.36083202345,21.4433280938,1.11481913167,0.0116524422245,1.10316668945
 11/03  07:00:00,150.084477914,3.33866845425,0.0,83.1690836625,16.0824960704,32.6817896323,40.107882802,39.0041956909,1.10368711105
 11/03  08:00:00,176.290305693,3.33866845425,0.0,54.292396547,48.2474882111,70.4033123869,37.3402220882,35.1515376948,2.18868439342
 11/03  09:00:00,161.29619377,3.33866845425,0.0,47.6468560522,48.2474882111,62.0547409583,35.9095137272,33.7202452244,2.18926850271
 11/03  10:00:00,155.08056235,3.33866845425,0.0,43.3578180391,48.2474882111,60.1281475517,35.4387539044,33.2493510289,2.18940287551
 11/03  11:00:00,153.001136098,3.33866845425,0.0,39.3517983807,48.2474882111,62.0547409583,32.1375577579,29.9476879911,2.18986976681
 11/03  12:00:00,155.77633058,3.33866845425,0.0,42.6713413691,48.2474882111,61.5103924513,30.7850698058,27.5093493086,3.27572049721
 11/03  13:00:00,148.651547279,3.33866845425,0.0,33.396715056,48.2474882111,63.6602354638,27.5224947146,24.2465667938,3.27592792082
 11/03  14:00:00,142.861573409,3.33866845425,0.0,31.1388290974,48.2474882111,60.1281475517,23.9647321457,21.7758921836,2.18883996212
 11/03  15:00:00,141.937074759,3.33866845425,0.0,30.2143304477,48.2474882111,60.1281475517,19.6982487275,18.5940137397,1.10423498783
 11/03  16:00:00,144.57849159,3.33867939071,0.0,29.965846232,48.2474882111,63.0180376616,19.4306842841,16.1565348092,3.27414947488
 11/03  17:00:00,138.107525803,3.41361133825,0.0,34.3648621504,37.5258241642,62.7947880557,15.702618366,14.598567126,1.10405123997
 11/03  18:00:00,121.972163109,3.33866845425,0.0,43.4660488229,26.8041601173,36.0181789539,19.1158867487,18.0120792039,1.10380754484
 11/03  19:00:00,124.100462128,3.33866845425,0.0,45.695805717,26.8041601173,33.4493877451,22.7075873755,21.6039803142,1.10360706137
 11/03  20:00:00,117.136651575,3.33866845425,0.0,54.8144912342,16.0824960704,28.0885557216,28.8918517788,27.7883631417,1.10348863709
 11/03  21:00:00,121.136185989,3.33866845425,0.0,60.0984212531,16.0824960704,26.8041601173,34.5261000696,33.4227797863,1.10332028331
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300654063,0.0,1.10300654063
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300650239,0.0,1.10300650239
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,39.9190777243,0.869026519091,0.0,5.47469902904,2.68041601173,16.0824960704,2.26943086039,1.16642248125,1.10300837915
 11/04  04:00:00,39.1888181781,0.772468016969,0.0,4.8409979849,2.68041601173,16.0824960704,0.248610008842,0.228610008842,0.02
 11/04  05:00:00,39.8425117024,0.772468016969,0.0,5.49469150927,2.68041601173,16.0824960704,1.63434235666,0.53118793516,1.1031544215
 11/04  06:00:00,177.46270896,3.33866845425,0.0,132.507440294,5.36083202345,21.4433280938,0.0462031603016,0.0262031603016,0.02
 11/04  07:00:00,155.431775524,3.33866845425,0.0,105.338924441,5.36083202345,26.5809105114,43.5377329206,42.4345398612,1.10319305941
 11/04  08:00:00,147.395121099,3.33866845425,0.0,85.9443077003,26.8041601173,31.2995447326,40.9971584138,39.8936732441,1.10348516967
 11/04  09:00:00,141.198639452,3.33866845425,0.0,77.5001337464,26.8041601173,33.5472370403,37.0880137984,35.9842366839,1.10377711454
 11/04  10:00:00,134.278444788,3.33866845425,0.0,71.5432357858,26.8041601173,32.583940337,31.6159464991,30.5122577898,1.10368870927
 11/04  11:00:00,126.352465581,3.33866845425,0.0,61.3695642705,26.8041601173,34.8316326447,27.2422131626,25.0545998639,2.18761329876
 11/04  12:00:00,117.737889435,3.33866845425,0.0,54.0393837288,26.8041601173,33.5472370403,20.6751563887,19.5714215387,1.10373484999
 11/04  13:00:00,105.594276153,3.33866845425,0.0,44.4645616554,26.8041601173,30.9784458315,15.8792911254,14.7756151537,1.10367597168
 11/04  14:00:00,87.0843297114,3.33866845425,0.0,54.364269837,8.04124803518,21.3317032909,13.9453969887,12.8419138978,1.10348309097
 11/04  15:00:00,84.9692406872,3.33866845425,0.0,53.5335764172,8.04124803518,20.0473076865,13.108761578,12.005358452,1.10340312604
 11/04  16:00:00,89.7223421961,3.33866845425,0.0,57.965579025,8.04124803518,20.3684065876,10.5350115762,9.43155372322,1.10345785302
 11/04  17:00:00,92.6225858775,3.33866845425,0.0,68.5859718405,2.68041601173,18.0090894769,10.3285860907,10.3085860907,0.02
 11/04  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030902598,0.0,1.1030902598
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309459775,0.0,1.10309459775
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318474334,0.0,1.10318474334
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103010516,0.0,1.103010516
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296430795,0.0,1.10296430795
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296440249,0.0,1.10296440249
 11/05  05:00:00,36.1908695814,0.386234008485,0.0,2.22928339674,2.68041601173,16.0824960704,0.0729676439603,0.0529676439603,0.02
 11/05  06:00:00,38.9423588397,0.772468016969,0.0,4.5945386465,2.68041601173,16.0824960704,1.14969069391,0.0467244444751,1.10296624943
 11/05  07:00:00,39.4444175435,0.772468016969,0.0,5.09659735037,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,26.2107801394,0.965585021212,0.0,6.47384294199,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,24.9683239748,0.772468016969,0.0,5.42450378164,2.68041601173,16.0824960704,1.10301929269,0.0,1.10301929269
 11/05  10:00:00,26.089390858,0.965585021212,0.0,6.35245366062,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,24.6785468296,0.772468016969,0.0,5.13472663648,2.68041601173,16.0824960704,1.1030480764,0.0,1.1030480764
 11/05  12:00:00,25.5540520246,0.965585021212,0.0,5.8171148272,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,22.8423745838,0.579351012727,0.0,3.49167139491,2.68041601173,16.0824960704,1.13706029791,0.0338140009616,1.10324629695
 11/05  14:00:00,22.7782332297,0.579351012727,0.0,3.42753004074,2.68041601173,16.0824960704,0.0467453843537,0.0267453843537,0.02
 11/05  15:00:00,25.7266248199,0.965585021212,0.0,5.98968762247,2.68041601173,16.0824960704,1.12094934408,0.0179103446068,1.10303899948
 11/05  16:00:00,24.5516677706,0.772468016969,0.0,5.0078475774,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,26.7667603475,0.965585021212,0.0,7.0298231501,2.68041601173,16.0824960704,1.10302230325,0.0,1.10302230325
 11/05  18:00:00,40.2683509493,0.772468016969,0.0,5.92053075618,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,42.5380012202,0.965585021212,0.0,7.9970640228,2.68041601173,16.0824960704,1.10296662814,0.0,1.10296662814
 11/05  20:00:00,40.9972091743,0.772468016969,0.0,6.6493889811,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,43.784009291,0.965585021212,0.0,9.24307209358,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  22:00:00,41.8048478737,0.772468016969,0.0,7.45702768057,2.68041601173,16.0824960704,1.10303330003,0.0,1.10303330003
 11/05  23:00:00,44.5789241945,0.965585021212,0.0,10.0379869971,2.68041601173,16.0824960704,0.0896738961857,0.0696738961857,0.02
 11/05  24:00:00,42.3358821656,0.772468016969,0.0,7.98806197243,2.68041601173,16.0824960704,1.17110470115,0.0680869122373,1.10301778892
 11/06  01:00:00,50.1516620591,0.965585021212,0.0,10.2498928383,2.68041601173,21.4433280938,0.199283862056,0.179283862056,0.02
 11/06  02:00:00,47.7878148223,0.772468016969,0.0,8.07916260571,2.68041601173,21.4433280938,1.2083275151,0.105316724375,1.10301079073
 11/06  03:00:00,50.6031829076,0.965585021212,0.0,10.7014136867,2.68041601173,21.4433280938,0.288395462,0.268395462,0.02
 11/06  04:00:00,48.2221142341,0.772468016969,0.0,8.51346201744,2.68041601173,21.4433280938,1.25953926484,0.156528449708,1.10301081513
 11/06  05:00:00,51.2612674643,0.965585021212,0.0,11.3594982434,2.68041601173,21.4433280938,0.36901177752,0.34901177752,0.02
 11/06  06:00:00,51.300201501,0.772468016969,0.0,8.91113327263,5.36083202345,21.4433280938,1.27783398193,0.174681223954,1.10315275798
 11/06  07:00:00,232.174825315,3.33866845425,0.0,187.219556649,5.36083202345,21.4433280938,0.121514642809,0.101514642809,0.02
 11/06  08:00:00,191.024475891,3.33866845425,0.0,138.91308164,16.0824960704,32.6817896323,36.3747432256,35.2711608379,1.10358238776
 11/06  09:00:00,212.0377452,3.33866845425,0.0,90.0398360538,48.2474882111,70.4033123869,30.8423606219,28.6534866836,2.18887393833
 11/06  10:00:00,189.375244359,3.33866845425,0.0,75.7259066412,48.2474882111,62.0547409583,27.126821588,24.9375830257,2.18923856225
 11/06  11:00:00,177.646015439,3.33866845425,0.0,65.9232711274,48.2474882111,60.1281475517,23.3668111548,21.1774108962,2.18940025862
 11/06  12:00:00,171.16468545,3.33866845425,0.0,57.5153477319,48.2474882111,62.0547409583,19.4793101412,16.2047864702,3.27452367093
 11/06  13:00:00,171.539983257,3.33866845425,0.0,58.4349940461,48.2474882111,61.5103924513,15.1741333677,12.9828529997,2.19128036796
 11/06  14:00:00,152.645722194,3.33866845425,0.0,37.390889971,48.2474882111,63.6602354638,11.2432719942,7.96703152379,3.2762404704
 11/06  15:00:00,143.819030008,3.33866845425,0.0,32.0962856969,48.2474882111,60.1281475517,4.37792050391,2.18894002383,2.18898048008
 11/06  16:00:00,144.173038681,3.33866845425,0.0,32.45029437,48.2474882111,60.1281475517,2.23878325219,0.050142129029,2.18864112316
 11/06  17:00:00,147.919311288,3.33866845425,0.0,33.3066768672,48.2474882111,63.0180376616,2.18962209446,0.0,2.18962209446
 11/06  18:00:00,159.210074549,3.33866845425,0.0,40.7383537811,37.5258241642,62.7947880557,4.29823755652,2.11008283819,2.18815471833
 11/06  19:00:00,133.633663564,3.33866845425,0.0,52.6602159443,26.8041601173,36.0181789539,9.11295579454,8.00926818388,1.10368761066
 11/06  20:00:00,133.610824331,3.33866845425,0.0,55.2061679206,26.8041601173,33.4493877451,11.7921271496,10.6886593871,1.10346776251
 11/06  21:00:00,128.902611363,3.33866845425,0.0,66.5804510224,16.0824960704,28.0885557216,12.7995090992,11.6959623679,1.10354673127
 11/06  22:00:00,130.248687008,3.33866845425,0.0,69.2109222717,16.0824960704,26.8041601173,13.2680217668,12.1648729833,1.10314878358
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301256757,0.0,1.10301256757
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300720508,0.0,1.10300720508
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030086889,0.0,1.1030086889
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,158.843031093,3.33866845425,0.0,113.887762428,5.36083202345,21.4433280938,1.10318149422,0.0,1.10318149422
 11/07  08:00:00,140.772968715,3.33866845425,0.0,86.1942411303,16.0824960704,32.6817896323,11.6087411423,10.505024204,1.10371693836
 11/07  09:00:00,172.96675572,3.33866845425,0.0,50.9688465737,48.2474882111,70.4033123869,9.10673644791,6.91793327169,2.18880317622
 11/07  10:00:00,156.284915826,3.33866845425,0.0,42.6355781083,48.2474882111,62.0547409583,5.93131235477,3.74245510371,2.18885725105
 11/07  11:00:00,149.292157224,3.33866845425,0.0,37.5694129133,48.2474882111,60.1281475517,3.59507116874,1.40604268813,2.18902848061
