Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/07  12:00:00,146.383323208,3.33866845425,0.0,32.7339854907,48.2474882111,62.0547409583,2.18980369074,0.0,2.18980369074
 11/07  13:00:00,148.633356273,3.33866845425,0.0,35.5283670625,48.2474882111,61.5103924513,3.27623296322,0.0,3.27623296322
 11/07  14:00:00,138.512050605,3.33866845425,0.0,23.2572183819,48.2474882111,63.6602354638,3.27576874204,0.0,3.27576874204
 11/07  15:00:00,129.381996816,3.33866845425,0.0,17.6592525052,48.2474882111,60.1281475517,2.18883075293,0.0,2.18883075293
 11/07  16:00:00,126.706147544,3.33866845425,0.0,14.9834032333,48.2474882111,60.1281475517,2.18859828558,0.0,2.18859828558
 11/07  17:00:00,133.996573767,3.33866845425,0.0,19.3839393457,48.2474882111,63.0180376616,2.18970479502,0.0,2.18970479502
 11/07  18:00:00,146.81891791,3.3886227728,0.0,28.2972428232,37.5258241642,62.7947880557,2.1878967379,0.0,2.1878967379
 11/07  19:00:00,118.840119721,3.33866845425,0.0,37.8666721015,26.8041601173,36.0181789539,1.33047482311,0.226757382854,1.10371744026
 11/07  20:00:00,118.344433514,3.33866845425,0.0,39.9397771032,26.8041601173,33.4493877451,1.53520374645,0.431737257635,1.10346648882
 11/07  21:00:00,112.255883862,3.33866845425,0.0,49.933723522,16.0824960704,28.0885557216,2.07741223493,0.973854026536,1.10355820839
 11/07  22:00:00,116.41918465,3.33866845425,0.0,55.3814199138,16.0824960704,26.8041601173,6.34445663676,6.32445663676,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306815179,0.0,1.10306815179
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301388991,0.0,1.10301388991
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300852241,0.0,1.10300852241
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301023056,0.0,1.10301023056
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  07:00:00,156.932766003,3.33866845425,0.0,111.977497337,5.36083202345,21.4433280938,1.10314005618,0.0,1.10314005618
 11/08  08:00:00,135.275975471,3.33866845425,0.0,80.697247887,16.0824960704,32.6817896323,21.4892504542,20.3856340572,1.10361639695
 11/08  09:00:00,169.867291603,3.33866845425,0.0,47.8693824565,48.2474882111,70.4033123869,15.9197908562,13.7308068047,2.18898405147
 11/08  10:00:00,155.237450291,3.33866845425,0.0,41.5881125737,48.2474882111,62.0547409583,12.314368626,10.1251427233,2.18922590266
 11/08  11:00:00,149.300240552,3.33866845425,0.0,37.5774962407,48.2474882111,60.1281475517,11.6388636362,9.44944396747,2.18941966877
 11/08  12:00:00,147.613082126,3.33866845425,0.0,33.963744408,48.2474882111,62.0547409583,8.13549942975,5.94554405731,2.18995537244
 11/08  13:00:00,150.746768869,3.33866845425,0.0,37.6417796582,48.2474882111,61.5103924513,6.73916895963,3.46319701589,3.27597194374
 11/08  14:00:00,144.552113529,3.33866845425,0.0,29.2972813054,48.2474882111,63.6602354638,6.27012464568,2.99419780938,3.2759268363
 11/08  15:00:00,139.320298864,3.33866845425,0.0,27.5975545526,48.2474882111,60.1281475517,4.80928727671,2.62059986529,2.18868741143
 11/08  16:00:00,138.779522827,3.33866845425,0.0,27.0567785155,48.2474882111,60.1281475517,4.5172087922,2.32850294732,2.18870584488
 11/08  17:00:00,141.694958009,3.33866845425,0.0,27.0823235875,48.2474882111,63.0180376616,4.20437603044,2.01479201623,2.18958401421
 11/08  18:00:00,150.059240195,3.39247154616,0.0,31.5337163347,37.5258241642,62.7947880557,2.48087858198,1.37680657545,1.10407200653
 11/08  19:00:00,120.873711836,3.33866845425,0.0,39.9002642161,26.8041601173,36.0181789539,5.39645886816,3.20862572103,2.18783314713
 11/08  20:00:00,119.708519979,3.33866845425,0.0,41.3038635681,26.8041601173,33.4493877451,4.9081574388,3.80473156123,1.10342587757
 11/08  21:00:00,112.071341095,3.33866845425,0.0,49.7491807547,16.0824960704,28.0885557216,6.18891475408,5.0853979452,1.10351680888
 11/08  22:00:00,115.335117494,3.33866845425,0.0,54.2973527576,16.0824960704,26.8041601173,8.58031582964,8.56031582964,0.02
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305169793,0.0,1.10305169793
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301039564,0.0,1.10301039564
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301222926,0.0,1.10301222926
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030136545,0.0,1.1030136545
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,147.038346614,3.33866845425,0.0,102.083077949,5.36083202345,21.4433280938,1.1031170787,0.0,1.1031170787
 11/09  08:00:00,133.008651287,3.33866845425,0.0,78.4299237027,16.0824960704,32.6817896323,20.3450251576,19.2413082284,1.10371692917
 11/09  09:00:00,168.918809366,3.33866845425,0.0,46.92090022,48.2474882111,70.4033123869,17.6805509564,15.4916361629,2.18891479354
 11/09  10:00:00,154.171983405,3.33866845425,0.0,40.522645687,48.2474882111,62.0547409583,16.2421405113,14.0529712112,2.18916930007
 11/09  11:00:00,148.76270519,3.33866845425,0.0,37.0399608787,48.2474882111,60.1281475517,15.7017327075,13.5123578722,2.18937483534
 11/09  12:00:00,145.339031173,3.33866845425,0.0,31.6896934552,48.2474882111,62.0547409583,13.1701194225,10.9801936064,2.1899258161
 11/09  13:00:00,142.182928286,3.33866845425,0.0,29.0779390751,48.2474882111,61.5103924513,11.3711261356,8.09495298282,3.27617315281
 11/09  14:00:00,133.746975303,3.33866845425,0.0,18.4921430799,48.2474882111,63.6602354638,7.07431869564,3.79792929475,3.27638940089
 11/09  15:00:00,125.98476275,3.33866845425,0.0,14.2620184389,48.2474882111,60.1281475517,2.60883157468,0.420133155721,2.18869841896
 11/09  16:00:00,128.138412256,3.33866845425,0.0,16.4156679448,48.2474882111,60.1281475517,2.18872739457,0.0,2.18872739457
 11/09  17:00:00,134.38129304,3.34698209706,0.0,19.7603449765,48.2474882111,63.0180376616,2.71520024443,0.525580332513,2.18961991191
 11/09  18:00:00,146.464834532,3.4262527292,0.0,27.9055294889,37.5258241642,62.7947880557,5.92731609313,4.82322529332,1.10409079981
 11/09  19:00:00,119.621607814,3.33866845425,0.0,38.6481601941,26.8041601173,36.0181789539,19.0429306599,16.8551894006,2.18774125932
 11/09  20:00:00,120.544622212,3.33866845425,0.0,42.1399658013,26.8041601173,33.4493877451,26.0937786677,24.9903335897,1.10344507801
 11/09  21:00:00,112.494789639,3.33866845425,0.0,50.1726292983,16.0824960704,28.0885557216,27.2406108499,26.1370713667,1.10353948323
 11/09  22:00:00,116.671386351,3.33866845425,0.0,55.6336216152,16.0824960704,26.8041601173,27.8246070506,27.8046070506,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306310102,0.0,1.10306310102
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301525081,0.0,1.10301525081
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301590802,0.0,1.10301590802
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301572105,0.0,1.10301572105
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  07:00:00,166.669793475,3.33866845425,0.0,121.714524809,5.36083202345,21.4433280938,1.20763147314,0.104474938669,1.10315653447
 11/10  08:00:00,144.059451584,3.33866845425,0.0,89.4807240001,16.0824960704,32.6817896323,58.1258371839,57.0222220535,1.10361513035
 11/10  09:00:00,166.752544735,3.33866845425,0.0,44.7546355885,48.2474882111,70.4033123869,53.3137006308,51.1246919119,2.18900871882
 11/10  10:00:00,145.226002829,3.33866845425,0.0,31.5766651111,48.2474882111,62.0547409583,43.2428594488,41.0535841305,2.18927531833
 11/10  11:00:00,140.60373093,3.33866845425,0.0,28.8809866187,48.2474882111,60.1281475517,34.2299347754,32.0404411249,2.18949365057
 11/10  12:00:00,141.351361194,3.33866845425,0.0,27.7020234765,48.2474882111,62.0547409583,30.0735553794,27.8834998042,2.1900555752
 11/10  13:00:00,142.10801398,3.33866845425,0.0,29.0030247695,48.2474882111,61.5103924513,24.6271004954,21.3509282782,3.27617221718
 11/10  14:00:00,136.273196152,3.34079727187,0.0,21.0162351114,48.2474882111,63.6602354638,22.3985516681,19.1227689046,3.27578276357
 11/10  15:00:00,127.21425092,3.34904288243,0.0,15.4811321808,48.2474882111,60.1281475517,22.0525844609,19.8637209549,2.18886350594
 11/10  16:00:00,124.934927027,3.33866845425,0.0,13.2121827156,48.2474882111,60.1281475517,24.27703417,22.0883725451,2.18866162483
 11/10  17:00:00,130.200992805,3.38190763844,0.0,15.5451192002,48.2474882111,63.0180376616,27.4635137583,25.2736997538,2.18981400446
 11/10  18:00:00,146.782634125,3.4460834846,0.0,28.2034983266,37.5258241642,62.7947880557,34.4563502984,32.2683344217,2.18801587668
 11/10  19:00:00,122.405500162,3.33866845425,0.0,41.4320525423,26.8041601173,36.0181789539,45.0243955035,43.920615222,1.10378028147
 11/10  20:00:00,125.351970443,3.33866845425,0.0,46.9473140319,26.8041601173,33.4493877451,54.0248663527,52.9213435019,1.10352285081
 11/10  21:00:00,119.264711299,3.33866845425,0.0,56.942550959,16.0824960704,28.0885557216,59.9643285818,58.860703256,1.10362532572
 11/10  22:00:00,123.609237225,3.33866845425,0.0,62.5714724895,16.0824960704,26.8041601173,60.1133354869,60.0933354869,0.02
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319706215,0.0,1.10319706215
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298902025,0.0,1.10298902025
 11/11  02:00:00,37.8446554476,0.579351012727,0.0,3.68995225867,2.68041601173,16.0824960704,1.01831748236,0.998317482359,0.02
 11/11  03:00:00,40.6904713705,0.772468016969,0.0,6.34265117734,2.68041601173,16.0824960704,2.84751719951,1.74455048977,1.10296670974
 11/11  04:00:00,43.8964293594,0.965585021212,0.0,9.35549216199,2.68041601173,16.0824960704,2.57867534455,2.55867534455,0.02
 11/11  05:00:00,43.2454029471,0.772468016969,0.0,8.89758275398,2.68041601173,16.0824960704,4.05092239909,2.94789638465,1.10302601443
 11/11  06:00:00,45.7254578585,0.965585021212,0.0,11.1845206611,2.68041601173,16.0824960704,3.55300539974,3.53300539974,0.02
 11/11  07:00:00,44.6160027965,0.772468016969,0.0,10.2681826033,2.68041601173,16.0824960704,4.61500658153,3.51198069981,1.10302588172
 11/11  08:00:00,34.3714849876,0.965585021212,0.0,12.1672144568,2.68041601173,16.0824960704,4.20353045219,4.18353045219,0.02
 11/11  09:00:00,29.5580017338,0.772468016969,0.0,10.0141815406,2.68041601173,16.0824960704,3.68071778425,3.66071778425,0.02
 11/11  10:00:00,30.4949711255,0.965585021212,0.0,10.7580339281,2.68041601173,16.0824960704,4.75471891826,3.65174929929,1.10296961897
 11/11  11:00:00,27.848436046,0.772468016969,0.0,8.30461585284,2.68041601173,16.0824960704,2.76436978312,2.74436978312,0.02
 11/11  12:00:00,28.5651817821,0.965585021212,0.0,8.82824458467,2.68041601173,16.0824960704,3.40604002926,2.30291933188,1.10312069739
 11/11  13:00:00,26.8236411216,0.772468016969,0.0,7.27982092841,2.68041601173,16.0824960704,1.59711671055,1.57711671055,0.02
 11/11  14:00:00,28.5912181211,0.965585021212,0.0,8.85428092374,2.68041601173,16.0824960704,2.23144763683,1.12817179838,1.10327583846
 11/11  15:00:00,27.3342918445,0.772468016969,0.0,7.79047165132,2.68041601173,16.0824960704,0.980661917552,0.960661917552,0.02
 11/11  16:00:00,29.2420522698,0.965585021212,0.0,9.50511507235,2.68041601173,16.0824960704,1.55910410484,0.456130110195,1.10297399464
 11/11  17:00:00,28.2386657429,0.772468016969,0.0,8.69484554976,2.68041601173,16.0824960704,0.694284115652,0.674284115652,0.02
 11/11  18:00:00,46.3612857521,0.965585021212,0.0,11.8203485547,2.68041601173,16.0824960704,2.10892447206,1.00589549443,1.10302897763
 11/11  19:00:00,46.2643663608,0.848224492121,0.0,11.8407896925,2.68041601173,16.0824960704,1.99986685126,1.97986685126,0.02
 11/11  20:00:00,56.1915111908,1.91254096061,0.0,20.7036180539,2.68041601173,16.0824960704,4.00876335724,2.90579346558,1.10296989166
 11/11  21:00:00,63.6263466153,2.39971551975,0.0,27.6512789193,2.68041601173,16.0824960704,3.82354245209,3.80354245209,0.02
 11/11  22:00:00,71.0293049765,2.60828716162,0.0,34.8456656386,2.68041601173,16.0824960704,6.43970901124,5.33654013543,1.10316887582
 11/11  23:00:00,70.9648606911,2.39971551975,0.0,34.9897929951,2.68041601173,16.0824960704,5.1921972697,5.1721972697,0.02
 11/11  24:00:00,77.0124164096,2.60828716162,0.0,40.8287770718,2.68041601173,16.0824960704,6.55751294099,6.53751294099,0.02
 11/12  01:00:00,76.0981634708,2.39971551975,0.0,40.1230957748,2.68041601173,16.0824960704,7.24124026339,6.13821379194,1.10302647145
 11/12  02:00:00,82.0393239191,2.60828716162,0.0,45.8556845813,2.68041601173,16.0824960704,7.61977767399,7.59977767399,0.02
 11/12  03:00:00,81.9883768,2.39971551975,0.0,46.0133091041,2.68041601173,16.0824960704,8.26979336771,7.16676864735,1.10302472035
 11/12  04:00:00,86.4465986605,2.60828716162,0.0,50.2629593227,2.68041601173,16.0824960704,8.58662569483,8.56662569483,0.02
 11/12  05:00:00,82.4484177623,2.39971551975,0.0,46.4733500663,2.68041601173,16.0824960704,7.2658807729,7.2458807729,0.02
 11/12  06:00:00,85.8948355507,2.60828716162,0.0,49.7111962129,2.68041601173,16.0824960704,9.39792389462,8.29487717202,1.10304672259
 11/12  07:00:00,82.4258447376,2.39971551975,0.0,46.4507770416,2.68041601173,16.0824960704,7.10731005302,7.08731005302,0.02
 11/12  08:00:00,73.8568525483,2.60828716162,0.0,50.0098798771,2.68041601173,16.0824960704,9.2503058409,8.14733422433,1.10297161657
 11/12  09:00:00,66.694118174,2.39971551975,0.0,45.5230504781,2.68041601173,16.0824960704,6.90252960794,6.88252960794,0.02
 11/12  10:00:00,68.3373821757,2.60828716162,0.0,46.9577428379,2.68041601173,16.0824960704,8.70657152171,7.60354806222,1.10302345949
 11/12  11:00:00,62.1347705775,2.39971551975,0.0,40.9637028815,2.68041601173,16.0824960704,6.1620757985,6.1420757985,0.02
 11/12  12:00:00,63.8029451635,2.60828716162,0.0,42.4233058257,2.68041601173,16.0824960704,7.61520371001,6.51213397521,1.1030697348
 11/12  13:00:00,57.36046074,2.39971551975,0.0,36.1893930441,2.68041601173,16.0824960704,4.97180346227,4.95180346227,0.02
 11/12  14:00:00,58.9600813207,2.60828716162,0.0,37.5804419829,2.68041601173,16.0824960704,5.83357427535,4.73029539155,1.1032788838
 11/12  15:00:00,53.6202446398,2.33014089965,0.0,32.518751564,2.68041601173,16.0824960704,3.62991573385,3.60991573385,0.02
 11/12  16:00:00,56.7053618594,2.60828716162,0.0,35.3257225215,2.68041601173,16.0824960704,4.7883247869,3.6853059599,1.10301882699
 11/12  17:00:00,51.5549290663,2.39971551975,0.0,30.3838613704,2.68041601173,16.0824960704,3.28148652556,3.26148652556,0.02
 11/12  18:00:00,74.7839649474,2.60828716162,0.0,38.6003256096,2.68041601173,16.0824960704,4.5869152001,3.48394545922,1.10296974088
 11/12  19:00:00,70.9859376515,2.39971551975,0.0,35.0108699556,2.68041601173,16.0824960704,2.93745385997,2.91745385997,0.02
 11/12  20:00:00,75.0790601079,2.60828716162,0.0,38.8954207701,2.68041601173,16.0824960704,3.10015753762,3.08015753762,0.02
 11/12  21:00:00,71.2613867407,2.39971551975,0.0,35.2863190448,2.68041601173,16.0824960704,3.90201247403,2.79898895762,1.10302351641
 11/12  22:00:00,74.6121776114,2.60828716162,0.0,38.4285382736,2.68041601173,16.0824960704,2.93205743534,2.91205743534,0.02
 11/12  23:00:00,70.6644484001,2.39971551975,0.0,34.6893807042,2.68041601173,16.0824960704,3.78404544027,2.68096853785,1.10307690242
 11/12  24:00:00,74.0038778426,2.60828716162,0.0,37.8202385048,2.68041601173,16.0824960704,2.74897447267,2.72897447267,0.02
 11/13  01:00:00,73.0609477842,2.39971551975,0.0,31.7250480648,2.68041601173,21.4433280938,3.45897743545,2.35595905728,1.10301837817
 11/13  02:00:00,76.1027931622,2.57349985157,0.0,34.593109111,2.68041601173,21.4433280938,2.30629468491,2.28629468491,0.02
 11/13  03:00:00,65.8951599009,1.53003276849,0.0,25.4289429328,2.68041601173,21.4433280938,2.98894531678,1.88592589437,1.10301942241
 11/13  04:00:00,70.3793099358,1.91254096061,0.0,29.5305847756,2.68041601173,21.4433280938,1.66194570156,1.64194570156,0.02
 11/13  05:00:00,65.1314030147,1.53003276849,0.0,24.6651860466,2.68041601173,21.4433280938,2.5985556476,1.4954750492,1.10308059839
 11/13  06:00:00,72.2583387087,1.91254096061,0.0,28.7291975367,5.36083202345,21.4433280938,1.22970377623,1.20970377623,0.02
 11/13  07:00:00,280.750775301,3.33866845425,0.0,235.795506635,5.36083202345,21.4433280938,1.12914660558,0.0259819114134,1.10316469417
 11/13  08:00:00,231.536231682,3.33866845425,0.0,176.957504097,16.0824960704,32.6817896323,35.1731345291,34.0694978068,1.10363672229
 11/13  09:00:00,240.725889131,3.33866845425,0.0,118.727979985,48.2474882111,70.4033123869,32.1667231678,29.9776239189,2.18909924891
 11/13  10:00:00,216.398352169,3.33866845425,0.0,102.749014452,48.2474882111,62.0547409583,30.277471736,28.0880658761,2.18940585993
 11/13  11:00:00,202.350600666,3.33866845425,0.0,90.6278563548,48.2474882111,60.1281475517,26.313803366,24.1247519774,2.18905138859
 11/13  12:00:00,194.936528857,3.33866845425,0.0,81.2871911396,48.2474882111,62.0547409583,23.242077015,21.0521657583,2.1899112567
 11/13  13:00:00,194.661018454,3.33866845425,0.0,81.5560292432,48.2474882111,61.5103924513,21.3633711901,18.0868052362,3.27656595393
 11/13  14:00:00,180.820934009,3.33866845425,0.0,65.5661017861,48.2474882111,63.6602354638,18.1767882257,14.9005435962,3.27624462956
 11/13  15:00:00,173.348435522,3.33866845425,0.0,61.6256912104,48.2474882111,60.1281475517,18.5105609778,16.3212671349,2.18929384282
 11/13  16:00:00,171.466222798,3.33866845425,0.0,59.7434784873,48.2474882111,60.1281475517,22.7423113005,20.553550468,2.18876083252
 11/13  17:00:00,172.336458956,3.33866845425,0.0,57.7238245348,48.2474882111,63.0180376616,27.0782420432,24.8883887046,2.18985333865
 11/13  18:00:00,182.716037536,3.33866845425,0.0,64.2443167674,37.5258241642,62.7947880557,32.1922953971,30.0039674082,2.18832798892
 11/13  19:00:00,156.111611442,3.33866845425,0.0,75.1381638224,26.8041601173,36.0181789539,34.1605592853,33.0567379712,1.10382131406
 11/13  20:00:00,156.41766701,3.33866845425,0.0,78.0130105994,26.8041601173,33.4493877451,34.5197426972,33.4162484667,1.10349423058
 11/13  21:00:00,149.936581553,3.33866845425,0.0,87.6144212128,16.0824960704,28.0885557216,35.2613210814,34.1577460042,1.10357507722
 11/13  22:00:00,151.018730419,3.33866845425,0.0,89.9809656833,16.0824960704,26.8041601173,38.4205846694,37.317425418,1.10315925143
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301855504,0.0,1.10301855504
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301223176,0.0,1.10301223176
 11/14  03:00:00,43.2359777554,0.579351012727,0.0,3.72044254302,2.68041601173,21.4433280938,0.186578796311,0.166578796311,0.02
 11/14  04:00:00,45.4687779705,0.772468016969,0.0,5.76012575388,2.68041601173,21.4433280938,1.30298375217,0.199906836973,1.1030769152
 11/14  05:00:00,48.9111670502,0.965585021212,0.0,9.00939782934,2.68041601173,21.4433280938,0.432469163133,0.412469163133,0.02
 11/14  06:00:00,51.2839803869,0.772468016969,0.0,8.89491215852,5.36083202345,21.4433280938,2.43253556344,1.32930713046,1.10322843298
 11/14  07:00:00,212.928860044,3.33866845425,0.0,167.973591378,5.36083202345,21.4433280938,0.104921414225,0.0849214142251,0.02
 11/14  08:00:00,179.147761636,3.33866845425,0.0,124.569034051,16.0824960704,32.6817896323,67.2662357917,66.162607305,1.1036284867
 11/14  09:00:00,202.862870435,3.33866845425,0.0,80.8649612888,48.2474882111,70.4033123869,56.900450531,54.7117325526,2.18871797843
 11/14  10:00:00,179.003516228,3.33866845425,0.0,65.3541785101,48.2474882111,62.0547409583,48.0892343413,45.9001363537,2.18909798754
 11/14  11:00:00,151.862585995,3.33866845425,0.675412405047,39.4644292787,48.2474882111,60.1281475517,10.3474060713,8.1580355753,2.18937049601
 11/14  12:00:00,167.644056041,3.40154198446,30.9392495484,22.9925952448,48.2474882111,62.0547409583,3.27510783912,0.0,3.27510783912
 11/14  13:00:00,188.773632977,3.37807565964,56.446558367,19.1826781938,48.2474882111,61.5103924513,3.27666120871,0.0,3.27666120871
 11/14  14:00:00,183.93444159,3.36916632638,60.3114641982,8.33764729618,48.2474882111,63.6602354638,3.27627716797,0.0,3.27627716797
 11/14  15:00:00,180.612171715,3.55038098149,65.808649917,2.86906495955,48.2474882111,60.1281475517,2.18879878158,0.0,2.18879878158
 11/14  16:00:00,182.273184515,3.42082029351,69.3162061012,1.15208226372,48.2474882111,60.1281475517,1.10424319036,0.0,1.10424319036
 11/14  17:00:00,185.392975886,3.35137621983,67.1866451217,1.11365524439,48.2474882111,63.0180376616,3.27443167194,0.0,3.27443167194
 11/14  18:00:00,186.99948878,3.41541133536,65.3852279107,3.06579721973,37.5258241642,62.7947880557,1.10398310869,0.0,1.10398310869
 11/14  19:00:00,148.460281847,3.33866845425,61.2725385396,6.21429568821,26.8041601173,36.0181789539,2.1876963137,0.0,2.1876963137
 11/14  20:00:00,144.327119861,3.33866845425,58.8192837217,7.103179729,26.8041601173,33.4493877451,1.10348098283,0.0,1.10348098283
 11/14  21:00:00,133.59486678,3.33866845425,58.4838315785,12.7888748611,16.0824960704,28.0885557216,1.10359960715,0.0,1.10359960715
 11/14  22:00:00,136.868656624,3.33866845425,61.1578329758,14.6730589124,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301815022,0.0,1.10301815022
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301896866,0.0,1.10301896866
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302052074,0.0,1.10302052074
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301449215,0.0,1.10301449215
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,90.0122770744,3.33866845425,34.6336718888,10.4233365199,5.36083202345,21.4433280938,1.10312168539,0.0,1.10312168539
 11/15  08:00:00,100.14695947,3.33866845425,34.1344313998,8.96646715238,16.0824960704,32.6817896323,1.10373871755,0.0,1.10373871755
 11/15  09:00:00,156.759381493,3.40486244363,32.3961855268,2.29909283077,48.2474882111,70.4033123869,2.18907202022,0.0,2.18907202022
 11/15  10:00:00,143.187844176,3.54258123712,28.2904687353,1.0441249399,48.2474882111,62.0547409583,2.1893699883,0.0,2.1893699883
 11/15  11:00:00,142.073571562,3.99689907142,29.4255532874,0.26704334617,48.2474882111,60.1281475517,2.18934482789,0.0,2.18934482789
 11/15  12:00:00,145.798411554,4.35509199815,31.0892433657,0.043406926653,48.2474882111,62.0547409583,2.18992529084,0.0,2.18992529084
 11/15  13:00:00,147.521703305,4.5274383131,33.0156785594,0.212265675889,48.2474882111,61.5103924513,3.27664413025,0.0,3.27664413025
 11/15  14:00:00,144.066127947,4.57363061369,27.5763335644,0.0,48.2474882111,63.6602354638,3.27637270696,0.0,3.27637270696
 11/15  15:00:00,136.294792717,4.19993815735,23.7107787025,0.0,48.2474882111,60.1281475517,2.18913208583,0.0,2.18913208583
 11/15  16:00:00,136.450482574,3.88148350418,24.1849232129,0.0,48.2474882111,60.1281475517,2.18888037438,0.0,2.18888037438
 11/15  17:00:00,138.510386575,3.63870683105,21.1303804437,0.0,48.2474882111,63.0180376616,2.1896685616,0.0,2.1896685616
 11/15  18:00:00,138.606639274,3.55915877451,19.581753224,0.332674961157,37.5258241642,62.7947880557,2.18848167192,0.0,2.18848167192
 11/15  19:00:00,103.043539999,3.33866845425,19.099910439,2.97018194084,26.8041601173,36.0181789539,1.10374467769,0.0,1.10374467769
 11/15  20:00:00,101.338372461,3.33866845425,17.9213263582,5.01238969171,26.8041601173,33.4493877451,1.10347760622,0.0,1.10347760622
 11/15  21:00:00,89.0886793747,3.33866845425,18.9288966906,7.83762234373,16.0824960704,28.0885557216,1.1035255699,0.0,1.1035255699
 11/15  22:00:00,84.1003975397,3.33866845425,13.2184376624,9.84419514131,16.0824960704,26.8041601173,1.10316791362,0.0,1.10316791362
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030155196,0.0,1.1030155196
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301985301,0.0,1.10301985301
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302148066,0.0,1.10302148066
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317640586,0.0,1.10317640586
 11/16  07:00:00,91.333936596,3.33866845425,0.0,46.3786679304,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  08:00:00,93.322822167,3.33866845425,0.0,36.2767612494,16.0824960704,32.6817896323,7.34598117251,6.24241102159,1.10357015092
 11/16  09:00:00,132.428647456,3.42374301947,0.0,10.3456637446,48.2474882111,70.4033123869,2.20231550232,0.0139011989435,2.18841430337
 11/16  10:00:00,122.115426339,3.42435238915,2.82025190141,5.56015278539,48.2474882111,62.0547409583,2.18920025596,0.0,2.18920025596
 11/16  11:00:00,134.971521236,3.91710678979,19.3433690447,3.32696954485,48.2474882111,60.1281475517,3.27405146752,0.0,3.27405146752
 11/16  12:00:00,153.875657465,4.43553598515,37.261085649,1.86836656757,48.2474882111,62.0547409583,2.19006973764,0.0,2.19006973764
 11/16  13:00:00,161.468388486,4.69421121408,45.8511585297,1.15669798597,48.2474882111,61.5103924513,3.27725471342,0.0,3.27725471342
 11/16  14:00:00,172.024438664,4.80553018342,55.2825712718,0.020173439749,48.2474882111,63.6602354638,3.27668595943,0.0,3.27668595943
 11/16  15:00:00,178.713256063,4.66855098416,65.660629222,0.0,48.2474882111,60.1281475517,2.18886411782,0.0,2.18886411782
 11/16  16:00:00,183.762150743,4.51278673031,70.8652881563,0.0,48.2474882111,60.1281475517,2.18885094727,0.0,2.18885094727
 11/16  17:00:00,174.435013991,4.05331873831,56.6403959521,0.0,48.2474882111,63.0180376616,2.18984592264,0.0,2.18984592264
 11/16  18:00:00,162.788910945,3.72000468855,43.9358539422,0.0,37.5258241642,62.7947880557,2.1880722784,0.0,2.1880722784
 11/16  19:00:00,120.445881868,3.33866845425,39.1961893751,0.276244873005,26.8041601173,36.0181789539,1.1038232013,0.0,1.1038232013
 11/16  20:00:00,116.239585166,3.33866845425,36.9012499445,0.933678810547,26.8041601173,33.4493877451,1.10346754708,0.0,1.10346754708
 11/16  21:00:00,100.051591796,3.33866845425,34.9480368911,2.78139456452,16.0824960704,28.0885557216,1.103567133,0.0,1.103567133
 11/16  22:00:00,98.9365419115,3.33866845425,33.1026846817,4.7960924939,16.0824960704,26.8041601173,1.10316748042,0.0,1.10316748042
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301849809,0.0,1.10301849809
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302207334,0.0,1.10302207334
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301544154,0.0,1.10301544154
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031472114,0.0,1.1031472114
 11/17  07:00:00,74.0181955633,3.40532827939,20.2493432798,8.74692379283,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,88.3771685627,3.33866845425,23.7431694286,7.58793821641,16.0824960704,32.6817896323,1.10369547515,0.0,1.10369547515
 11/17  09:00:00,160.145825399,3.58089385972,36.8007740796,1.10491676772,48.2474882111,70.4033123869,2.18902307402,0.0,2.18902307402
 11/17  10:00:00,162.225329357,4.08364465654,47.7624195019,0.0685959350065,48.2474882111,62.0547409583,2.18938318874,0.0,2.18938318874
 11/17  11:00:00,179.092835024,4.58743026827,66.1213288985,0.0,48.2474882111,60.1281475517,2.18937301691,0.0,2.18937301691
 11/17  12:00:00,199.368705519,4.86845679096,84.1895794649,0.0,48.2474882111,62.0547409583,3.27520095332,0.0,3.27520095332
 11/17  13:00:00,228.65893048,5.04317841312,113.849431311,0.0,48.2474882111,61.5103924513,3.27661544673,0.0,3.27661544673
 11/17  14:00:00,269.573208476,13.3865280232,144.270516684,0.0,48.2474882111,63.6602354638,3.27689470554,0.0,3.27689470554
 11/17  15:00:00,298.642450776,38.2929095863,151.965465333,0.0,48.2474882111,60.1281475517,2.18896962769,0.0,2.18896962769
 11/17  16:00:00,299.418065345,38.7658943526,152.268095136,0.0,48.2474882111,60.1281475517,1.10427201051,0.0,1.10427201051
 11/17  17:00:00,291.833583828,38.5018843066,139.590400221,0.0,48.2474882111,63.0180376616,3.27478120579,0.0,3.27478120579
 11/17  18:00:00,251.276243089,19.5270391419,116.616151633,0.0,37.5258241642,62.7947880557,1.10417887572,0.0,1.10417887572
 11/17  19:00:00,154.35581098,4.24465985717,72.4763719575,0.0,26.8041601173,36.0181789539,2.18778861084,0.0,2.18778861084
 11/17  20:00:00,133.962103871,3.82118238726,55.074933527,0.0,26.8041601173,33.4493877451,1.10353937978,0.0,1.10353937978
 11/17  21:00:00,106.246630773,3.46166713327,43.6916721223,0.109799631017,16.0824960704,28.0885557216,1.10354827052,0.0,1.10354827052
 11/17  22:00:00,100.369768682,3.35816078598,38.3947452583,0.91776635619,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307901887,0.0,1.10307901887
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302323559,0.0,1.10302323559
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301768594,0.0,1.10301768594
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302189966,0.0,1.10302189966
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  07:00:00,74.1975626841,3.54323173678,25.5468400357,3.49089070024,5.36083202345,21.4433280938,1.10315349888,0.0,1.10315349888
 11/18  08:00:00,68.6110958276,3.33866845425,23.8369104005,4.55066767722,5.36083202345,26.5809105114,1.10334578424,0.0,1.10334578424
 11/18  09:00:00,98.4163087732,3.42388399379,35.2314733279,1.6488065075,26.8041601173,31.2995447326,1.10353486645,0.0,1.10353486645
 11/18  10:00:00,108.223596177,3.94726532476,43.0376686109,0.878824989532,26.8041601173,33.5472370403,1.10379620123,0.0,1.10379620123
 11/18  11:00:00,110.128812734,4.44656337628,45.6736806773,0.612028131584,26.8041601173,32.583940337,1.10370247102,0.0,1.10370247102
 11/18  12:00:00,115.298000504,4.61230066867,48.6095790723,0.431887906772,26.8041601173,34.8316326447,1.10392012014,0.0,1.10392012014
 11/18  13:00:00,118.936406952,4.61230066867,53.7509536634,0.213315368168,26.8041601173,33.5472370403,2.18748650451,0.0,2.18748650451
 11/18  14:00:00,121.549094616,4.61230066867,59.0925416756,0.0532062286455,26.8041601173,30.9784458315,1.10365241838,0.0,1.10365241838
 11/18  15:00:00,93.9069358791,4.60350826306,59.9220361959,0.0,8.04124803518,21.3317032909,1.10348681589,0.0,1.10348681589
 11/18  16:00:00,88.8691746102,4.23430479911,56.4594259293,0.0784480660524,8.04124803518,20.0473076865,1.10341929234,0.0,1.10341929234
 11/18  17:00:00,85.4490990028,3.66595656507,50.3957123601,0.502002027448,8.04124803518,20.3684065876,1.10351222429,0.0,1.10351222429
 11/18  18:00:00,85.73238978,3.38259511787,45.3978895935,1.44995948585,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312956785,0.0,1.10312956785
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311814212,0.0,1.10311814212
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318913922,0.0,1.10318913922
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299737151,0.0,1.10299737151
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297457845,0.0,1.10297457845
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297468584,0.0,1.10297468584
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297461675,0.0,1.10297461675
 11/19  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,29.081357756,0.763153476063,9.54685210378,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  10:00:00,45.3532791019,1.94938607081,24.6325408549,0.0,2.68041601173,16.0824960704,1.10303242145,0.0,1.10303242145
 11/19  11:00:00,61.704935684,2.85389059176,40.0796929161,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,69.7803925151,2.91123378386,48.097806555,0.0,2.68041601173,16.0824960704,1.10312690193,0.0,1.10312690193
 11/19  13:00:00,92.0668794931,3.43712985856,69.8583974583,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,92.920882621,3.18698687078,70.962543574,0.0,2.68041601173,16.0824960704,1.10326627179,0.0,1.10326627179
 11/19  15:00:00,108.135189508,3.49201009825,85.871827234,0.0,2.68041601173,16.0824960704,1.10313259017,0.0,1.10313259017
 11/19  16:00:00,93.9387817415,3.02739368094,72.1400358844,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  17:00:00,88.1293780809,2.94233524688,63.9483573245,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,83.6279576937,2.45392997125,47.5986755462,0.0,2.68041601173,16.0824960704,1.10303245921,0.0,1.10303245921
 11/19  19:00:00,71.8146616082,1.94088339229,36.2984260397,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  20:00:00,58.7313208144,1.49754288312,23.6584257551,0.0,2.68041601173,16.0824960704,1.10302817061,0.0,1.10302817061
 11/19  21:00:00,67.3683574973,1.84377459746,31.9492307237,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  22:00:00,62.4244913383,1.41972076129,27.4294184009,0.0,2.68041601173,16.0824960704,1.10319179793,0.0,1.10319179793
 11/19  23:00:00,74.1032838753,1.88087892413,38.647052775,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  24:00:00,64.3246657216,1.41945314662,29.3298603988,0.0,2.68041601173,16.0824960704,1.10303749615,0.0,1.10303749615
 11/20  01:00:00,77.9939532724,1.84109332669,37.2166757461,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,68.8988179155,1.38050948179,28.5821242341,0.0,2.68041601173,21.4433280938,1.10308370408,0.0,1.10308370408
 11/20  03:00:00,79.4324930041,1.84139139956,38.6549174049,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,67.1520468242,1.30400770526,26.9118549193,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  05:00:00,75.115220094,1.76177021258,34.4172656817,0.0,2.68041601173,21.4433280938,1.1030850333,0.0,1.1030850333
 11/20  06:00:00,68.6325179944,1.30238199884,25.7135357842,0.0,5.36083202345,21.4433280938,1.10323488758,0.0,1.10323488758
 11/20  07:00:00,104.173253671,4.29817126575,58.2584821936,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,145.448369651,3.49448372752,88.24649346,0.0,16.0824960704,32.6817896323,1.10376548337,0.0,1.10376548337
 11/20  09:00:00,218.230009064,5.64938608087,93.9213822907,0.0,48.2474882111,70.4033123869,2.18904037498,0.0,2.18904037498
 11/20  10:00:00,198.922087769,6.6285245688,81.9828939372,0.0,48.2474882111,62.0547409583,2.18926676472,0.0,2.18926676472
 11/20  11:00:00,191.18374058,6.23579853834,76.563866185,0.0,48.2474882111,60.1281475517,2.18926149208,0.0,2.18926149208
 11/20  12:00:00,207.991234851,6.42484964872,91.2557159386,0.0,48.2474882111,62.0547409583,3.27524258221,0.0,3.27524258221
 11/20  13:00:00,217.164796044,6.24906958731,101.1494057,0.0,48.2474882111,61.5103924513,3.27711575446,0.0,3.27711575446
 11/20  14:00:00,228.25230152,7.05522521536,109.280912536,0.0,48.2474882111,63.6602354638,3.27665597031,0.0,3.27665597031
 11/20  15:00:00,221.455966828,7.53238492669,105.539506044,0.0,48.2474882111,60.1281475517,2.18875126316,0.0,2.18875126316
 11/20  16:00:00,211.408851171,8.03936592252,94.9854093912,0.0,48.2474882111,60.1281475517,2.18889587962,0.0,2.18889587962
 11/20  17:00:00,202.959483876,7.31919958669,81.8989849893,0.0,48.2474882111,63.0180376616,2.1899506646,0.0,2.1899506646
 11/20  18:00:00,187.266468077,5.35601886983,66.7773968928,0.0,37.5258241642,62.7947880557,2.18818949073,0.0,2.18818949073
 11/20  19:00:00,135.306536108,3.95904866742,53.7127082756,0.0,26.8041601173,36.0181789539,1.10373149087,0.0,1.10373149087
 11/20  20:00:00,126.623293322,3.71027588256,47.8470294827,0.0,26.8041601173,33.4493877451,1.10352832606,0.0,1.10352832606
 11/20  21:00:00,104.58659577,3.42347976428,41.8133520445,0.366272074943,16.0824960704,28.0885557216,1.10364095242,0.0,1.10364095242
 11/20  22:00:00,100.67051849,3.3444008597,38.4291304226,1.19789092581,16.0824960704,26.8041601173,1.10317213108,0.0,1.10317213108
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302487253,0.0,1.10302487253
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302026833,0.0,1.10302026833
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302515108,0.0,1.10302515108
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316321573,0.0,1.10316321573
 11/21  07:00:00,87.3648003188,3.93957696226,39.8459224136,1.96270073151,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  08:00:00,101.495582264,3.33866845425,42.3738804284,2.07564091826,16.0824960704,32.6817896323,1.10363432442,0.0,1.10363432442
 11/21  09:00:00,166.253308796,4.23749410743,43.1312661504,0.225307846142,48.2474882111,70.4033123869,2.18881742593,0.0,2.18881742593
 11/21  10:00:00,162.724172897,4.79661587535,47.6168877586,0.0,48.2474882111,62.0547409583,2.18909872966,0.0,2.18909872966
 11/21  11:00:00,168.505315431,5.11086130453,55.01037827,0.0,48.2474882111,60.1281475517,2.18946715131,0.0,2.18946715131
 11/21  12:00:00,172.592195937,5.8276636825,56.4538629914,0.0,48.2474882111,62.0547409583,3.27520240212,0.0,3.27520240212
 11/21  13:00:00,169.180390737,5.12648469145,54.2875852886,0.0,48.2474882111,61.5103924513,3.27659825029,0.0,3.27659825029
 11/21  14:00:00,162.091550334,4.9833981001,45.1919884646,0.0,48.2474882111,63.6602354638,3.27622805421,0.0,3.27622805421
 11/21  15:00:00,143.76337439,4.56619287925,30.8131056536,0.0,48.2474882111,60.1281475517,2.18900080541,0.0,2.18900080541
 11/21  16:00:00,135.420856923,4.57937630169,22.457404764,0.0,48.2474882111,60.1281475517,2.18864869273,0.0,2.18864869273
 11/21  17:00:00,131.997603864,4.4902323086,13.7660722555,0.0,48.2474882111,63.0180376616,2.18985165976,0.0,2.18985165976
 11/21  18:00:00,122.525840826,4.06298235017,2.89977570512,0.430030457171,37.5258241642,62.7947880557,2.18835764087,0.0,2.18835764087
 11/21  19:00:00,83.6002529304,3.38636014622,0.0,2.57911361887,26.8041601173,36.0181789539,1.10386365214,0.0,1.10386365214
 11/21  20:00:00,83.6887294476,3.33996109767,0.0,5.28278039342,26.8041601173,33.4493877451,1.10354098382,0.0,1.10354098382
 11/21  21:00:00,73.6676432363,3.33866845425,0.0,11.3454828959,16.0824960704,28.0885557216,1.10364172579,0.0,1.10364172579
 11/21  22:00:00,76.4887315829,3.33866845425,0.0,15.4509668469,16.0824960704,26.8041601173,3.56487973496,2.46171283138,1.10316690358
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10285200899,0.0,1.10285200899
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302478145,0.0,1.10302478145
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302713501,0.0,1.10302713501
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315466708,0.0,1.10315466708
 11/22  07:00:00,99.4492397939,3.37355947858,0.0,54.459080104,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  08:00:00,100.040538344,3.33866845425,0.0,42.9944774263,16.0824960704,32.6817896323,23.5025090883,21.3152368932,2.18727219508
 11/22  09:00:00,137.774249352,3.44795385101,0.0,15.6670548091,48.2474882111,70.4033123869,13.3896118294,12.2850002335,1.10461159589
 11/22  10:00:00,124.195900745,3.34817154853,0.0,10.5370599327,48.2474882111,62.0547409583,15.6687810101,12.3947820802,3.27399892995
 11/22  11:00:00,123.42548324,3.49939676726,0.0,11.542010616,48.2474882111,60.1281475517,10.846285978,8.65690414896,2.18938182899
 11/22  12:00:00,125.858064257,3.78900656741,0.0,11.7583884266,48.2474882111,62.0547409583,5.73313430772,3.5430146578,2.19011964993
 11/22  13:00:00,127.056133117,3.76661162762,0.0,13.5232007327,48.2474882111,61.5103924513,6.61625749409,3.33967910036,3.27657839373
 11/22  14:00:00,125.881207084,3.56612362614,0.0,10.398919689,48.2474882111,63.6602354638,7.55422874394,4.27774358895,3.27648515498
 11/22  15:00:00,122.184642278,3.36930386294,0.0,10.4312625586,48.2474882111,60.1281475517,12.992668764,10.8034098271,2.18925893692
 11/22  16:00:00,122.574147037,3.3696462024,0.0,10.8204249779,48.2474882111,60.1281475517,15.0000251957,12.8111915721,2.18883362363
 11/22  17:00:00,130.790473749,3.45102463578,0.0,13.598149813,48.2474882111,63.0180376616,12.8412740004,10.6513108145,2.18996318585
 11/22  18:00:00,136.927298504,3.52782623821,0.0,18.2664199518,37.5258241642,62.7947880557,12.2349958252,10.0463821021,2.18861372306
 11/22  19:00:00,106.963082114,3.33866845425,0.0,25.989634494,26.8041601173,36.0181789539,18.580706104,17.4768423517,1.10386375231
 11/22  20:00:00,107.69640486,3.33866845425,0.0,29.2917484493,26.8041601173,33.4493877451,19.9745152247,18.8708824233,1.10363280148
 11/22  21:00:00,97.7384650511,3.33866845425,0.0,35.4163047107,16.0824960704,28.0885557216,21.7748405269,20.6712972656,1.10354326129
 11/22  22:00:00,98.4342724419,3.33866845425,0.0,37.3965077059,16.0824960704,26.8041601173,23.005113589,21.901720222,1.10339336695
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302552284,0.0,1.10302552284
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297742126,0.0,1.10297742126
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297746894,0.0,1.10297746894
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103114845,0.0,1.103114845
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297731532,0.0,1.10297731532
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297720087,0.0,1.10297720087
 11/23  11:00:00,22.4645845297,0.579351012727,0.0,3.11388134082,2.68041601173,16.0824960704,0.3111544696,0.2911544696,0.02
 11/23  12:00:00,22.2554032453,0.579351012727,0.0,2.90470005638,2.68041601173,16.0824960704,0.280121353342,0.260121353342,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314190363,0.0,1.10314190363
 11/23  14:00:00,22.0371991467,0.579351012727,0.0,2.68649595777,2.68041601173,16.0824960704,1.39715170752,0.293920069911,1.10323163761
 11/23  15:00:00,24.3804665026,0.965585021212,0.0,4.64352930515,2.68041601173,16.0824960704,0.260572248622,0.240572248622,0.02
 11/23  16:00:00,23.5966892648,0.772468016969,0.0,4.05286907165,2.68041601173,16.0824960704,1.25412663324,0.151147472919,1.10297916032
 11/23  17:00:00,28.7700603755,0.965585021212,0.0,6.56578984478,2.68041601173,16.0824960704,0.461499252962,0.441499252962,0.02
 11/23  18:00:00,42.2062657277,0.772468016969,0.0,7.85844553454,2.68041601173,16.0824960704,1.40532871989,0.30229440181,1.10303431808
 11/23  19:00:00,46.4371159026,0.965585021212,0.0,11.8961787052,2.68041601173,16.0824960704,1.41726975845,1.39726975845,0.02
 11/23  20:00:00,44.1738931776,0.772468016969,0.0,9.8260729844,2.68041601173,16.0824960704,1.3785235786,1.3585235786,0.02
 11/23  21:00:00,48.5564799323,0.965585021212,0.0,14.0155427349,2.68041601173,16.0824960704,3.84392608398,2.74094698741,1.10297909658
 11/23  22:00:00,50.0373008314,1.46821421798,0.0,14.9937344373,2.68041601173,16.0824960704,2.55385327632,2.53385327632,0.02
 11/23  23:00:00,60.2301507714,2.40344133611,0.0,24.2513572591,2.68041601173,16.0824960704,5.30489666441,4.20190548382,1.10299118059
 11/23  24:00:00,60.544855397,2.41517015738,0.0,24.5543330634,2.68041601173,16.0824960704,3.65836061702,3.63836061702,0.02
 11/24  01:00:00,71.1700911708,2.59283252399,0.0,29.6410744471,2.68041601173,21.4433280938,6.45598426807,5.35296493407,1.10301933399
 11/24  02:00:00,69.1650288879,2.41517015738,0.0,27.8136745309,2.68041601173,21.4433280938,4.27178455091,4.25178455091,0.02
 11/24  03:00:00,75.4575128351,2.59283252399,0.0,33.9284961115,2.68041601173,21.4433280938,7.26303042783,6.15994053924,1.10308988859
