Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/24  04:00:00,74.6569368309,2.41517015738,0.0,33.3055824738,2.68041601173,21.4433280938,5.17684628612,5.15684628612,0.02
 11/24  05:00:00,82.1124997232,2.59283252399,0.0,40.5834829996,2.68041601173,21.4433280938,8.59970407712,7.49661882024,1.10308525688
 11/24  06:00:00,83.2534445895,2.41517015738,0.0,39.2216742207,5.36083202345,21.4433280938,6.04550185525,6.02550185525,0.02
 11/24  07:00:00,264.905143174,3.33866845425,0.0,219.949874509,5.36083202345,21.4433280938,2.79566320228,1.69249189175,1.10317131053
 11/24  08:00:00,221.365162782,3.33866845425,0.0,161.851768531,16.0824960704,32.6817896323,102.003832586,100.900117898,1.10371468838
 11/24  09:00:00,216.941894818,3.33866845425,0.0,94.9439856715,48.2474882111,70.4033123869,96.3367677405,94.1477682957,2.18899944483
 11/24  10:00:00,184.365419705,3.33866845425,0.0,70.7160819872,48.2474882111,62.0547409583,89.5587353525,87.3694776465,2.18925770593
 11/24  11:00:00,174.929265242,3.33866845425,0.0,63.2065209307,48.2474882111,60.1281475517,83.4388025015,81.2491607987,2.18964170277
 11/24  12:00:00,170.611294484,3.34686384703,0.0,56.9537613732,48.2474882111,62.0547409583,75.201029804,71.9257218941,3.27530790989
 11/24  13:00:00,170.978450948,3.38300133047,0.0,57.8291288608,48.2474882111,61.5103924513,63.0771767734,59.8002327944,3.27694397906
 11/24  14:00:00,160.708566717,3.41559601188,0.0,45.376806936,48.2474882111,63.6602354638,56.8438727809,53.5672903413,3.27658243958
 11/24  15:00:00,147.632217457,3.37863845103,0.0,35.8695031488,48.2474882111,60.1281475517,52.6034379931,50.4142472305,2.18919076254
 11/24  16:00:00,141.4007036,3.33942410473,0.0,29.6772036388,48.2474882111,60.1281475517,50.6369106884,48.4479969993,2.18891368903
 11/24  17:00:00,149.064178883,3.33866845425,0.0,31.9842111286,48.2474882111,63.0180376616,50.1187729081,47.9287455571,2.19002735103
 11/24  18:00:00,164.711474485,3.33866845425,0.0,46.2397537167,37.5258241642,62.7947880557,50.703386087,48.5151069003,2.18827918663
 11/24  19:00:00,141.091068312,3.33866845425,0.0,60.1176206927,26.8041601173,36.0181789539,48.1664991521,47.0627147475,1.10378440461
 11/24  20:00:00,140.319576456,3.33866845425,0.0,61.9149200456,26.8041601173,33.4493877451,44.1171032382,43.0136273443,1.10347589389
 11/24  21:00:00,135.063905548,3.33866845425,0.0,72.7417452081,16.0824960704,28.0885557216,37.5889113221,36.4853330764,1.10357824563
 11/24  22:00:00,136.321146846,3.33866845425,0.0,75.2833821101,16.0824960704,26.8041601173,34.0757039634,32.9725336276,1.10317033583
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302898679,0.0,1.10302898679
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302664546,0.0,1.10302664546
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,39.211212688,0.772468016969,0.0,4.86339249486,2.68041601173,16.0824960704,1.56890706341,0.465817663944,1.10308939947
 11/25  05:00:00,41.3838104631,0.965585021212,0.0,6.84287326571,2.68041601173,16.0824960704,0.23253927591,0.21253927591,0.02
 11/25  06:00:00,41.10874116,0.772468016969,0.0,6.76092096685,2.68041601173,16.0824960704,1.73574397775,0.632571042296,1.10317293545
 11/25  07:00:00,191.96617495,3.33866845425,0.0,147.010906284,5.36083202345,21.4433280938,0.0702867654169,0.0502867654169,0.02
 11/25  08:00:00,156.797819577,3.33866845425,0.0,114.106968494,5.36083202345,26.5809105114,49.5463168799,48.4429985691,1.10331831079
 11/25  09:00:00,139.385853747,3.33866845425,0.0,77.9350403492,26.8041601173,31.2995447326,44.2279547348,43.1244360431,1.10351869176
 11/25  10:00:00,120.651608418,3.33866845425,0.0,56.9531027119,26.8041601173,33.5472370403,35.2395514182,34.1356743125,1.1038771057
 11/25  11:00:00,116.434054945,3.33866845425,0.0,53.6988459419,26.8041601173,32.583940337,26.5458967718,24.3585092719,2.18738749992
 11/25  12:00:00,114.610807752,3.33866845425,0.0,49.6279064417,26.8041601173,34.8316326447,16.9894552039,15.885495958,1.10395924588
 11/25  13:00:00,109.008620483,3.33866845425,0.0,45.3101147772,26.8041601173,33.5472370403,10.0050815809,8.90136277133,1.1037188096
 11/25  14:00:00,103.949217355,3.33866845425,0.0,42.8195028582,26.8041601173,30.9784458315,7.00564514234,5.90195605879,1.10368908355
 11/25  15:00:00,86.4190027354,3.33866845425,0.0,53.6989428609,8.04124803518,21.3317032909,5.01954441524,3.91592419325,1.10362022199
 11/25  16:00:00,94.013778666,3.33866845425,0.0,62.578114396,8.04124803518,20.0473076865,8.82228537309,7.71886108858,1.10342428451
 11/25  17:00:00,103.21824448,3.33866845425,0.0,68.994147976,8.04124803518,20.3684065876,15.8593616901,14.7559097226,1.10345196744
 11/25  18:00:00,116.155940508,3.33866845425,0.0,77.3153264707,2.68041601173,18.0090894769,21.3315230605,20.2284096311,1.10311342934
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313189521,0.0,1.10313189521
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312351638,0.0,1.10312351638
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  23:00:00,34.9390647712,0.193117004242,0.0,1.17059559081,2.68041601173,16.0824960704,1.22153530509,0.11850605007,1.10302925502
 11/25  24:00:00,40.5815013939,0.965585021212,0.0,6.04056419653,2.68041601173,16.0824960704,0.111238375882,0.091238375882,0.02
 11/26  01:00:00,40.5356885135,0.772468016969,0.0,6.18786832033,2.68041601173,16.0824960704,1.49107368105,0.38803980909,1.10303387196
 11/26  02:00:00,43.5153126939,0.965585021212,0.0,8.9743754965,2.68041601173,16.0824960704,0.597272818972,0.577272818972,0.02
 11/26  03:00:00,43.0218798113,0.772468016969,0.0,8.67405961812,2.68041601173,16.0824960704,1.51813821342,1.49813821342,0.02
 11/26  04:00:00,45.421871059,0.965585021212,0.0,10.8809338616,2.68041601173,16.0824960704,2.96899841486,1.86601947841,1.10297893645
 11/26  05:00:00,44.052011177,0.772468016969,0.0,9.70419098387,2.68041601173,16.0824960704,2.13680152156,2.11680152156,0.02
 11/26  06:00:00,46.1956599591,0.965585021212,0.0,11.6547227617,2.68041601173,16.0824960704,3.56089269794,2.45777816773,1.10311453021
 11/26  07:00:00,43.5971238201,0.772468016969,0.0,9.24930362693,2.68041601173,16.0824960704,1.95037282593,1.93037282593,0.02
 11/26  08:00:00,37.0151652345,0.965585021212,0.0,9.87622803707,2.68041601173,16.0824960704,2.4337921638,1.33081250161,1.10297966219
 11/26  09:00:00,26.1831967797,0.772468016969,0.0,6.63937658649,2.68041601173,16.0824960704,1.27475321291,1.25475321291,0.02
 11/26  10:00:00,24.5136217836,0.965585021212,0.0,4.7766845862,2.68041601173,16.0824960704,1.86208823057,0.759046837407,1.10304139316
 11/26  11:00:00,24.0312956769,0.772468016969,0.0,4.48747548371,2.68041601173,16.0824960704,0.4491448269,0.4291448269,0.02
 11/26  12:00:00,23.1121558022,0.869026519091,0.0,3.47177710687,2.68041601173,16.0824960704,1.34027589227,0.237149957214,1.10312593506
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032438364,0.0,1.1032438364
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302426198,0.0,1.10302426198
 11/26  17:00:00,25.4809066943,0.386234008485,0.0,1.38865384299,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  18:00:00,37.698045812,0.772468016969,0.0,3.35022561888,2.68041601173,16.0824960704,1.10298106425,0.0,1.10298106425
 11/26  19:00:00,40.2598775555,0.965585021212,0.0,5.71894035808,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  20:00:00,39.8537679148,0.772468016969,0.0,5.50594772168,2.68041601173,16.0824960704,1.10303392353,0.0,1.10303392353
 11/26  21:00:00,43.0231254195,0.965585021212,0.0,8.4821882221,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,42.2564630174,0.772468016969,0.0,7.90864282425,2.68041601173,16.0824960704,1.17539637868,0.0722040189709,1.10319235971
 11/26  23:00:00,46.4761753049,0.965585021212,0.0,11.9352381075,2.68041601173,16.0824960704,0.894879331217,0.874879331217,0.02
 11/26  24:00:00,48.0478319499,1.37851981819,0.0,13.0939599555,2.68041601173,16.0824960704,1.21533094309,1.19533094309,0.02
 11/27  01:00:00,54.8076658358,1.34436739697,0.0,14.5271142392,2.68041601173,21.4433280938,3.219489409,2.11641318149,1.10307622751
 11/27  02:00:00,49.4035373994,0.772468016969,0.0,9.69488518281,2.68041601173,21.4433280938,1.24919271277,1.22919271277,0.02
 11/27  03:00:00,56.9075075798,1.53375858485,0.0,16.4375647953,2.68041601173,21.4433280938,3.26429287048,2.16126060836,1.10303226212
 11/27  04:00:00,56.157586128,1.53003276849,0.0,15.6913691599,2.68041601173,21.4433280938,1.86670995472,1.84670995472,0.02
 11/27  05:00:00,62.6532098192,1.91254096061,0.0,21.8044846589,2.68041601173,21.4433280938,3.99759626291,2.89456884294,1.10302741997
 11/27  06:00:00,61.8869994135,1.53003276849,0.0,18.7403664337,5.36083202345,21.4433280938,2.39846359438,2.37846359438,0.02
 11/27  07:00:00,247.244694775,3.33866845425,0.0,202.289426109,5.36083202345,21.4433280938,1.64658329863,0.543363140747,1.10322015788
 11/27  08:00:00,210.46450625,3.33866845425,0.0,150.951111999,16.0824960704,32.6817896323,57.9658135275,56.8621018871,1.10371164036
 11/27  09:00:00,219.300599719,3.33866845425,0.0,97.3026905731,48.2474882111,70.4033123869,47.9393504347,45.7501649116,2.18918552311
 11/27  10:00:00,176.676887839,3.33866845425,0.0,63.027550121,48.2474882111,62.0547409583,34.9480995595,32.7585605365,2.18953902297
 11/27  11:00:00,164.607979792,3.34243851395,0.0,52.8814654214,48.2474882111,60.1281475517,28.5247387426,26.3351096495,2.18962909311
 11/27  12:00:00,160.473493853,3.41552288296,0.0,46.7473017067,48.2474882111,62.0547409583,21.388043181,18.1127294244,3.27531375661
 11/27  13:00:00,161.175716479,3.41949088798,0.0,47.9899048343,48.2474882111,61.5103924513,14.7589613538,11.4827082529,3.27625310087
 11/27  14:00:00,151.381876579,3.37354819701,0.0,36.0921646128,48.2474882111,63.6602354638,12.5385149419,9.2622324537,3.27628248819
 11/27  15:00:00,139.557279434,3.38946022376,0.0,27.7837433536,48.2474882111,60.1281475517,7.10723946184,4.91790380752,2.18933565431
 11/27  16:00:00,134.605890077,3.34466753961,0.0,22.8771466805,48.2474882111,60.1281475517,8.18492920189,5.99589489722,2.18903430468
 11/27  17:00:00,145.492713641,3.33866845425,0.0,25.9454125538,48.2474882111,63.0180376616,15.6711352641,13.4811443169,2.18999094722
 11/27  18:00:00,157.903544551,3.33866845425,0.0,39.4318237823,37.5258241642,62.7947880557,23.2977781074,21.1088985262,2.18887958117
 11/27  19:00:00,134.531932543,3.33866845425,0.0,53.5584849234,26.8041601173,36.0181789539,25.6424327586,24.5385304982,1.10390226047
 11/27  20:00:00,135.105194212,3.33866845425,0.0,56.7005378009,26.8041601173,33.4493877451,29.3367193651,28.2330445326,1.10367483253
 11/27  21:00:00,132.172710065,3.33866845425,0.0,69.8505497249,16.0824960704,28.0885557216,36.5667555734,34.3795905925,2.18716498087
 11/27  22:00:00,135.273806841,3.33866845425,0.0,74.2360421055,16.0824960704,26.8041601173,37.0662222706,37.0462222706,0.02
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307376277,0.0,1.10307376277
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302336602,0.0,1.10302336602
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303142181,0.0,1.10303142181
 11/28  04:00:00,44.5599322036,0.772468016969,0.0,4.85127998698,2.68041601173,21.4433280938,0.298592565677,0.278592565677,0.02
 11/28  05:00:00,47.3318231783,0.965585021212,0.0,7.43005395748,2.68041601173,21.4433280938,1.29190882653,0.188880234913,1.10302859162
 11/28  06:00:00,49.8179851812,0.772468016969,0.0,7.42891695288,5.36083202345,21.4433280938,0.684692101892,0.664692101892,0.02
 11/28  07:00:00,195.474524958,3.33866845425,0.0,150.519256293,5.36083202345,21.4433280938,1.15833131175,0.0551599169817,1.10317139477
 11/28  08:00:00,173.126898216,3.33866845425,0.0,113.613503965,16.0824960704,32.6817896323,67.8904401847,66.7867470504,1.10369313432
 11/28  09:00:00,197.488223215,3.33866845425,0.0,75.490314069,48.2474882111,70.4033123869,65.4213321969,63.2323355553,2.18899664163
 11/28  10:00:00,176.535930714,3.33866845425,0.0,62.8865929958,48.2474882111,62.0547409583,61.1639131486,58.9746085587,2.1893045898
 11/28  11:00:00,166.080888676,3.33866845425,0.0,54.3581443649,48.2474882111,60.1281475517,58.4725920082,56.2831676372,2.18942437104
 11/28  12:00:00,164.557188518,3.33866845425,0.0,50.9078508005,48.2474882111,62.0547409583,56.0630962475,52.7879263596,3.27516988793
 11/28  13:00:00,168.14620994,3.33866845425,0.0,55.041220729,48.2474882111,61.5103924513,47.7014009315,44.4240886824,3.27731224911
 11/28  14:00:00,155.102731521,3.33866845425,0.0,39.8478992973,48.2474882111,63.6602354638,42.9360288835,39.6589837554,3.27704512813
 11/28  15:00:00,153.233914033,3.33866845425,0.0,41.5111697217,48.2474882111,60.1281475517,38.4052605542,36.2162194771,2.18904107703
 11/28  16:00:00,151.82087785,3.33866845425,0.0,40.0981335388,48.2474882111,60.1281475517,38.7802806239,36.591531134,2.18874948983
 11/28  17:00:00,159.286266246,3.33866845425,0.0,39.7389651584,48.2474882111,63.0180376616,46.0941622075,43.9040967034,2.19006550413
 11/28  18:00:00,169.003094645,3.35426534751,0.0,50.5157769835,37.5258241642,62.7947880557,53.0986209106,50.9100045121,2.18861639848
 11/28  19:00:00,145.553912717,3.33866845425,0.0,64.5804650979,26.8041601173,36.0181789539,67.3239530738,66.2201184818,1.103834592
 11/28  20:00:00,148.659166433,3.33866845425,0.0,70.2545100226,26.8041601173,33.4493877451,76.3712662854,75.2676941071,1.10357217829
 11/28  21:00:00,144.961788054,3.33866845425,0.0,82.6396277138,16.0824960704,28.0885557216,77.6773342353,76.57368335,1.10365088526
 11/28  22:00:00,149.083075035,3.33866845425,0.0,88.0453102992,16.0824960704,26.8041601173,81.2391034599,80.1357465683,1.10335689167
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303249503,0.0,1.10303249503
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,47.1638040406,0.965585021212,0.0,7.26203481977,2.68041601173,21.4433280938,1.95568247226,0.852653769366,1.10302870289
 11/29  02:00:00,46.132625708,0.772468016969,0.0,6.42397349135,2.68041601173,21.4433280938,0.72631324072,0.70631324072,0.02
 11/29  03:00:00,48.3319979325,0.965585021212,0.0,8.43022871163,2.68041601173,21.4433280938,1.19692406971,1.17692406971,0.02
 11/29  04:00:00,46.2191057428,0.772468016969,0.0,6.51045352619,2.68041601173,21.4433280938,1.78695095606,0.683916600128,1.10303435593
 11/29  05:00:00,48.4515263272,0.965585021212,0.0,8.54975710636,2.68041601173,21.4433280938,0.960610946932,0.940610946932,0.02
 11/29  06:00:00,49.1342836217,0.772468016969,0.0,6.74521539336,5.36083202345,21.4433280938,1.47244548289,0.369334955705,1.10311052718
 11/29  07:00:00,193.374598931,3.33866845425,0.0,148.419330265,5.36083202345,21.4433280938,1.26618573232,0.16304727967,1.10313845265
 11/29  08:00:00,170.604637985,3.33866845425,0.0,111.091243734,16.0824960704,32.6817896323,46.4575435901,45.3538026148,1.10374097529
 11/29  09:00:00,193.434534779,3.33866845425,0.0,71.436625633,48.2474882111,70.4033123869,40.0629693604,37.873743635,2.18922572544
 11/29  10:00:00,172.757383006,3.33866845425,0.0,59.1080452887,48.2474882111,62.0547409583,28.6343668531,26.4449467147,2.18942013841
 11/29  11:00:00,158.94406159,3.33866845425,0.0,47.2213172792,48.2474882111,60.1281475517,15.1351927237,12.9456572028,2.18953552086
 11/29  12:00:00,146.126521975,3.33866845425,0.0,32.4771842575,48.2474882111,62.0547409583,5.03231533908,1.75647285962,3.27584247946
 11/29  13:00:00,148.643062518,3.33866845425,0.0,35.5380733068,48.2474882111,61.5103924513,3.27722379058,0.0,3.27722379058
 11/29  14:00:00,142.613076904,3.33866845425,0.0,27.3582446808,48.2474882111,63.6602354638,3.27682441722,0.0,3.27682441722
 11/29  15:00:00,134.846300663,3.33866845425,0.0,23.1235563519,48.2474882111,60.1281475517,2.18906112174,0.0,2.18906112174
 11/29  16:00:00,125.42899108,3.33866845425,0.0,13.7062467684,48.2474882111,60.1281475517,2.18903971153,0.0,2.18903971153
 11/29  17:00:00,135.443897291,3.33866845425,0.0,15.8965962029,48.2474882111,63.0180376616,2.18995699636,0.0,2.18995699636
 11/29  18:00:00,149.123417047,3.39880207408,0.0,30.5915626585,37.5258241642,62.7947880557,3.59481579967,1.40630281539,2.18851298428
 11/29  19:00:00,123.589062894,3.33866845425,0.0,42.6156152745,26.8041601173,36.0181789539,11.9962035213,10.892415351,1.1037881703
 11/29  20:00:00,125.238355395,3.33866845425,0.0,46.8336989848,26.8041601173,33.4493877451,20.6312449321,19.527711666,1.10353326612
 11/29  21:00:00,120.244660974,3.33866845425,0.0,57.9225006337,16.0824960704,28.0885557216,23.24621208,22.1426000189,1.10361206114
 11/29  22:00:00,124.200056452,3.33866845425,0.0,63.1622917161,16.0824960704,26.8041601173,27.6532034188,26.5499853604,1.10321805839
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303370107,0.0,1.10303370107
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303223941,0.0,1.10303223941
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302771513,0.0,1.10302771513
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,47.2319589207,0.772468016969,0.0,4.84289069232,5.36083202345,21.4433280938,1.26474529649,0.161606702452,1.10313859403
 11/30  07:00:00,177.804898007,3.33866845425,0.0,132.849629341,5.36083202345,21.4433280938,1.1031250774,0.0,1.1031250774
 11/30  08:00:00,159.237256883,3.33866845425,0.0,99.7238626322,16.0824960704,32.6817896323,56.6749314831,55.5712206494,1.10371083374
 11/30  09:00:00,171.298133953,3.33866845425,0.0,49.3002248062,48.2474882111,70.4033123869,36.9381002525,34.7489327155,2.18916753698
 11/30  10:00:00,141.494657895,3.33866845425,0.0,27.8453201776,48.2474882111,62.0547409583,7.18368979219,4.99413017673,2.18955961546
 11/30  11:00:00,134.381994319,3.37329149428,0.0,22.6246269681,48.2474882111,60.1281475517,2.18968159278,0.0,2.18968159278
 11/30  12:00:00,132.863908857,3.51783895165,0.0,19.0354006417,48.2474882111,62.0547409583,3.27525209672,0.0,3.27525209672
 11/30  13:00:00,133.959787588,3.58163869223,0.0,20.6118281391,48.2474882111,61.5103924513,3.27706970274,0.0,3.27706970274
 11/30  14:00:00,128.776564977,3.66477365583,0.0,13.1956275523,48.2474882111,63.6602354638,3.27685224272,0.0,3.27685224272
 11/30  15:00:00,121.431083266,3.50713090964,0.0,9.53987649953,48.2474882111,60.1281475517,2.18893151597,0.0,2.18893151597
 11/30  16:00:00,121.055491513,3.35599489536,0.0,9.31542076117,48.2474882111,60.1281475517,2.18892448727,0.0,2.18892448727
 11/30  17:00:00,133.417169142,3.37954625761,0.0,13.8289902511,48.2474882111,63.0180376616,2.18999362738,0.0,2.18999362738
 11/30  18:00:00,140.176636411,3.4455553326,0.0,21.598028764,37.5258241642,62.7947880557,2.66130866147,0.472767456356,2.18854120511
 11/30  19:00:00,112.463532922,3.33866845425,0.0,31.490085303,26.8041601173,36.0181789539,9.67851993845,8.57470566383,1.10381427462
 11/30  20:00:00,114.29676277,3.33866845425,0.0,35.8921063594,26.8041601173,33.4493877451,12.8756851901,11.7721276994,1.10355749062
 11/30  21:00:00,107.266494918,3.33866845425,0.0,44.9443345776,16.0824960704,28.0885557216,17.4152768612,16.3116374152,1.10363944601
 11/30  22:00:00,110.810357461,3.33866845425,0.0,49.7725927248,16.0824960704,26.8041601173,19.3890977548,18.2858634634,1.10323429141
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303069819,0.0,1.10303069819
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030261842,0.0,1.1030261842
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303473976,0.0,1.10303473976
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311071753,0.0,1.10311071753
 12/01  07:00:00,143.702541792,3.33866845425,0.0,98.7472731263,5.36083202345,21.4433280938,1.10314028858,0.0,1.10314028858
 12/01  08:00:00,136.956200512,3.33866845425,0.0,77.4428062615,16.0824960704,32.6817896323,33.616219125,32.5124678375,1.10375128745
 12/01  09:00:00,167.491250441,3.33866845425,0.0,45.4933412951,48.2474882111,70.4033123869,28.5421856422,26.3529098826,2.18927575954
 12/01  10:00:00,140.764988752,3.33866845425,0.0,27.115651034,48.2474882111,62.0547409583,18.5729125129,16.3832332382,2.18967927467
 12/01  11:00:00,134.7736089,3.33927912015,0.0,23.0502539227,48.2474882111,60.1281475517,12.5525669421,10.3627503071,2.189816635
 12/01  12:00:00,134.454335377,3.42187593942,0.0,20.7217901742,48.2474882111,62.0547409583,7.86914353034,4.59367767144,3.2754658589
 12/01  13:00:00,135.684660292,3.35441570309,0.0,22.563923832,48.2474882111,61.5103924513,6.03410346903,2.75678526391,3.27731820512
 12/01  14:00:00,131.211039899,3.35744971355,0.0,15.9374264162,48.2474882111,63.6602354638,3.47734206227,0.200218501721,3.27712356055
 12/01  15:00:00,125.936046256,3.33866845425,0.0,14.2133019447,48.2474882111,60.1281475517,2.18910774912,0.0,2.18910774912
 12/01  16:00:00,125.498352266,3.33866845425,0.0,13.7756079545,48.2474882111,60.1281475517,2.18884361589,0.0,2.18884361589
 12/01  17:00:00,136.318311377,3.35836947344,0.0,16.7513092696,48.2474882111,63.0180376616,2.18985300268,0.0,2.18985300268
 12/01  18:00:00,141.056339296,3.43457529244,0.0,22.4887116896,37.5258241642,62.7947880557,2.24605188733,0.0572832725166,2.18876861482
 12/01  19:00:00,112.079215492,3.33866845425,0.0,31.1057678726,26.8041601173,36.0181789539,4.35736814596,3.25345705917,1.10391108679
 12/01  20:00:00,113.134590614,3.33866845425,0.0,34.729934203,26.8041601173,33.4493877451,8.08121292635,6.9775711469,1.10364177945
 12/01  21:00:00,105.266368697,3.33866845425,0.0,42.9442083566,16.0824960704,28.0885557216,9.17076968391,8.06720301994,1.10356666397
 12/01  22:00:00,107.54968938,3.33866845425,0.0,46.5119246444,16.0824960704,26.8041601173,7.43171457702,6.32828792044,1.10342665658
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302638728,0.0,1.10302638728
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303548035,0.0,1.10303548035
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303243051,0.0,1.10303243051
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302791425,0.0,1.10302791425
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  07:00:00,134.346024755,3.33866845425,0.0,89.3907560892,5.36083202345,21.4433280938,1.10312579904,0.0,1.10312579904
 12/02  08:00:00,119.99289676,3.33866845425,0.0,74.8347123434,5.36083202345,26.5809105114,13.6163288343,12.5129799812,1.10334885318
 12/02  09:00:00,107.434478068,3.33866845425,0.0,45.9836646694,26.8041601173,31.2995447326,5.87110254151,4.767569428,1.10353311351
 12/02  10:00:00,94.3364117207,3.33866845425,0.0,30.6379060147,26.8041601173,33.5472370403,1.1738894906,0.0700207789985,1.10386871161
 12/02  11:00:00,91.4655224816,3.33866845425,0.0,28.730313479,26.8041601173,32.583940337,1.10379810607,0.0,1.10379810607
 12/02  12:00:00,90.6780525796,3.36621247641,0.0,25.6676072471,26.8041601173,34.8316326447,1.1038634534,0.0,1.1038634534
 12/02  13:00:00,87.7061334431,3.45723638439,0.399932542327,23.4891272647,26.8041601173,33.5472370403,2.18768370463,0.0,2.18768370463
 12/02  14:00:00,83.9282154881,3.48054739818,0.936594073813,21.7200279732,26.8041601173,30.9784458315,1.10371798405,0.0,1.10371798405
 12/02  15:00:00,61.8593823541,3.35944818113,0.918532428174,28.2000103247,8.04124803518,21.3317032909,1.1035899287,0.0,1.1035899287
 12/02  16:00:00,60.5555548378,3.33866845425,0.0,29.1198905678,8.04124803518,20.0473076865,1.10345660148,0.0,1.10345660148
 12/02  17:00:00,73.0009588686,3.33866845425,0.0,36.3095290309,8.04124803518,20.3684065876,1.10346432691,0.0,1.10346432691
 12/02  18:00:00,89.1304777647,3.33866845425,0.0,50.2898637276,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319294419,0.0,1.10319294419
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313906206,0.0,1.10313906206
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032486546,0.0,1.1032486546
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303183645,0.0,1.10303183645
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298365742,0.0,1.10298365742
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298438176,0.0,1.10298438176
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311971911,0.0,1.10311971911
 12/03  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  08:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298323641,0.0,1.10298323641
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302613653,0.0,1.10302613653
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307867818,0.0,1.10307867818
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322691978,0.0,1.10322691978
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029833114,0.0,1.1029833114
 12/03  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298403584,0.0,1.10298403584
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,36.6072253836,0.579351012727,0.0,2.45252219468,2.68041601173,16.0824960704,1.10298431486,0.0,1.10298431486
 12/03  22:00:00,39.9536031673,0.965585021212,0.0,5.41266596991,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  23:00:00,39.9328102564,0.772468016969,0.0,5.58499006325,2.68041601173,16.0824960704,1.17003022449,0.0669824068501,1.10304781764
 12/03  24:00:00,43.3215883491,0.965585021212,0.0,8.78065115169,2.68041601173,16.0824960704,0.600232116365,0.580232116365,0.02
 12/04  01:00:00,47.2277943425,0.772468016969,0.0,7.51914212589,2.68041601173,21.4433280938,1.84712849045,0.744039911094,1.10308857936
 12/04  02:00:00,51.0314120577,0.965585021212,0.0,11.1296428369,2.68041601173,21.4433280938,2.11167130163,2.09167130163,0.02
 12/04  03:00:00,48.8191762746,0.772468016969,0.0,9.11052405797,2.68041601173,21.4433280938,2.98184821623,1.87875209711,1.10309611912
 12/04  04:00:00,51.8742773139,0.965585021212,0.0,11.9725080931,2.68041601173,21.4433280938,2.58962861094,2.56962861094,0.02
 12/04  05:00:00,49.2081605568,0.772468016969,0.0,9.49950834017,2.68041601173,21.4433280938,3.1101320938,2.00703917824,1.10309291556
 12/04  06:00:00,55.2073008361,0.965585021212,0.0,12.6251156035,5.36083202345,21.4433280938,2.72024306445,2.70024306445,0.02
 12/04  07:00:00,219.259238193,3.33866845425,0.0,174.303969527,5.36083202345,21.4433280938,1.23514078818,0.131951304729,1.10318948345
 12/04  08:00:00,189.851317799,3.33866845425,0.0,127.870590215,16.0824960704,32.6817896323,48.0036288844,46.8999425849,1.1036862995
 12/04  09:00:00,193.747899568,3.33866845425,0.0,71.7499904217,48.2474882111,70.4033123869,39.2957987553,37.1065864675,2.18921228781
 12/04  10:00:00,164.029221219,3.33866845425,0.0,50.3798835009,48.2474882111,62.0547409583,30.7468676016,28.5573850982,2.18948250338
 12/04  11:00:00,153.364911774,3.33866845425,0.0,41.6421674631,48.2474882111,60.1281475517,23.4230545449,20.1487536196,3.27430092531
 12/04  12:00:00,150.947844316,3.33866845425,0.0,37.298506598,48.2474882111,62.0547409583,14.3704473673,12.1799109832,2.19053638411
 12/04  13:00:00,151.957268554,3.34614581117,0.0,38.8448019867,48.2474882111,61.5103924513,7.10262257812,3.82572083056,3.27690174756
 12/04  14:00:00,143.098865894,3.35563357498,0.0,27.8270685496,48.2474882111,63.6602354638,3.27710873723,0.0,3.27710873723
 12/04  15:00:00,132.672978524,3.38016923339,0.0,20.9087334339,48.2474882111,60.1281475517,2.18975716701,0.0,2.18975716701
 12/04  16:00:00,129.822101679,3.34074824593,0.0,18.097277576,48.2474882111,60.1281475517,2.18916408675,0.0,2.18916408675
 12/04  17:00:00,140.976571221,3.33866845425,0.0,21.429270133,48.2474882111,63.0180376616,3.27501560731,0.0,3.27501560731
 12/04  18:00:00,148.020006828,3.35624137083,0.0,29.5307131433,37.5258241642,62.7947880557,2.18825305436,0.0,2.18825305436
 12/04  19:00:00,121.667121006,3.33866845425,0.0,40.6936733869,26.8041601173,36.0181789539,1.10389421929,0.0,1.10389421929
 12/04  20:00:00,121.424760367,3.33866845425,0.0,43.0201039562,26.8041601173,33.4493877451,1.10354734725,0.0,1.10354734725
 12/04  21:00:00,115.146651036,3.33866845425,0.0,52.8244906954,16.0824960704,28.0885557216,1.10369152932,0.0,1.10369152932
 12/04  22:00:00,117.517888395,3.33866845425,0.0,56.4801236595,16.0824960704,26.8041601173,1.10316774983,0.0,1.10316774983
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303665253,0.0,1.10303665253
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303476257,0.0,1.10303476257
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303118473,0.0,1.10303118473
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319900269,0.0,1.10319900269
 12/05  07:00:00,165.11430586,3.33866845425,0.0,120.159037194,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,153.49713188,3.33866845425,0.0,91.5164042952,16.0824960704,32.6817896323,47.5686572042,45.3814971984,2.18716000572
 12/05  09:00:00,171.499571962,3.33866845425,0.0,49.5016628155,48.2474882111,70.4033123869,40.3508458314,38.1619454878,2.18890034362
 12/05  10:00:00,147.765507421,3.33866845425,0.0,34.1161697031,48.2474882111,62.0547409583,32.2106335937,30.0211596168,2.18947397689
 12/05  11:00:00,142.489638533,3.33866845425,0.0,30.7668942223,48.2474882111,60.1281475517,26.036227017,23.846553025,2.18967399205
 12/05  12:00:00,141.134181568,3.34591389933,0.0,27.4775984057,48.2474882111,62.0547409583,21.9703230726,18.6946549237,3.27566814892
 12/05  13:00:00,142.923496685,3.44656735656,0.0,29.7106085724,48.2474882111,61.5103924513,15.5852817571,12.3081815084,3.2771002487
 12/05  14:00:00,137.856006829,3.48347960471,0.0,22.4563634553,48.2474882111,63.6602354638,12.5743717692,9.29736837541,3.27700339384
 12/05  15:00:00,129.834907066,3.41499450164,0.0,18.0358367072,48.2474882111,60.1281475517,12.3523373611,10.1632817669,2.18905559417
 12/05  16:00:00,127.2961181,3.3483517584,0.0,15.5636904845,48.2474882111,60.1281475517,14.9249867837,12.7361625202,2.1888242635
 12/05  17:00:00,139.401166191,3.36932783606,0.0,19.8232057219,48.2474882111,63.0180376616,21.6607056318,19.4706039252,2.19010170657
 12/05  18:00:00,147.895122971,3.43119128734,0.0,29.33087937,37.5258241642,62.7947880557,30.410985546,28.2221600474,2.18882549861
 12/05  19:00:00,123.059047144,3.33866845425,0.0,42.0855995241,26.8041601173,36.0181789539,38.6686476145,37.5647565582,1.10389105628
 12/05  20:00:00,125.399334939,3.33866845425,0.0,46.9946785283,26.8041601173,33.4493877451,45.6250025877,44.5213215595,1.10368102827
 12/05  21:00:00,119.542583563,3.33866845425,0.0,57.2204232231,16.0824960704,28.0885557216,53.389395433,51.2021771679,2.18721826512
 12/05  22:00:00,124.910751718,3.33866845425,0.0,63.8729869816,16.0824960704,26.8041601173,56.5993468102,56.5793468102,0.02
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307921937,0.0,1.10307921937
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303826776,0.0,1.10303826776
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303580087,0.0,1.10303580087
 12/06  04:00:00,44.2171939926,0.772468016969,0.0,4.50854177599,2.68041601173,21.4433280938,1.22009292259,1.20009292259,0.02
 12/06  05:00:00,46.0867960417,0.965585021212,0.0,6.18502682085,2.68041601173,21.4433280938,1.71601061878,0.612906923106,1.10310369567
 12/06  06:00:00,48.1143045062,0.772468016969,0.0,5.72523627782,5.36083202345,21.4433280938,0.855216367772,0.835216367772,0.02
 12/06  07:00:00,179.022556697,3.33866845425,0.0,134.067288031,5.36083202345,21.4433280938,1.15613663616,0.0529553216125,1.10318131455
 12/06  08:00:00,161.884982337,3.33866845425,0.0,99.9042547525,16.0824960704,32.6817896323,50.8336266029,49.7298226095,1.10380399335
 12/06  09:00:00,178.80856733,3.33866845425,0.0,56.8106581838,48.2474882111,70.4033123869,43.80597455,41.6168330043,2.18914154575
 12/06  10:00:00,150.568315659,3.33866845425,0.0,36.9189779413,48.2474882111,62.0547409583,37.9303894277,35.7409459199,2.18944350772
 12/06  11:00:00,143.572144467,3.33866845425,0.0,31.8494001562,48.2474882111,60.1281475517,30.2858574067,27.0115810818,3.27427632493
 12/06  12:00:00,143.285767605,3.33866845425,0.0,29.6364298868,48.2474882111,62.0547409583,25.0652020524,22.8746502245,2.19055182792
 12/06  13:00:00,147.165425167,3.33866845425,0.0,34.0604359562,48.2474882111,61.5103924513,26.372341586,23.095368545,3.27697304108
 12/06  14:00:00,143.597023814,3.33866845425,0.0,28.3421915909,48.2474882111,63.6602354638,25.6328211274,22.3555914611,3.27722966623
 12/06  15:00:00,138.048723235,3.33866845425,0.0,26.3259789243,48.2474882111,60.1281475517,23.587668432,20.3136807441,3.27398768789
 12/06  16:00:00,140.039490546,3.33866845425,0.0,28.3167462352,48.2474882111,60.1281475517,23.1230721748,22.0184557699,1.10461640496
 12/06  17:00:00,150.808640183,3.33866845425,0.0,31.2613390949,48.2474882111,63.0180376616,30.3915834042,27.1167150012,3.27486840303
 12/06  18:00:00,156.737453412,3.39434097419,0.0,38.2100601234,37.5258241642,62.7947880557,30.674721949,28.4864696459,2.18825230316
 12/06  19:00:00,128.820285317,3.33866845425,0.0,47.8468376971,26.8041601173,36.0181789539,34.3903826024,33.2865807127,1.10380188963
 12/06  20:00:00,128.432594109,3.33866845425,0.0,50.0279376984,26.8041601173,33.4493877451,34.8330400998,33.7295346979,1.10350540182
 12/06  21:00:00,121.606749496,3.33866845425,0.0,59.2845891554,16.0824960704,28.0885557216,36.7071335452,35.6034981763,1.10363536884
 12/06  22:00:00,126.062950266,3.33866845425,0.0,65.0251855304,16.0824960704,26.8041601173,41.7987076296,40.6955351727,1.10317245691
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304026715,0.0,1.10304026715
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304022493,0.0,1.10304022493
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303850085,0.0,1.10303850085
 12/07  05:00:00,40.4093496694,0.193117004242,0.0,1.28004846556,2.68041601173,21.4433280938,0.317338630667,0.297338630667,0.02
 12/07  06:00:00,49.0353706413,0.965585021212,0.0,6.45318540877,5.36083202345,21.4433280938,1.25605573179,0.152801706233,1.10325402556
 12/07  07:00:00,177.624758314,3.33866845425,0.0,132.669489649,5.36083202345,21.4433280938,1.1031303473,0.0,1.1031303473
 12/07  08:00:00,161.169673877,3.33866845425,0.0,99.1889462925,16.0824960704,32.6817896323,50.1524713021,49.0486511305,1.1038201716
 12/07  09:00:00,186.732736268,3.33866845425,0.0,64.7348271219,48.2474882111,70.4033123869,46.4751935638,44.2860382192,2.18915534458
 12/07  10:00:00,170.10904855,3.33866845425,0.0,56.4597108326,48.2474882111,62.0547409583,41.8430703713,39.6536240706,2.18944630063
 12/07  11:00:00,160.173537766,3.33866845425,0.0,48.4507934551,48.2474882111,60.1281475517,37.2480131116,35.0583691259,2.18964398569
 12/07  12:00:00,147.413757088,3.33866845425,0.0,33.76441937,48.2474882111,62.0547409583,31.3523341795,28.076412491,3.27592168843
 12/07  13:00:00,147.128112745,3.3561105348,0.0,34.0056814541,48.2474882111,61.5103924513,23.0702627346,19.7925952602,3.27766747437
 12/07  14:00:00,141.46138364,3.43914432731,0.0,26.1060755435,48.2474882111,63.6602354638,19.1063500168,15.8296217923,3.27672822449
 12/07  15:00:00,132.82751054,3.35752741819,0.0,21.0859072648,48.2474882111,60.1281475517,20.319482094,18.1300261998,2.18945589417
 12/07  16:00:00,131.863273493,3.33866845425,0.0,20.1405291817,48.2474882111,60.1281475517,21.6576656919,19.4686759902,2.1889897017
 12/07  17:00:00,144.943059,3.3405901041,0.0,25.3938362628,48.2474882111,63.0180376616,28.3289020897,25.0541369604,3.27476512928
 12/07  18:00:00,153.010893012,3.41000714426,0.0,34.4678335533,37.5258241642,62.7947880557,30.3249903653,29.2209540807,1.10403628452
 12/07  19:00:00,127.186514883,3.33866845425,0.0,46.2130672639,26.8041601173,36.0181789539,36.2994372932,34.1115129326,2.18792436065
 12/07  20:00:00,127.415835497,3.33866845425,0.0,49.0111790864,26.8041601173,33.4493877451,34.5127183657,33.4091985369,1.10351982875
 12/07  21:00:00,120.113810089,3.33866845425,0.0,57.7916497489,16.0824960704,28.0885557216,34.1757620545,33.0720803224,1.10368173212
 12/07  22:00:00,123.563455586,3.33866845425,0.0,62.5256908497,16.0824960704,26.8041601173,33.6655093318,32.5623340421,1.10317528966
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303317922,0.0,1.10303317922
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.235148896222,0.0,0.235148896222
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.887748634493,0.0,0.887748634493
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304159266,0.0,1.10304159266
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317315793,0.0,1.10317315793
 12/08  07:00:00,169.342467333,3.33866845425,0.0,124.387198667,5.36083202345,21.4433280938,0.0800641359958,0.0600641359958,0.02
 12/08  08:00:00,164.001084618,3.33866845425,0.0,102.020357034,16.0824960704,32.6817896323,75.5194978137,74.4158060145,1.10369179925
 12/08  09:00:00,195.335422525,3.33866845425,0.0,73.3375133791,48.2474882111,70.4033123869,87.2488040892,85.0598108074,2.1889932818
 12/08  10:00:00,183.342001086,3.33866845425,0.0,69.6926633679,48.2474882111,62.0547409583,94.7988794084,91.5245654806,3.27431392773
 12/08  11:00:00,181.071481283,3.33866845425,0.0,69.3487369718,48.2474882111,60.1281475517,98.9221998648,96.7323663237,2.18983354106
 12/08  12:00:00,182.972829595,3.33866845425,0.0,69.3234918777,48.2474882111,62.0547409583,105.600684978,102.325200138,3.27548484021
 12/08  13:00:00,187.61114572,3.33866845425,0.0,74.5061565097,48.2474882111,61.5103924513,109.482022684,106.205026082,3.27699660174
 12/08  14:00:00,182.07212768,3.33866845425,0.0,66.8172954568,48.2474882111,63.6602354638,109.060500662,105.783529725,3.27697093709
 12/08  15:00:00,178.300755979,3.33866845425,0.0,66.5780116675,48.2474882111,60.1281475517,108.326537299,106.137484667,2.18905263185
 12/08  16:00:00,176.86762656,3.33866845425,0.0,65.1448822493,48.2474882111,60.1281475517,107.937030404,105.748183616,2.18884678833
 12/08  17:00:00,183.893029289,3.33866845425,0.0,64.345728201,48.2474882111,63.0180376616,108.2273614,106.037410163,2.18995123735
 12/08  18:00:00,192.876434667,3.34327425795,0.0,74.4001080948,37.5258241642,62.7947880557,111.483825959,109.295128944,2.18869701475
 12/08  19:00:00,166.444250574,3.33866845425,0.0,85.4708029543,26.8041601173,36.0181789539,113.303755145,112.199817542,1.10393760365
 12/08  20:00:00,166.988420537,3.33866845425,0.0,88.5837641258,26.8041601173,33.4493877451,114.195819994,113.092093914,1.10372608024
 12/08  21:00:00,163.098966993,3.33866845425,0.0,100.776806653,16.0824960704,28.0885557216,116.480542169,114.293221896,2.18732027299
 12/08  22:00:00,165.922504683,3.33866845425,0.0,104.884739947,16.0824960704,26.8041601173,114.884369128,114.864369128,0.02
 12/08  23:00:00,46.0805991927,0.482792510606,0.0,3.98120647073,5.36083202345,21.4433280938,2.29478650853,1.1916971487,1.10308935983
 12/08  24:00:00,51.0475622602,0.911617257171,0.0,11.1997608034,2.68041601173,21.4433280938,3.37613671362,3.35613671362,0.02
 12/09  01:00:00,64.7698176927,2.71909331591,0.0,28.4753722006,2.68041601173,16.0824960704,6.73392401786,5.63081953602,1.10310448184
 12/09  02:00:00,65.5343784714,2.2257789695,0.0,29.7332473257,2.68041601173,16.0824960704,6.09988714728,6.07988714728,0.02
 12/09  03:00:00,77.0596922981,2.78222371187,0.0,40.70211641,2.68041601173,16.0824960704,9.18120378549,8.07809739128,1.10310639422
 12/09  04:00:00,72.8402870328,2.2257789695,0.0,37.0391558871,2.68041601173,16.0824960704,7.70779273405,7.68779273405,0.02
 12/09  05:00:00,84.125815947,2.78222371187,0.0,47.7682400589,2.68041601173,16.0824960704,10.8187524777,9.71565499538,1.10309748233
 12/09  06:00:00,78.5937107524,2.2257789695,0.0,42.7925796067,2.68041601173,16.0824960704,8.89378527696,8.87378527696,0.02
 12/09  07:00:00,261.131785985,3.33866845425,0.0,216.176517319,5.36083202345,21.4433280938,3.4969124416,2.39369077567,1.10322166593
 12/09  08:00:00,215.002990349,3.33866845425,0.0,169.844805932,5.36083202345,26.5809105114,136.893002959,135.789674587,1.10332837179
 12/09  09:00:00,199.459210454,3.33866845425,0.0,138.008397056,26.8041601173,31.2995447326,131.103110303,129.999522979,1.10358732382
 12/09  10:00:00,176.490498944,3.33866845425,0.0,112.791993239,26.8041601173,33.5472370403,124.543151188,123.439241891,1.10390929727
 12/09  11:00:00,166.848393846,3.33866845425,0.0,104.113184844,26.8041601173,32.583940337,116.935582147,115.831861825,1.10372032256
 12/09  12:00:00,164.867642467,3.33866845425,0.0,99.884741157,26.8041601173,34.8316326447,110.601672991,108.413916018,2.18775697245
 12/09  13:00:00,158.233861807,3.33866845425,0.0,94.5353561009,26.8041601173,33.5472370403,103.261943122,102.158090983,1.10385213908
 12/09  14:00:00,143.85856921,3.33866845425,0.0,82.7288547128,26.8041601173,30.9784458315,97.1976100391,96.0939188692,1.10369116997
 12/09  15:00:00,125.80614285,3.33866845425,0.0,93.086082976,8.04124803518,21.3317032909,95.606164646,94.5025192422,1.10364540386
 12/09  16:00:00,126.867789468,3.33866845425,0.0,95.4321251976,8.04124803518,20.0473076865,95.4877664603,94.3842991072,1.10346735314
 12/09  17:00:00,141.56884634,3.33866845425,0.0,104.877416502,8.04124803518,20.3684065876,101.500892173,100.397372688,1.10351948532
 12/09  18:00:00,157.510094856,3.33866845425,0.0,118.669480819,2.68041601173,18.0090894769,109.795951525,108.692793251,1.10315827433
 12/09  19:00:00,37.8342562297,0.482792510606,0.0,3.77611154286,2.68041601173,16.0824960704,0.729773629244,0.709773629244,0.02
 12/09  20:00:00,51.076009707,1.8189670938,0.0,15.681690437,2.68041601173,16.0824960704,3.81730145247,2.71408986394,1.10321158852
 12/09  21:00:00,62.4720192767,2.41889597374,0.0,26.4777711267,2.68041601173,16.0824960704,6.23492597469,5.13171529981,1.10321067488
 12/09  22:00:00,68.8063383185,2.58910670763,0.0,32.6418794347,2.68041601173,16.0824960704,6.01585878661,5.99585878661,0.02
 12/09  23:00:00,72.6693452716,2.41889597374,0.0,36.6750971217,2.68041601173,16.0824960704,9.18958741672,8.08646001712,1.1031273996
 12/09  24:00:00,77.7446652333,2.58910670763,0.0,41.5802063495,2.68041601173,16.0824960704,8.03777006227,8.01777006227,0.02
 12/10  01:00:00,81.6178712418,2.41889597374,0.0,45.6236230919,2.68041601173,16.0824960704,11.6245020573,10.5214518609,1.10305019638
 12/10  02:00:00,84.668406142,2.58910670763,0.0,48.5039472582,2.68041601173,16.0824960704,9.55310949537,9.53310949537,0.02
 12/10  03:00:00,89.0525134604,2.41889597374,0.0,53.0582653104,2.68041601173,16.0824960704,12.8938371408,11.7907914989,1.1030456419
 12/10  04:00:00,90.7889823079,2.58910670763,0.0,54.6245234241,2.68041601173,16.0824960704,10.361961984,10.341961984,0.02
 12/10  05:00:00,94.2267063863,2.41889597374,0.0,58.2324582364,2.68041601173,16.0824960704,13.5765127049,12.4734664826,1.10304622229
 12/10  06:00:00,95.6397697408,2.58910670763,0.0,59.4753108569,2.68041601173,16.0824960704,10.8548269565,10.8348269565,0.02
 12/10  07:00:00,100.179079746,2.41889597374,0.0,64.1848315962,2.68041601173,16.0824960704,14.3645830846,13.2615381212,1.1030449634
 12/10  08:00:00,94.7204577871,2.58910670763,0.0,63.49066557,2.68041601173,16.0824960704,11.3689884816,11.3489884816,0.02
 12/10  09:00:00,75.3974554813,2.41889597374,0.0,54.2072073314,2.68041601173,16.0824960704,14.1720105894,13.0689651022,1.10304548719
 12/10  10:00:00,60.8419877667,2.58910670763,0.0,39.4815288828,2.68041601173,16.0824960704,10.1484077887,10.1284077887,0.02
 12/10  11:00:00,57.9991115016,2.41889597374,0.0,36.8088633517,2.68041601173,16.0824960704,10.9635883307,10.9435883307,0.02
 12/10  12:00:00,53.8643838464,2.58910670763,0.0,32.5039249625,2.68041601173,16.0824960704,9.32069770881,8.21755025441,1.1031474544
