Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/10  13:00:00,52.3922938896,2.41889597374,0.0,31.2020457396,2.68041601173,16.0824960704,9.17722872594,8.07407699449,1.10315173145
 12/10  14:00:00,50.6490670708,2.58910670763,0.0,29.288608187,2.68041601173,16.0824960704,5.72604292117,5.70604292117,0.02
 12/10  15:00:00,55.9434030621,2.41889597374,0.0,34.7531549122,2.68041601173,16.0824960704,6.83725309032,5.73408808723,1.10316500308
 12/10  16:00:00,58.285940001,2.58910670763,0.0,36.9254811171,2.68041601173,16.0824960704,4.72141790947,4.70141790947,0.02
 12/10  17:00:00,68.1288076423,2.41889597374,0.0,42.0038928257,2.68041601173,16.0824960704,6.39755442205,5.29451045062,1.10304397143
 12/10  18:00:00,79.0944828478,2.58910670763,0.0,42.930023964,2.68041601173,16.0824960704,4.85915340741,4.83915340741,0.02
 12/10  19:00:00,83.1602218553,2.41889597374,0.0,47.1659737054,2.68041601173,16.0824960704,6.99962581827,5.8965812632,1.10304455507
 12/10  20:00:00,84.5573681757,2.58910670763,0.0,48.3929092919,2.68041601173,16.0824960704,5.71442275348,5.69442275348,0.02
 12/10  21:00:00,88.0892216371,2.41889597374,0.0,52.0949734872,2.68041601173,16.0824960704,7.0708939292,7.0508939292,0.02
 12/10  22:00:00,88.4176832156,2.58910670763,0.0,52.2532243318,2.68041601173,16.0824960704,7.56589286027,6.46272054384,1.10317231643
 12/10  23:00:00,91.6702204516,2.41889597374,0.0,55.6759723017,2.68041601173,16.0824960704,7.90346591542,7.88346591542,0.02
 12/10  24:00:00,91.367857678,2.58910670763,0.0,55.2033987942,2.68041601173,16.0824960704,8.13231940887,7.02936987693,1.10294953194
 12/11  01:00:00,98.6643883469,2.41889597374,0.0,57.3093081735,2.68041601173,21.4433280938,8.57353398355,8.55353398355,0.02
 12/11  02:00:00,99.2225204787,2.58910670763,0.0,57.6972295715,2.68041601173,21.4433280938,8.81808968199,7.71498898341,1.10310069858
 12/11  03:00:00,102.536738006,2.41889597374,0.0,61.1816578324,2.68041601173,21.4433280938,9.33093448482,9.31093448482,0.02
 12/11  04:00:00,102.324699177,2.58910670763,0.0,60.7994082702,2.68041601173,21.4433280938,9.29306757935,8.18996149237,1.10310608698
 12/11  05:00:00,105.431325774,2.41889597374,0.0,64.0762456005,2.68041601173,21.4433280938,9.88190200254,9.86190200254,0.02
 12/11  06:00:00,106.709403461,2.58910670763,0.0,62.5036965417,5.36083202345,21.4433280938,9.56562866002,8.46237789675,1.10325076327
 12/11  07:00:00,320.242498752,3.33866845425,0.0,275.287230086,5.36083202345,21.4433280938,3.58289030715,2.47970545266,1.10318485449
 12/11  08:00:00,276.818068008,3.33866845425,0.0,214.837340424,16.0824960704,32.6817896323,115.772528279,114.668769023,1.10375925517
 12/11  09:00:00,269.26568178,3.33866845425,0.0,147.267772634,48.2474882111,70.4033123869,112.390252644,110.200835205,2.18941743961
 12/11  10:00:00,227.491038703,3.33866845425,0.0,113.841700985,48.2474882111,62.0547409583,109.374676546,107.185267732,2.18940881445
 12/11  11:00:00,209.176800843,3.33866845425,0.0,97.4540565322,48.2474882111,60.1281475517,106.308124811,104.118458288,2.18966652264
 12/11  12:00:00,204.807550741,3.33866845425,0.0,91.1582130233,48.2474882111,62.0547409583,100.293670881,97.0182163343,3.27545454674
 12/11  13:00:00,198.217447832,3.33866845425,0.0,85.1124586215,48.2474882111,61.5103924513,93.9525208483,90.6754996256,3.27702122274
 12/11  14:00:00,186.224773813,3.33866845425,0.0,70.9699415901,48.2474882111,63.6602354638,91.4319559223,88.1548012388,3.27715468346
 12/11  15:00:00,176.544805942,3.33866845425,0.0,64.8220616309,48.2474882111,60.1281475517,89.2696315124,87.079788904,2.18984260844
 12/11  16:00:00,181.976616405,3.33866845425,0.0,70.2538720936,48.2474882111,60.1281475517,90.2002893449,88.0109509827,2.18933836221
 12/11  17:00:00,193.576358005,3.33866845425,0.0,74.0290569177,48.2474882111,63.0180376616,91.9637028016,88.6886836458,3.27501915574
 12/11  18:00:00,200.839078175,3.33866845425,0.0,82.3673574065,37.5258241642,62.7947880557,91.2078471053,89.0194639551,2.18838315019
 12/11  19:00:00,177.039759156,3.33866845425,0.0,96.0663115364,26.8041601173,36.0181789539,95.8785253432,94.7746506387,1.10387470449
 12/11  20:00:00,178.960261275,3.33866845425,0.0,100.555604864,26.8041601173,33.4493877451,99.7275344787,98.6239599027,1.10357457599
 12/11  21:00:00,174.372573269,3.33866845425,0.0,112.050412929,16.0824960704,28.0885557216,102.372620641,101.268901512,1.1037191298
 12/11  22:00:00,175.982176887,3.33866845425,0.0,114.944412151,16.0824960704,26.8041601173,104.054858868,102.951651445,1.10320742226
 12/11  23:00:00,43.9700485196,0.289675506364,0.0,2.06377280184,5.36083202345,21.4433280938,0.791705183365,0.771705183365,0.02
 12/11  24:00:00,48.4739390506,0.886102729697,0.0,8.65165212125,2.68041601173,21.4433280938,2.84898346848,1.7459418711,1.10304159738
 12/12  01:00:00,64.0896944067,2.32998868122,0.0,22.8235215259,2.68041601173,21.4433280938,4.73572555019,4.71572555019,0.02
 12/12  02:00:00,66.2456561047,2.2257789695,0.0,25.0836929356,2.68041601173,21.4433280938,5.72291937789,4.61981927353,1.10310010435
 12/12  03:00:00,77.5638765521,2.78222371187,0.0,35.8454686406,2.68041601173,21.4433280938,7.29375763889,7.27375763889,0.02
 12/12  04:00:00,72.212062066,2.2257789695,0.0,31.0500988968,2.68041601173,21.4433280938,7.18745156499,6.08435347894,1.10309808605
 12/12  05:00:00,82.5991087635,2.78222371187,0.0,40.880700852,2.68041601173,21.4433280938,8.54311049891,8.52311049891,0.02
 12/12  06:00:00,78.9629093403,2.2257789695,0.0,35.1205301594,5.36083202345,21.4433280938,7.98933225928,6.8861183983,1.10321386098
 12/12  07:00:00,262.327293784,3.33866845425,0.0,217.372025119,5.36083202345,21.4433280938,3.30534073701,2.20215018334,1.10319055367
 12/12  08:00:00,227.72477892,3.33866845425,0.0,163.276718002,16.0824960704,32.6817896323,108.38091766,107.277108995,1.10380866548
 12/12  09:00:00,233.351127683,3.33866845425,0.0,111.353218537,48.2474882111,70.4033123869,104.331597063,102.142348648,2.1892484148
 12/12  10:00:00,203.625663657,3.33866845425,0.0,89.976325939,48.2474882111,62.0547409583,101.149769001,98.9602258706,2.18954313063
 12/12  11:00:00,183.0970672,3.33866845425,0.0,71.3743228884,48.2474882111,60.1281475517,95.918878993,93.7290704776,2.18980851536
 12/12  12:00:00,177.817873466,3.33866845425,0.0,64.1685357481,48.2474882111,62.0547409583,90.5085958644,87.232903023,3.2756928414
 12/12  13:00:00,179.719536929,3.33866845425,0.0,66.6145477178,48.2474882111,61.5103924513,87.1700939835,83.893048171,3.27704581248
 12/12  14:00:00,167.125178722,3.33866845425,0.0,51.8703464987,48.2474882111,63.6602354638,82.5360140515,79.2585135082,3.27750054332
 12/12  15:00:00,156.700737677,3.33866845425,0.0,44.9779933654,48.2474882111,60.1281475517,75.9128745233,72.6384393512,3.27443517205
 12/12  16:00:00,163.263337702,3.33866845425,0.0,51.5405933904,48.2474882111,60.1281475517,73.7076563161,71.5187416158,2.18891470034
 12/12  17:00:00,174.080776178,3.33866845425,0.0,54.5334750904,48.2474882111,63.0180376616,74.5041881002,72.3139029711,2.1902851291
 12/12  18:00:00,182.150594954,3.33866845425,0.0,63.6788741861,37.5258241642,62.7947880557,74.9237653038,72.735383546,2.18838175779
 12/12  19:00:00,157.338058189,3.33866845425,0.0,76.3646105698,26.8041601173,36.0181789539,75.1457790793,74.0419677014,1.10381137786
 12/12  20:00:00,158.668026028,3.33866845425,0.0,80.2633696168,26.8041601173,33.4493877451,75.8558143985,74.7522424169,1.1035719816
 12/12  21:00:00,155.254083211,3.33866845425,0.0,92.931922871,16.0824960704,28.0885557216,76.8701422778,75.7664636844,1.10367859338
 12/12  22:00:00,157.467427934,3.33866845425,0.0,96.4296631982,16.0824960704,26.8041601173,77.3323045002,76.228910501,1.10339399918
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307803368,0.0,1.10307803368
 12/12  24:00:00,41.9607944284,0.386234008485,0.0,2.63837622028,2.68041601173,21.4433280938,0.304476999288,0.284476999288,0.02
 12/13  01:00:00,45.6619439478,0.772468016969,0.0,5.9532917312,2.68041601173,21.4433280938,1.52871243861,0.425676459324,1.10303597928
 12/13  02:00:00,48.7393998397,0.965585021212,0.0,8.83763061881,2.68041601173,21.4433280938,1.35302896765,1.33302896765,0.02
 12/13  03:00:00,47.4232736132,0.772468016969,0.0,7.71462139661,2.68041601173,21.4433280938,2.30324651479,1.20013943204,1.10310708276
 12/13  04:00:00,50.7658377923,0.965585021212,0.0,10.8640685715,2.68041601173,21.4433280938,2.19201696242,2.17201696242,0.02
 12/13  05:00:00,48.5516146003,0.772468016969,0.0,8.84296238369,2.68041601173,21.4433280938,2.85115965957,1.74805671662,1.10310294294
 12/13  06:00:00,54.4901570453,0.965585021212,0.0,11.9079718127,5.36083202345,21.4433280938,2.48553397904,2.46553397904,0.02
 12/13  07:00:00,211.379731608,3.33866845425,0.0,166.424462942,5.36083202345,21.4433280938,1.20422747785,0.101036423126,1.10319105472
 12/13  08:00:00,188.268832191,3.33866845425,0.0,123.820771274,16.0824960704,32.6817896323,59.6116266104,58.5078571575,1.10376945289
 12/13  09:00:00,204.905326562,3.33866845425,0.0,82.9074174162,48.2474882111,70.4033123869,56.9344318896,54.7450738842,2.18935800542
 12/13  10:00:00,185.588592361,3.33866845425,0.0,71.9392546434,48.2474882111,62.0547409583,52.2300037139,50.0404848787,2.18951883515
 12/13  11:00:00,176.724051935,3.33866845425,0.0,65.0013076236,48.2474882111,60.1281475517,48.9031917667,45.6286721064,3.27451966026
 12/13  12:00:00,173.671837135,3.33866845425,0.0,60.0224994173,48.2474882111,62.0547409583,46.1364434175,43.9456124317,2.19083098586
 12/13  13:00:00,177.149969868,3.33866845425,0.0,64.044980657,48.2474882111,61.5103924513,44.5367939642,40.1736186589,4.36317530527
 12/13  14:00:00,166.766139309,3.33866845425,0.0,51.5113070859,48.2474882111,63.6602354638,38.8947027847,35.6180499849,3.27665279983
 12/13  15:00:00,160.803652471,3.33866845425,0.0,49.0809081601,48.2474882111,60.1281475517,36.0628462504,33.8734747563,2.18937149412
 12/13  16:00:00,159.064142932,3.33866845425,0.0,47.3413986208,48.2474882111,60.1281475517,34.2103222016,32.0210484668,2.18927373473
 12/13  17:00:00,165.467804108,3.33866845425,0.0,45.9205030201,48.2474882111,63.0180376616,31.0412652369,28.8510164081,2.19024882885
 12/13  18:00:00,168.658727269,3.33866845425,0.0,50.1870065006,37.5258241642,62.7947880557,30.1301780639,27.9413016648,2.18887639902
 12/13  19:00:00,141.896782962,3.33866845425,0.0,60.9233353423,26.8041601173,36.0181789539,30.1645879368,29.0606620324,1.10392590441
 12/13  20:00:00,140.223607691,3.33866845425,0.0,61.8189512805,26.8041601173,33.4493877451,30.6596716455,29.5559460319,1.10372561359
 12/13  21:00:00,135.006062648,3.33866845425,0.0,72.683902308,16.0824960704,28.0885557216,32.6127790057,30.4254342474,2.18734475827
 12/13  22:00:00,136.004773394,3.33866845425,0.0,74.9670086582,16.0824960704,26.8041601173,30.7673411635,30.7473411635,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308975535,0.0,1.10308975535
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304669084,0.0,1.10304669084
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304634778,0.0,1.10304634778
 12/14  04:00:00,40.4899478598,0.193117004242,0.0,1.36064665594,2.68041601173,21.4433280938,0.214699555392,0.194699555392,0.02
 12/14  05:00:00,46.8859495772,0.965585021212,0.0,6.98418035631,2.68041601173,21.4433280938,1.22263813933,0.119533102625,1.1031050367
 12/14  06:00:00,48.8054604737,0.772468016969,0.0,6.41639224539,5.36083202345,21.4433280938,0.377205548418,0.357205548418,0.02
 12/14  07:00:00,188.153189891,3.33866845425,0.0,143.197921225,5.36083202345,21.4433280938,1.11732331312,0.014077740288,1.10324557283
 12/14  08:00:00,172.993716415,3.33866845425,0.0,108.545655498,16.0824960704,32.6817896323,58.047541287,56.9437507831,1.10379050391
 12/14  09:00:00,192.463781996,3.33866845425,0.0,70.4658728494,48.2474882111,70.4033123869,50.209792426,48.0206542067,2.18913821925
 12/14  10:00:00,171.716059093,3.33866845425,0.0,58.0667213757,48.2474882111,62.0547409583,32.2023574643,28.9279169923,3.27444047196
 12/14  11:00:00,161.319941402,3.33866845425,0.0,49.5971970913,48.2474882111,60.1281475517,15.7466453475,13.5568044694,2.18984087816
 12/14  12:00:00,156.230197251,3.33866845425,0.0,42.5808595336,48.2474882111,62.0547409583,5.6510989743,2.37547086337,3.27562811093
 12/14  13:00:00,155.950753078,3.33866845425,0.0,42.8457638677,48.2474882111,61.5103924513,3.27730446103,0.0,3.27730446103
 12/14  14:00:00,146.617416274,3.33866845425,0.0,31.3625840509,48.2474882111,63.6602354638,3.27741711131,0.0,3.27741711131
 12/14  15:00:00,140.119094079,3.33866845425,0.0,28.3963497681,48.2474882111,60.1281475517,2.18936791193,0.0,2.18936791193
 12/14  16:00:00,139.109939916,3.33866845425,0.0,27.387195605,48.2474882111,60.1281475517,2.18921998649,0.0,2.18921998649
 12/14  17:00:00,149.094806419,3.33866845425,0.0,29.5475053312,48.2474882111,63.0180376616,3.7675157,0.492052159768,3.27546354023
 12/14  18:00:00,155.080879475,3.34429328172,0.0,36.6035338791,37.5258241642,62.7947880557,7.79596252924,6.69188016123,1.10408236801
 12/14  19:00:00,126.662975609,3.33866845425,0.0,45.6895279899,26.8041601173,36.0181789539,12.5713160229,10.383252141,2.18806388189
 12/14  20:00:00,127.537820808,3.33866845425,0.0,49.1331643971,26.8041601173,33.4493877451,21.6129177899,20.5093300723,1.10358771759
 12/14  21:00:00,124.914754335,3.33866845425,0.0,62.592593995,16.0824960704,28.0885557216,35.861877906,34.7582445195,1.10363338649
 12/14  22:00:00,128.748205378,3.33866845425,0.0,67.7104406416,16.0824960704,26.8041601173,41.0128333177,39.9096493267,1.10318399103
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304526638,0.0,1.10304526638
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304571456,0.0,1.10304571456
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304537198,0.0,1.10304537198
 12/15  05:00:00,46.3134897293,0.965585021212,0.0,6.41172050847,2.68041601173,21.4433280938,0.448691966762,0.428691966762,0.02
 12/15  06:00:00,48.1500236608,0.772468016969,0.0,5.7609554325,5.36083202345,21.4433280938,1.29315632978,0.189952440622,1.10320388916
 12/15  07:00:00,185.535085047,3.33866845425,0.0,140.579816381,5.36083202345,21.4433280938,0.150323744429,0.130323744429,0.02
 12/15  08:00:00,170.421322556,3.33866845425,0.0,105.973261638,16.0824960704,32.6817896323,60.4362009285,58.2487765062,2.1874244223
 12/15  09:00:00,188.120078937,3.33866845425,0.0,66.1221697905,48.2474882111,70.4033123869,53.2528108705,51.0636991416,2.18911172887
 12/15  10:00:00,162.105735052,3.33866845425,0.0,48.4563973339,48.2474882111,62.0547409583,45.1663314426,42.9765219886,2.18980945401
 12/15  11:00:00,148.040838109,3.33866845425,0.0,36.3180937984,48.2474882111,60.1281475517,35.7290195104,33.5390495002,2.18997001016
 12/15  12:00:00,145.399039911,3.34813268503,0.0,31.7402379628,48.2474882111,62.0547409583,27.7086486653,24.4330537572,3.27559490811
 12/15  13:00:00,146.155839304,3.47009187664,0.0,32.9194266709,48.2474882111,61.5103924513,17.7695188234,14.4921352269,3.27738359645
 12/15  14:00:00,139.997323028,3.59838213143,0.0,24.4827771277,48.2474882111,63.6602354638,7.5746643438,4.2975733599,3.2770909839
 12/15  15:00:00,129.575766056,3.52112099897,0.0,17.6705692002,48.2474882111,60.1281475517,3.32240658172,1.13257397981,2.18983260191
 12/15  16:00:00,125.82877001,3.384134454,0.0,14.0605596988,48.2474882111,60.1281475517,3.55459855101,1.36527364374,2.18932490727
 12/15  17:00:00,137.392159488,3.35915744277,0.0,17.8243694121,48.2474882111,63.0180376616,11.9142482374,8.63871358557,3.27553465181
 12/15  18:00:00,145.809174955,3.4205390987,0.0,27.2555835423,37.5258241642,62.7947880557,17.8061043836,15.6176180377,2.18848634592
 12/15  19:00:00,120.50740057,3.33866845425,0.0,39.5339529503,26.8041601173,36.0181789539,22.9822437736,21.8783131969,1.10393057673
 12/15  20:00:00,122.102936826,3.33866845425,0.0,43.6982804154,26.8041601173,33.4493877451,28.9282176103,27.8245902823,1.10362732801
 12/15  21:00:00,116.624839298,3.33866845425,0.0,54.3026789572,16.0824960704,28.0885557216,35.7558611145,34.6522200605,1.10364105394
 12/15  22:00:00,121.397108403,3.33866845425,0.0,60.3593436672,16.0824960704,26.8041601173,39.3714531029,38.2682030712,1.10325003172
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304508565,0.0,1.10304508565
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304487132,0.0,1.10304487132
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304472269,0.0,1.10304472269
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,36.2675843038,0.386234008485,0.0,2.30599811912,2.68041601173,16.0824960704,1.39373716854,0.290691376891,1.10304579165
 12/16  06:00:00,38.972985229,0.772468016969,0.0,4.62516503583,2.68041601173,16.0824960704,0.162936192679,0.142936192679,0.02
 12/16  07:00:00,174.693748722,3.33866845425,0.0,129.738480057,5.36083202345,21.4433280938,1.17483253864,0.0716669227988,1.10316561584
 12/16  08:00:00,150.386230011,3.33866845425,0.0,102.760712262,5.36083202345,26.5809105114,40.2969720536,39.1935936664,1.10337838716
 12/16  09:00:00,139.687499727,3.33866845425,0.0,78.2366863284,26.8041601173,31.2995447326,31.9311377739,30.8275429126,1.10359486132
 12/16  10:00:00,123.71888911,3.33866845425,0.0,60.0203834045,26.8041601173,33.5472370403,24.1759990609,23.0722751055,1.10372395546
 12/16  11:00:00,113.403233146,3.33866845425,0.0,50.6680241434,26.8041601173,32.583940337,11.4830891976,10.3793133735,1.10377582409
 12/16  12:00:00,111.244690766,3.33866845425,0.0,46.261789456,26.8041601173,34.8316326447,4.47513237838,2.28705997175,2.18807240663
 12/16  13:00:00,103.722448512,3.33866845425,0.0,40.023942806,26.8041601173,33.5472370403,1.20780443179,0.104004064532,1.10380036725
 12/16  14:00:00,97.4721192387,3.33930948131,0.0,36.3417637144,26.8041601173,30.9784458315,1.10382979512,0.0,1.10382979512
 12/16  15:00:00,78.2537499826,3.33866845425,0.0,45.5336901082,8.04124803518,21.3317032909,1.10364944595,0.0,1.10364944595
 12/16  16:00:00,84.5132467937,3.33866845425,0.0,53.0775825236,8.04124803518,20.0473076865,1.10351145019,0.0,1.10351145019
 12/16  17:00:00,97.7818265933,3.33866845425,0.0,61.0903967556,8.04124803518,20.3684065876,2.34468418849,1.24116803429,1.1035161542
 12/16  18:00:00,109.622023818,3.33866845425,0.0,70.7814097814,2.68041601173,18.0090894769,9.15933997514,8.05617720468,1.10316277046
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316297574,0.0,1.10316297574
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313347949,0.0,1.10313347949
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313231902,0.0,1.10313231902
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301404594,0.0,1.10301404594
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299358786,0.0,1.10299358786
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,39.3218295132,0.772468016969,0.0,4.97400931999,2.68041601173,16.0824960704,1.16262998545,0.0596373023699,1.10299268308
 12/17  06:00:00,41.5543847627,0.965585021212,0.0,7.01344756528,2.68041601173,16.0824960704,0.0434226494166,0.0234226494166,0.02
 12/17  07:00:00,41.1652818156,0.772468016969,0.0,6.81746162244,2.68041601173,16.0824960704,1.29910840144,0.196115414639,1.1029929868
 12/17  08:00:00,40.6875747538,0.965585021212,0.0,8.61397088976,2.68041601173,16.0824960704,0.184143397547,0.164143397547,0.02
 12/17  09:00:00,24.2956487354,0.772468016969,0.0,4.75182854225,2.68041601173,16.0824960704,1.34481925843,0.241774722848,1.10304453559
 12/17  10:00:00,23.197171075,0.965585021212,0.0,3.46023387758,2.68041601173,16.0824960704,0.0666624550006,0.0466624550006,0.02
 12/17  11:00:00,21.2595395036,0.579351012727,0.0,1.90883631468,2.68041601173,16.0824960704,1.11510893773,0.0121169901759,1.10299194755
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309005306,0.0,1.10309005306
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313936652,0.0,1.10313936652
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303024032,0.0,1.10303024032
 12/17  18:00:00,36.3433812379,0.579351012727,0.0,2.188678049,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,37.8781224424,0.772468016969,0.0,3.53030224926,2.68041601173,16.0824960704,1.10299313265,0.0,1.10299313265
 12/17  20:00:00,39.4597678342,0.965585021212,0.0,4.9188306368,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,39.1736488222,0.772468016969,0.0,4.82582862901,2.68041601173,16.0824960704,1.10304449916,0.0,1.10304449916
 12/17  22:00:00,41.5722040277,0.965585021212,0.0,7.03126683033,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  23:00:00,41.1939488302,0.772468016969,0.0,6.846128637,2.68041601173,16.0824960704,1.10304706642,0.0,1.10304706642
 12/17  24:00:00,43.3250495296,0.965585021212,0.0,8.78411233216,2.68041601173,16.0824960704,0.0397188949468,0.0197188949468,0.02
 12/18  01:00:00,47.4374439207,0.772468016969,0.0,7.72879170406,2.68041601173,21.4433280938,1.2789255659,0.175813875665,1.10311169024
 12/18  02:00:00,49.5771034051,0.965585021212,0.0,9.67533418421,2.68041601173,21.4433280938,0.189784485087,0.169784485087,0.02
 12/18  03:00:00,48.317178376,0.772468016969,0.0,8.60852615944,2.68041601173,21.4433280938,1.54869663086,0.445597202306,1.10309942856
 12/18  04:00:00,50.468843489,0.965585021212,0.0,10.5670742682,2.68041601173,21.4433280938,0.299988356338,0.279988356338,0.02
 12/18  05:00:00,48.9778600114,0.772468016969,0.0,9.26920779475,2.68041601173,21.4433280938,1.81991691433,0.71681597031,1.10310094402
 12/18  06:00:00,53.6958035632,0.965585021212,0.0,11.1136183306,5.36083202345,21.4433280938,0.596041778171,0.576041778171,0.02
 12/18  07:00:00,226.089563575,3.33866845425,0.0,181.13429491,5.36083202345,21.4433280938,1.1031975886,0.0,1.1031975886
 12/18  08:00:00,199.030324854,3.33866845425,0.0,134.582263936,16.0824960704,32.6817896323,41.6922954441,40.5885017,1.10379374412
 12/18  09:00:00,211.532101228,3.33866845425,0.0,89.5341920816,48.2474882111,70.4033123869,40.5106554063,38.3211831334,2.18947227283
 12/18  10:00:00,190.547928235,3.33866845425,0.0,76.8985905171,48.2474882111,62.0547409583,36.8089088299,34.6192315091,2.18967732082
 12/18  11:00:00,179.679946655,3.33866845425,0.0,67.9572023438,48.2474882111,60.1281475517,34.8349379228,31.5604197678,3.27451815491
 12/18  12:00:00,174.526077162,3.33866845425,0.0,60.8767394444,48.2474882111,62.0547409583,29.8455528072,27.6552475399,2.19030526735
 12/18  13:00:00,176.166906496,3.33866845425,0.0,63.0619172857,48.2474882111,61.5103924513,29.0110099601,24.6475561171,4.36345384301
 12/18  14:00:00,161.046697502,3.33866845425,0.0,45.7918652786,48.2474882111,63.6602354638,25.4714600983,22.1941092767,3.27735082157
 12/18  15:00:00,157.540165314,3.33866845425,0.0,45.8174210029,48.2474882111,60.1281475517,24.2026239224,22.0132749618,2.18934896054
 12/18  16:00:00,157.347703863,3.33866845425,0.0,45.6249595518,48.2474882111,60.1281475517,24.9223372627,22.7331041309,2.18923313181
 12/18  17:00:00,165.859497107,3.33866845425,0.0,46.3121960188,48.2474882111,63.0180376616,30.4278777373,27.1523058886,3.27557184867
 12/18  18:00:00,172.939463046,3.33866845425,0.0,54.4677422782,37.5258241642,62.7947880557,35.2481107292,34.143988734,1.10412199511
 12/18  19:00:00,147.709023282,3.33866845425,0.0,66.7355756622,26.8041601173,36.0181789539,41.2121814458,39.0242013268,2.18798011891
 12/18  20:00:00,147.368607668,3.33866845425,0.0,68.9639512568,26.8041601173,33.4493877451,40.3389419914,39.2354218138,1.10352017759
 12/18  21:00:00,142.679130861,3.33866845425,0.0,80.3569705209,16.0824960704,28.0885557216,40.2582831534,39.1545901709,1.10369298248
 12/18  22:00:00,143.870815162,3.33866845425,0.0,82.8330504257,16.0824960704,26.8041601173,40.6642722861,39.5610524838,1.10321980236
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304853578,0.0,1.10304853578
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304974265,0.0,1.10304974265
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  04:00:00,46.2370140004,0.965585021212,0.0,6.33524477956,2.68041601173,21.4433280938,1.29064220203,0.187531739403,1.10311046263
 12/19  05:00:00,45.321182566,0.772468016969,0.0,5.61253034938,2.68041601173,21.4433280938,0.0823269511722,0.0623269511722,0.02
 12/19  06:00:00,50.3496918457,0.965585021212,0.0,7.76750661312,5.36083202345,21.4433280938,1.2611616411,0.157958535014,1.10320310609
 12/19  07:00:00,192.174701382,3.33866845425,0.0,147.219432716,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  08:00:00,175.054242649,3.33866845425,0.0,110.606181731,16.0824960704,32.6817896323,47.2745278343,45.0872296209,2.18729821336
 12/19  09:00:00,194.219092437,3.33866845425,0.0,72.2211832902,48.2474882111,70.4033123869,44.6756162801,42.4862279867,2.18938829336
 12/19  10:00:00,176.258264381,3.33866845425,0.0,62.6089266633,48.2474882111,62.0547409583,41.784924354,39.5954656071,2.18945874691
 12/19  11:00:00,167.988790671,3.33866845425,0.0,56.26604636,48.2474882111,60.1281475517,38.4292947381,36.2395006624,2.18979407578
 12/19  12:00:00,164.506755475,3.33866845425,0.0,50.8574177571,48.2474882111,62.0547409583,34.5560183883,31.2802066786,3.2758117097
 12/19  13:00:00,168.30095335,3.33866845425,0.0,55.1959641393,48.2474882111,61.5103924513,31.7180468881,28.4406999808,3.2773469073
 12/19  14:00:00,159.498544866,3.33866845425,0.0,44.2437126423,48.2474882111,63.6602354638,32.2564761538,27.8934428912,4.36303326261
 12/19  15:00:00,154.365977627,3.33866845425,0.0,42.6432333159,48.2474882111,60.1281475517,31.2989778279,29.1095989597,2.18937886819
 12/19  16:00:00,153.675911961,3.33866845425,0.0,41.9531676501,48.2474882111,60.1281475517,30.4154188328,28.2260828343,2.18933599847
 12/19  17:00:00,161.664003439,3.33866845425,0.0,42.1167023515,48.2474882111,63.0180376616,32.2275094393,30.0371237049,2.19038573444
 12/19  18:00:00,166.569809805,3.33866845425,0.0,48.0980890371,37.5258241642,62.7947880557,37.9687609204,35.7799478034,2.188813117
 12/19  19:00:00,139.619793458,3.33866845425,0.0,58.6463458381,26.8041601173,36.0181789539,39.903085059,37.7152468282,2.18783823078
 12/19  20:00:00,138.760555183,3.33866845425,0.0,60.3558987721,26.8041601173,33.4493877451,39.8876410471,38.7840605892,1.10358045784
 12/19  21:00:00,133.780130336,3.33866845425,0.0,71.4579699955,16.0824960704,28.0885557216,40.5423890842,39.4387420932,1.10364699099
 12/19  22:00:00,135.648972438,3.33866845425,0.0,74.6112077016,16.0824960704,26.8041601173,40.3374823113,40.3174823113,0.02
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031770755,0.0,1.1031770755
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304902696,0.0,1.10304902696
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305012778,0.0,1.10305012778
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,46.293850456,0.965585021212,0.0,6.39208123517,2.68041601173,21.4433280938,1.57396749824,0.470857645358,1.10310985288
 12/20  06:00:00,47.7473056737,0.772468016969,0.0,5.35823744536,5.36083202345,21.4433280938,1.2613170795,0.158123349749,1.10319372975
 12/20  07:00:00,184.463984527,3.33866845425,0.0,139.508715862,5.36083202345,21.4433280938,0.116405706588,0.0964057065877,0.02
 12/20  08:00:00,169.321691787,3.33866845425,0.0,104.87363087,16.0824960704,32.6817896323,50.5142185582,49.4104653345,1.10375322365
 12/20  09:00:00,189.260994798,3.33866845425,0.0,67.2630856521,48.2474882111,70.4033123869,47.1595218551,43.8862033624,3.27331849272
 12/20  10:00:00,171.284834862,3.33866845425,0.0,57.6354971445,48.2474882111,62.0547409583,41.246625218,39.0568950937,2.18973012426
 12/20  11:00:00,163.220860625,3.33866845425,0.0,51.4981163142,48.2474882111,60.1281475517,37.9064472961,35.7167043176,2.18974297848
 12/20  12:00:00,160.635052921,3.33866845425,0.0,46.985715203,48.2474882111,62.0547409583,37.2918812073,34.0162252788,3.2756559285
 12/20  13:00:00,163.49705893,3.33866845425,0.0,50.3920697192,48.2474882111,61.5103924513,36.6650376196,33.387548097,3.27748952258
 12/20  14:00:00,156.77900935,3.33866845425,0.0,41.5241771265,48.2474882111,63.6602354638,36.0544798109,32.7770949032,3.27738490766
 12/20  15:00:00,151.667542554,3.33866845425,0.0,39.944798243,48.2474882111,60.1281475517,35.487675937,32.2133630357,3.27431290125
 12/20  16:00:00,151.315793161,3.33866845425,0.0,39.5930488499,48.2474882111,60.1281475517,33.9788256602,31.7898136227,2.18901203751
 12/20  17:00:00,159.480101299,3.33866845425,0.0,39.9328002117,48.2474882111,63.0180376616,33.5879641449,31.397469542,2.19049460292
 12/20  18:00:00,164.014432475,3.34156688402,0.0,45.5398132768,37.5258241642,62.7947880557,35.658787208,33.4700397784,2.18874742966
 12/20  19:00:00,135.905851699,3.33866845425,0.0,54.9324040795,26.8041601173,36.0181789539,37.2500695493,36.1461345624,1.10393498688
 12/20  20:00:00,135.4272557,3.33866845425,0.0,57.0225992895,26.8041601173,33.4493877451,37.9611491947,36.857461744,1.10368745067
 12/20  21:00:00,130.67523863,3.33866845425,0.0,68.3530782892,16.0824960704,28.0885557216,41.5937757465,39.4064719261,2.18730382042
 12/20  22:00:00,133.064278509,3.33866845425,0.0,72.0265137734,16.0824960704,26.8041601173,40.968684357,40.948684357,0.02
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309693472,0.0,1.10309693472
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304967851,0.0,1.10304967851
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305069268,0.0,1.10305069268
 12/21  04:00:00,41.8579792723,0.386234008485,0.0,2.53556106418,2.68041601173,21.4433280938,0.27001609627,0.25001609627,0.02
 12/21  05:00:00,45.020230765,0.772468016969,0.0,5.31157854835,2.68041601173,21.4433280938,1.23504013039,0.131927246874,1.10311288352
 12/21  06:00:00,50.3409603316,0.965585021212,0.0,7.75877509898,5.36083202345,21.4433280938,0.372909396983,0.352909396983,0.02
 12/21  07:00:00,186.996432513,3.33866845425,0.0,142.041163848,5.36083202345,21.4433280938,1.10325559472,0.0,1.10325559472
 12/21  08:00:00,171.648337639,3.33866845425,0.0,107.200276721,16.0824960704,32.6817896323,59.2083840545,58.1045520761,1.10383197839
 12/21  09:00:00,181.952082107,3.33866845425,0.0,59.9541729603,48.2474882111,70.4033123869,57.8485536412,55.6593918064,2.1891618348
 12/21  10:00:00,154.169077046,3.33866845425,0.0,40.5197393286,48.2474882111,62.0547409583,55.5747165842,52.3001278796,3.27458870459
 12/21  11:00:00,147.103882546,3.33866845425,0.0,35.3811382345,48.2474882111,60.1281475517,49.0535478065,46.8636865811,2.18986122539
 12/21  12:00:00,151.474614661,3.33866845425,0.0,37.825276943,48.2474882111,62.0547409583,40.854218524,37.5779399753,3.27627854865
 12/21  13:00:00,159.279842274,3.33866845425,0.0,46.1748530629,48.2474882111,61.5103924513,40.6420309011,37.3643874787,3.2776434224
 12/21  14:00:00,154.50168758,3.33866845425,0.0,39.2468553565,48.2474882111,63.6602354638,41.8524678844,38.5753911489,3.27707673552
 12/21  15:00:00,150.599919955,3.33866845425,0.0,38.8771756439,48.2474882111,60.1281475517,40.8091179775,38.6192513935,2.18986658393
 12/21  16:00:00,152.059886566,3.33866845425,0.0,40.3371422547,48.2474882111,60.1281475517,46.0356599804,42.7618330587,3.2738269217
 12/21  17:00:00,161.317744558,3.33866845425,0.0,41.7704434706,48.2474882111,63.0180376616,48.4358232854,46.2455031098,2.19032017551
 12/21  18:00:00,166.774893477,3.35507881171,0.0,48.2867623514,37.5258241642,62.7947880557,51.3144956263,49.126046375,2.18844925131
 12/21  19:00:00,139.320448733,3.33866845425,0.0,58.3470011134,26.8041601173,36.0181789539,55.128978616,54.0251178069,1.10386080915
 12/21  20:00:00,139.659314954,3.33866845425,0.0,61.2546585434,26.8041601173,33.4493877451,57.2161604832,56.1125329389,1.10362754427
 12/21  21:00:00,134.967874443,3.33866845425,0.0,72.6457141021,16.0824960704,28.0885557216,58.4476905,57.3441139402,1.10357655985
 12/21  22:00:00,137.388852927,3.33866845425,0.0,76.3510881914,16.0824960704,26.8041601173,59.0519205092,57.9484549826,1.10346552665
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309458507,0.0,1.10309458507
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304970272,0.0,1.10304970272
 12/22  02:00:00,40.463161669,0.193117004242,0.0,1.33386046516,2.68041601173,21.4433280938,0.414800731892,0.394800731892,0.02
 12/22  03:00:00,46.4190464993,0.965585021212,0.0,6.51727727842,2.68041601173,21.4433280938,1.35550210582,0.252383962904,1.10311814291
 12/22  04:00:00,46.1120100241,0.772468016969,0.0,6.40335780747,2.68041601173,21.4433280938,0.701560255852,0.681560255852,0.02
 12/22  05:00:00,48.58048716,0.965585021212,0.0,8.67871793918,2.68041601173,21.4433280938,2.07621843448,0.973106531046,1.10311190343
 12/22  06:00:00,50.4852371902,0.772468016969,0.0,8.0961689619,5.36083202345,21.4433280938,1.46232803511,1.44232803511,0.02
 12/22  07:00:00,195.301443062,3.33866845425,0.0,150.346174397,5.36083202345,21.4433280938,1.19522600814,0.092010588383,1.10321541976
 12/22  08:00:00,180.382814166,3.33866845425,0.0,115.934753248,16.0824960704,32.6817896323,78.2546355805,77.150862952,1.10377262854
 12/22  09:00:00,199.646207448,3.33866845425,0.0,77.6482983014,48.2474882111,70.4033123869,70.8038525819,68.6146787917,2.18917379014
 12/22  10:00:00,180.298430305,3.33866845425,0.0,66.6490925877,48.2474882111,62.0547409583,62.2980018986,59.0233465725,3.27465532611
 12/22  11:00:00,171.72311243,3.33866845425,0.0,60.0003681184,48.2474882111,60.1281475517,56.1824048512,53.9926592407,2.18974561055
 12/22  12:00:00,168.382769627,3.33866845425,0.0,54.7334319094,48.2474882111,62.0547409583,54.206425081,50.9302791917,3.27614588937
 12/22  13:00:00,170.989400638,3.33866845425,0.0,57.884411427,48.2474882111,61.5103924513,53.6219366704,50.3438915403,3.27804513008
 12/22  14:00:00,164.498824181,3.33866845425,0.0,49.2439919575,48.2474882111,63.6602354638,53.0306597155,49.753669277,3.27699043852
 12/22  15:00:00,159.329683147,3.33866845425,0.0,47.6069388363,48.2474882111,60.1281475517,49.9778530069,47.788038794,2.18981421283
 12/22  16:00:00,158.57231684,3.33866845425,0.0,46.8495725286,48.2474882111,60.1281475517,48.5683824619,46.3790237604,2.18935870146
 12/22  17:00:00,166.491467319,3.33866845425,0.0,46.9441662312,48.2474882111,63.0180376616,49.2897678779,46.0144432209,3.27532465699
 12/22  18:00:00,170.911348498,3.33923896928,0.0,52.439057215,37.5258241642,62.7947880557,48.6221801987,46.4337561118,2.18842408688
 12/22  19:00:00,142.910009844,3.33866845425,0.0,61.9365622242,26.8041601173,36.0181789539,48.9033534834,47.7995030585,1.10385042495
 12/22  20:00:00,142.32921431,3.33866845425,0.0,63.9245578996,26.8041601173,33.4493877451,51.0151707065,49.9115509042,1.1036198023
 12/22  21:00:00,137.577485382,3.33866845425,0.0,75.2553250418,16.0824960704,28.0885557216,53.1008495194,51.9971020993,1.10374742018
 12/22  22:00:00,139.284538346,3.33866845425,0.0,78.2467736105,16.0824960704,26.8041601173,52.1441766568,51.0407154043,1.10346125255
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309216687,0.0,1.10309216687
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304914083,0.0,1.10304914083
 12/23  02:00:00,36.4881445641,0.386234008485,0.0,2.52655837945,2.68041601173,16.0824960704,0.264612945696,0.244612945696,0.02
 12/23  03:00:00,39.636232358,0.772468016969,0.0,5.28841216483,2.68041601173,16.0824960704,1.25490503898,0.151852345501,1.10305269348
 12/23  04:00:00,42.5140530276,0.965585021212,0.0,7.97311583024,2.68041601173,16.0824960704,0.46336223636,0.44336223636,0.02
 12/23  05:00:00,41.3601673228,0.772468016969,0.0,7.01234712962,2.68041601173,16.0824960704,1.50318022597,0.400125998916,1.10305422706
 12/23  06:00:00,44.3933020649,0.965585021212,0.0,9.85236486745,2.68041601173,16.0824960704,1.23121350703,1.21121350703,0.02
 12/23  07:00:00,197.100920649,3.33866845425,0.0,152.145651983,5.36083202345,21.4433280938,1.13195470679,0.0287405008868,1.1032142059
 12/23  08:00:00,168.128324521,3.33866845425,0.0,120.502806771,5.36083202345,26.5809105114,62.0092280003,60.905874776,1.10335322427
 12/23  09:00:00,161.171657809,3.33866845425,0.0,99.7208444111,26.8041601173,31.2995447326,57.9074358342,56.8037899288,1.10364590541
 12/23  10:00:00,154.241673105,3.33866845425,0.0,90.5431673992,26.8041601173,33.5472370403,52.6326778418,51.5288506761,1.1038271657
 12/23  11:00:00,147.801606425,3.33866845425,0.0,85.0663974221,26.8041601173,32.583940337,48.484148353,47.3803095091,1.10383884389
 12/23  12:00:00,143.776929682,3.33866845425,0.0,78.7940283714,26.8041601173,34.8316326447,46.4207032509,44.2326029544,2.18810029642
 12/23  13:00:00,138.621578931,3.33866845425,0.0,74.9230732247,26.8041601173,33.5472370403,40.5449856384,39.4410953571,1.10389028122
 12/23  14:00:00,133.568376639,3.33866845425,0.0,72.4386621423,26.8041601173,30.9784458315,37.5069610873,35.3193916042,2.18756948312
 12/23  15:00:00,119.203738174,3.33866845425,0.0,86.4836783001,8.04124803518,21.3317032909,36.3670107813,35.2633650786,1.10364570269
 12/23  16:00:00,120.771918265,3.33866845425,0.0,89.336253995,8.04124803518,20.0473076865,36.4695131921,35.3660015021,1.10351168997
 12/23  17:00:00,127.535544739,3.33866845425,0.0,90.8441149008,8.04124803518,20.3684065876,37.767545645,36.6639841579,1.10356148717
 12/23  18:00:00,134.604108109,3.33866845425,0.0,95.7634940719,2.68041601173,18.0090894769,38.0656799475,38.0456799475,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320645737,0.0,1.10320645737
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314139342,0.0,1.10314139342
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  22:00:00,37.9830903224,0.579351012727,0.0,3.82838713344,2.68041601173,16.0824960704,1.22765080841,0.124368000858,1.10328280755
 12/23  23:00:00,41.8535902701,0.965585021212,0.0,7.31265307266,2.68041601173,16.0824960704,0.183931582901,0.163931582901,0.02
 12/23  24:00:00,41.1962192231,0.772468016969,0.0,6.84839902997,2.68041601173,16.0824960704,1.27050373531,0.167387509427,1.10311622588
 12/24  01:00:00,44.8020200512,0.965585021212,0.0,10.2610828538,2.68041601173,16.0824960704,0.805962642031,0.785962642031,0.02
 12/24  02:00:00,43.0838226682,0.772468016969,0.0,8.73600247499,2.68041601173,16.0824960704,2.03833254346,0.935278308613,1.10305423485
 12/24  03:00:00,47.0221971628,0.965585021212,0.0,12.4812599654,2.68041601173,16.0824960704,2.16296518436,2.14296518436,0.02
 12/24  04:00:00,51.8148720437,1.74417054376,0.0,16.4953493238,2.68041601173,16.0824960704,3.19757700642,2.09457880008,1.10299820634
 12/24  05:00:00,59.7311246177,2.49232946145,0.0,23.66344298,2.68041601173,16.0824960704,3.53769081193,3.51769081193,0.02
 12/24  06:00:00,50.6707728062,1.53003276849,0.0,15.5653878615,2.68041601173,16.0824960704,3.46773649788,2.36458687847,1.10314961941
 12/24  07:00:00,55.1787965407,1.91254096061,0.0,19.6909034039,2.68041601173,16.0824960704,3.15866142911,3.13866142911,0.02
 12/24  08:00:00,48.51289478,1.53003276849,0.0,15.8748431686,2.68041601173,16.0824960704,3.46859232504,2.36554287592,1.10304944912
 12/24  09:00:00,40.808897804,1.91254096061,0.0,20.1250046672,2.68041601173,16.0824960704,3.19921184293,3.17921184293,0.02
 12/24  10:00:00,35.4275135875,1.49215453091,0.0,15.1640068804,2.68041601173,16.0824960704,3.30112751458,2.19806720482,1.10306030976
 12/24  11:00:00,38.5897650172,1.72314977273,0.0,18.0952630682,2.68041601173,16.0824960704,2.78744699311,2.76744699311,0.02
 12/24  12:00:00,32.6248777469,1.15125039273,0.0,12.7022751779,2.68041601173,16.0824960704,2.95394327124,1.85077571828,1.10316755295
 12/24  13:00:00,35.6177529297,1.34436739697,0.0,15.5020333565,2.68041601173,16.0824960704,2.19080306197,2.17080306197,0.02
 12/24  14:00:00,34.9725026552,1.49215453091,0.0,14.7089959481,2.68041601173,16.0824960704,2.49274801532,1.3894064836,1.10334153173
 12/24  15:00:00,40.3317553901,1.91254096061,0.0,19.6478622533,2.68041601173,16.0824960704,1.74058812145,1.72058812145,0.02
 12/24  16:00:00,36.8815684865,1.53003276849,0.0,16.5801835418,2.68041601173,16.0824960704,2.16113301865,1.05806479447,1.10306822419
 12/24  17:00:00,47.7185164325,1.91254096061,0.0,22.099956629,2.68041601173,16.0824960704,1.55396753746,1.53396753746,0.02
 12/24  18:00:00,53.8178887002,1.53003276849,0.0,18.7125037556,2.68041601173,16.0824960704,2.12648435189,1.02342223805,1.10306211383
 12/24  19:00:00,59.6508985914,1.91254096061,0.0,24.1630054546,2.68041601173,16.0824960704,1.65772611453,1.63772611453,0.02
 12/24  20:00:00,54.8571913992,1.53003276849,0.0,19.7518064545,2.68041601173,16.0824960704,2.28108035192,1.17808428791,1.10299606401
 12/24  21:00:00,60.6024806989,1.91254096061,0.0,25.1145875621,2.68041601173,16.0824960704,1.87969152052,1.85969152052,0.02
 12/24  22:00:00,55.8653884433,1.53003276849,0.0,20.7600034986,2.68041601173,16.0824960704,2.47060850471,1.36746609248,1.10314241222
 12/24  23:00:00,65.0017916299,2.39086647381,0.0,29.0355729799,2.68041601173,16.0824960704,2.16534636122,2.14534636122,0.02
 12/24  24:00:00,59.568993638,1.91269317904,0.0,24.0809482828,2.68041601173,16.0824960704,2.65973071851,1.55667673079,1.10305398772
 12/25  01:00:00,68.8181824207,2.67786178172,0.0,32.5649684628,2.68041601173,16.0824960704,2.41276216905,2.39276216905,0.02
 12/25  02:00:00,62.6846181832,2.19099165945,0.0,26.9182743475,2.68041601173,16.0824960704,2.79955850909,1.6964989029,1.10305960619
 12/25  03:00:00,71.0392411372,2.78222371187,0.0,34.6816652491,2.68041601173,16.0824960704,2.46635284348,2.44635284348,0.02
 12/25  04:00:00,63.8591335523,2.2257789695,0.0,28.0580024066,2.68041601173,16.0824960704,1.78212294269,1.76212294269,0.02
 12/25  05:00:00,71.4743659563,2.78222371187,0.0,35.1167900682,2.68041601173,16.0824960704,3.59979132725,2.49673664348,1.10305468377
 12/25  06:00:00,64.1132701766,2.2257789695,0.0,28.3121390309,2.68041601173,16.0824960704,1.80599722612,1.78599722612,0.02
 12/25  07:00:00,72.3047804232,2.78222371187,0.0,35.9472045351,2.68041601173,16.0824960704,3.63965758935,2.5364616417,1.10319594764
 12/25  08:00:00,62.5239132912,2.2257789695,0.0,29.1901154789,2.68041601173,16.0824960704,1.85474441282,1.83474441282,0.02
 12/25  09:00:00,57.773157546,2.78222371187,0.0,36.2195816579,2.68041601173,16.0824960704,3.71001350567,2.60701308968,1.10300041599
 12/25  10:00:00,48.8012438997,2.1562043494,0.0,27.8736873741,2.68041601173,16.0824960704,1.88886825153,1.86886825153,0.02
 12/25  11:00:00,50.2838448038,1.91254096061,0.0,29.5999516669,2.68041601173,16.0824960704,3.67553469492,2.57248206891,1.10305262601
 12/25  12:00:00,43.3108157048,1.53003276849,0.0,23.0094307601,2.68041601173,16.0824960704,1.77249262748,1.75249262748,0.02
 12/25  13:00:00,48.4842683895,1.91254096061,0.0,27.8003752527,2.68041601173,16.0824960704,3.34536783044,2.24219833525,1.10316949519
 12/25  14:00:00,42.3101846381,1.53003276849,0.0,22.0087996935,2.68041601173,16.0824960704,2.43784067483,1.33450299126,1.10333768357
 12/25  15:00:00,48.3092005421,1.91254096061,0.0,27.6253074053,2.68041601173,16.0824960704,1.74552864418,1.72552864418,0.02
 12/25  16:00:00,43.3247788938,1.53003276849,0.0,23.0233939491,2.68041601173,16.0824960704,2.16402704802,1.06097640063,1.10305064739
 12/25  17:00:00,60.8887089146,2.71264909177,0.0,34.4700409799,2.68041601173,16.0824960704,1.72710757281,1.70710757281,0.02
 12/25  18:00:00,64.8616999286,2.2257789695,0.0,29.0605687829,2.68041601173,16.0824960704,2.26486248573,1.16180721063,1.10305527509
 12/25  19:00:00,74.8530452284,2.78222371187,0.0,38.4954693403,2.68041601173,16.0824960704,2.20985680971,2.18985680971,0.02
 12/25  20:00:00,69.8783321138,2.2257789695,0.0,34.0772009681,2.68041601173,16.0824960704,2.13864839579,2.11864839579,0.02
 12/25  21:00:00,82.9049395136,2.78222371187,0.0,46.5473636255,2.68041601173,16.0824960704,5.00072467301,3.89772506152,1.1029996115
 12/25  22:00:00,74.2611291937,2.2257789695,0.0,38.459998048,2.68041601173,16.0824960704,3.22026823936,3.20026823936,0.02
 12/25  23:00:00,84.0471440417,2.78222371187,0.0,47.6895681536,2.68041601173,16.0824960704,5.46716151637,4.36399787834,1.10316363803
 12/25  24:00:00,74.4521650822,2.2257789695,0.0,38.6510339365,2.68041601173,16.0824960704,3.3212691774,3.3012691774,0.02
 12/26  01:00:00,89.7888874523,2.78222371187,0.0,48.0704795408,2.68041601173,21.4433280938,5.90795443262,4.80490205949,1.10305237313
 12/26  02:00:00,80.1804481461,2.2257789695,0.0,39.018484977,2.68041601173,21.4433280938,3.84209208925,3.82209208925,0.02
 12/26  03:00:00,90.0728127073,2.78222371187,0.0,48.3544047957,2.68041601173,21.4433280938,6.19163159453,5.08857299415,1.10305860037
 12/26  04:00:00,77.6979499577,2.2257789695,0.0,36.5359867886,2.68041601173,21.4433280938,3.4562246043,3.4362246043,0.02
 12/26  05:00:00,86.8215958747,2.78222371187,0.0,45.1031879632,2.68041601173,21.4433280938,5.42954348683,4.32668134917,1.10286213766
 12/26  06:00:00,79.6610038405,2.2257789695,0.0,35.8186246596,5.36083202345,21.4433280938,4.22299037504,3.11970056223,1.10328981281
 12/26  07:00:00,297.383349873,3.33866845425,0.0,252.428081208,5.36083202345,21.4433280938,0.768956757772,0.748956757772,0.02
 12/26  08:00:00,257.000904739,3.33866845425,0.0,192.552843821,16.0824960704,32.6817896323,58.0651171706,56.9613773251,1.10373984549
 12/26  09:00:00,252.818283513,3.33866845425,0.0,130.820374367,48.2474882111,70.4033123869,56.2136261393,52.9401799553,3.27344618398
