Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/26  10:00:00,226.328173551,3.33866845425,0.0,112.678835833,48.2474882111,62.0547409583,48.4014007515,46.2115557212,2.18984503032
 12/26  11:00:00,206.726259476,3.33866845425,0.0,95.0035151645,48.2474882111,60.1281475517,38.8771229361,36.6872154999,2.18990743615
 12/26  12:00:00,196.949250731,3.33866845425,0.0,83.2999130133,48.2474882111,62.0547409583,32.1800592257,28.9044512216,3.2756080041
 12/26  13:00:00,198.782695804,3.33866845425,0.0,85.6777065937,48.2474882111,61.5103924513,25.6634329978,22.3861304105,3.27730258726
 12/26  14:00:00,186.444469146,3.33866845425,0.0,71.1896369229,48.2474882111,63.6602354638,25.1767108071,20.8135141339,4.36319667326
 12/26  15:00:00,178.527278631,3.33866845425,0.0,66.8045343194,48.2474882111,60.1281475517,24.7823310853,22.5928215588,2.18950952649
 12/26  16:00:00,175.454924341,3.33866845425,0.0,63.7321800296,48.2474882111,60.1281475517,26.7974453726,24.6085051652,2.18894020736
 12/26  17:00:00,178.593378604,3.33866845425,0.0,61.5134108492,48.2474882111,63.0180376616,27.39526995,25.2050011954,2.19026875459
 12/26  18:00:00,185.555153751,3.33866845425,0.0,67.0834329832,37.5258241642,62.7947880557,28.9447969013,26.7556911175,2.18910578377
 12/26  19:00:00,158.670808771,3.33866845425,0.0,77.6973611518,26.8041601173,36.0181789539,30.8645533564,28.6764822481,2.18807110827
 12/26  20:00:00,158.864768062,3.33866845425,0.0,80.4601116514,26.8041601173,33.4493877451,30.0441130156,28.9405070144,1.10360600123
 12/26  21:00:00,152.396339477,3.33866845425,0.0,90.0741791368,16.0824960704,28.0885557216,30.6876105591,29.5839388138,1.10367174531
 12/26  22:00:00,152.928316059,3.33866845425,0.0,91.8905513226,16.0824960704,26.8041601173,32.6030666858,31.4998530081,1.10321367764
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304965074,0.0,1.10304965074
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030532802,0.0,1.1030532802
 12/27  03:00:00,40.4105591898,0.193117004242,0.0,1.2812579859,2.68041601173,21.4433280938,0.0960204077768,0.0760204077768,0.02
 12/27  04:00:00,46.4472495642,0.965585021212,0.0,6.54548034332,2.68041601173,21.4433280938,1.10311577154,0.0,1.10311577154
 12/27  05:00:00,46.2517252959,0.772468016969,0.0,6.54307307924,2.68041601173,21.4433280938,0.15571401601,0.13571401601,0.02
 12/27  06:00:00,51.3030740155,0.965585021212,0.0,8.72088878287,5.36083202345,21.4433280938,1.22317847999,0.119892133202,1.10328634678
 12/27  07:00:00,209.028595667,3.33866845425,0.0,164.073327002,5.36083202345,21.4433280938,1.10315001835,0.0,1.10315001835
 12/27  08:00:00,189.764001685,3.33866845425,0.0,125.315940767,16.0824960704,32.6817896323,63.9085119599,62.8047563939,1.10375556603
 12/27  09:00:00,198.398197388,3.33866845425,0.0,76.4002882414,48.2474882111,70.4033123869,64.9677806212,62.7781843469,2.18959627431
 12/27  10:00:00,168.017746831,3.33866845425,0.0,54.3684091138,48.2474882111,62.0547409583,62.0054552774,59.8157248507,2.18973042664
 12/27  11:00:00,158.637870522,3.33866845425,0.0,46.9151262108,48.2474882111,60.1281475517,56.3827439909,53.1079645575,3.27477943341
 12/27  12:00:00,155.077518575,3.33866845425,0.0,41.4281808577,48.2474882111,62.0547409583,49.0941756669,46.9030808894,2.19109477752
 12/27  13:00:00,157.199978026,3.36809652788,0.0,44.0655607419,48.2474882111,61.5103924513,46.7072908511,42.3436623344,4.36362851677
 12/27  14:00:00,148.944753467,3.44375028027,0.0,33.5848394182,48.2474882111,63.6602354638,38.4239473094,35.1462624509,3.27768485853
 12/27  15:00:00,139.812556409,3.39108449359,0.0,28.0373960582,48.2474882111,60.1281475517,35.2847681841,33.095159942,2.18960824205
 12/27  16:00:00,135.405110165,3.34348585301,0.0,23.677548455,48.2474882111,60.1281475517,37.138164525,34.9491672709,2.18899725413
 12/27  17:00:00,143.986661318,3.33866845425,0.0,26.9066935632,48.2474882111,63.0180376616,45.2418177344,41.9663429533,3.27547478106
 12/27  18:00:00,160.13156607,3.3513679315,0.0,41.6471458243,37.5258241642,62.7947880557,55.7044151075,53.5160152953,2.18839981222
 12/27  19:00:00,138.196749337,3.33866845425,0.0,57.223301717,26.8041601173,36.0181789539,65.8646306122,64.7607166788,1.10391393342
 12/27  20:00:00,140.904799816,3.33866845425,0.0,62.5001434055,26.8041601173,33.4493877451,73.3526766779,72.2490496052,1.10362707267
 12/27  21:00:00,139.182043363,3.33866845425,0.0,76.8598830227,16.0824960704,28.0885557216,80.5507403168,79.4470828736,1.10365744317
 12/27  22:00:00,144.160013234,3.33866845425,0.0,83.1222484978,16.0824960704,26.8041601173,85.3675578046,84.2642875557,1.10327024884
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309721131,0.0,1.10309721131
 12/27  24:00:00,40.3538348696,0.193117004242,0.0,1.22453366568,2.68041601173,21.4433280938,0.60698699576,0.58698699576,0.02
 12/28  01:00:00,47.6644279718,0.965585021212,0.0,7.76265875091,2.68041601173,21.4433280938,3.2091091211,2.10606174955,1.10304737155
 12/28  02:00:00,48.4270582063,0.772468016969,0.0,8.71840598971,2.68041601173,21.4433280938,3.29318897283,3.27318897283,0.02
 12/28  03:00:00,52.1723366724,0.965585021212,0.0,12.2705674516,2.68041601173,21.4433280938,5.7725905366,4.6695390351,1.10305150151
 12/28  04:00:00,58.3514662705,1.81220928369,0.0,17.6030727872,2.68041601173,21.4433280938,5.1274211393,5.1074211393,0.02
 12/28  05:00:00,67.3974325425,2.59283252399,0.0,25.8684158189,2.68041601173,21.4433280938,7.64477016458,6.54171493665,1.10305522793
 12/28  06:00:00,71.0131008924,2.41517015738,0.0,26.9813305236,5.36083202345,21.4433280938,6.23322188963,6.21322188963,0.02
 12/28  07:00:00,232.296008756,3.33866845425,0.0,187.34074009,5.36083202345,21.4433280938,2.28250932804,1.17928936933,1.10321995871
 12/28  08:00:00,205.295831549,3.33866845425,0.0,138.380437298,16.0824960704,32.6817896323,101.712827696,100.608934474,1.10389322145
 12/28  09:00:00,208.554461096,3.33866845425,0.0,86.5565519498,48.2474882111,70.4033123869,89.6778835563,87.4886136165,2.18926993979
 12/28  10:00:00,172.798879848,3.33866845425,0.0,59.1495421298,48.2474882111,62.0547409583,69.6345136005,66.3598333349,3.27468026552
 12/28  11:00:00,159.339809292,3.33866845425,0.0,47.6170649808,48.2474882111,60.1281475517,51.2956051058,49.105769277,2.18983582881
 12/28  12:00:00,156.75875044,3.3523972731,0.0,43.0956839032,48.2474882111,62.0547409583,44.1012129434,40.8248266255,3.27638631796
 12/28  13:00:00,156.068544211,3.38398143533,0.0,42.9182420196,48.2474882111,61.5103924513,32.8845786512,29.6066422891,3.27793636214
 12/28  14:00:00,148.99768104,3.41693783329,0.0,33.6645794378,48.2474882111,63.6602354638,24.4568791321,21.1794045073,3.27747462475
 12/28  15:00:00,139.227392166,3.39536223443,0.0,27.4479540743,48.2474882111,60.1281475517,20.9743436102,17.6998535572,3.27449005299
 12/28  16:00:00,134.259342565,3.34729962532,0.0,22.5279670825,48.2474882111,60.1281475517,22.0933691533,19.9041686902,2.18920046312
 12/28  17:00:00,141.592430249,3.33866845425,0.0,24.5124624945,48.2474882111,63.0180376616,25.715495067,23.5251390296,2.19035603741
 12/28  18:00:00,155.46736932,3.38107293015,0.0,36.9532440756,37.5258241642,62.7947880557,31.3282043188,29.1391600146,2.18904430415
 12/28  19:00:00,131.331534931,3.33866845425,0.0,50.3580873112,26.8041601173,36.0181789539,40.5987571111,38.4108702444,2.18788686673
 12/28  20:00:00,133.731942502,3.33866845425,0.0,55.3272860909,26.8041601173,33.4493877451,44.1135596497,43.0099417805,1.10361786919
 12/28  21:00:00,130.431367606,3.33866845425,0.0,68.1092072661,16.0824960704,28.0885557216,48.213225124,47.1095238847,1.10370123934
 12/28  22:00:00,133.044699195,3.33866845425,0.0,72.0069344594,16.0824960704,26.8041601173,47.0326036751,45.9294077825,1.10319589259
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305372843,0.0,1.10305372843
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305730288,0.0,1.10305730288
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  04:00:00,40.2928714678,0.193117004242,0.0,1.1635702639,2.68041601173,21.4433280938,1.28936279448,0.186246076285,1.10311671819
 12/29  05:00:00,45.4799053115,0.965585021212,0.0,5.5781360906,2.68041601173,21.4433280938,0.0766727400297,0.0566727400297,0.02
 12/29  06:00:00,47.3893172913,0.772468016969,0.0,5.00024906296,5.36083202345,21.4433280938,1.19871894448,0.095514115779,1.1032048287
 12/29  07:00:00,179.396876686,3.33866845425,0.0,134.441608021,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  08:00:00,167.861104695,3.33866845425,0.0,100.945710444,16.0824960704,32.6817896323,44.8770629892,42.6895545654,2.18750842378
 12/29  09:00:00,186.472798781,3.33866845425,0.0,64.4748896343,48.2474882111,70.4033123869,39.4636576481,37.2742726563,2.18938499178
 12/29  10:00:00,166.892578789,3.33866845425,0.0,53.2432410712,48.2474882111,62.0547409583,30.4493215378,28.2594302137,2.18989132407
 12/29  11:00:00,150.853083094,3.33866845425,0.0,39.1303387829,48.2474882111,60.1281475517,22.0237936758,19.8338258789,2.18996779694
 12/29  12:00:00,144.270937123,3.34472320736,0.0,30.6155446521,48.2474882111,62.0547409583,17.8070080498,14.5308145845,3.27619346536
 12/29  13:00:00,144.895724127,3.34789623427,0.0,31.7815071363,48.2474882111,61.5103924513,13.1823345762,8.81844306533,4.36389151088
 12/29  14:00:00,138.580156972,3.36701200534,0.0,23.2969811977,48.2474882111,63.6602354638,6.75001840753,3.47247505631,3.27754335122
 12/29  15:00:00,131.119373196,3.35447007445,0.0,19.3808272645,48.2474882111,60.1281475517,4.28548121236,2.0959522331,2.18952897925
 12/29  16:00:00,126.990650713,3.34568971223,0.0,15.2608851435,48.2474882111,60.1281475517,6.62437074755,4.43516445504,2.18920629251
 12/29  17:00:00,134.33051169,3.35771220529,0.0,17.2315001843,48.2474882111,63.0180376616,12.2517595206,8.97616673762,3.275592783
 12/29  18:00:00,146.365147488,3.42102281524,0.0,27.811072359,37.5258241642,62.7947880557,15.7849315101,13.5964074004,2.18852410967
 12/29  19:00:00,122.165138394,3.33866845425,0.0,41.1916907742,26.8041601173,36.0181789539,25.7457534918,24.6418512465,1.10390224529
 12/29  20:00:00,123.881783823,3.33866845425,0.0,45.4771274119,26.8041601173,33.4493877451,31.6992452666,30.5956261369,1.10361912971
 12/29  21:00:00,118.660884109,3.33866845425,0.0,56.3387237686,16.0824960704,28.0885557216,39.1310323069,38.0273806946,1.10365161229
 12/29  22:00:00,123.349222826,3.33866845425,0.0,62.3114580897,16.0824960704,26.8041601173,44.9246710628,43.8214025917,1.10326847113
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309603699,0.0,1.10309603699
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289059105,0.0,1.10289059105
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,34.868340177,0.193117004242,0.0,1.0998709966,2.68041601173,16.0824960704,1.40484203657,0.301791346488,1.10305069008
 12/30  04:00:00,40.2553061882,0.965585021212,0.0,5.71436899084,2.68041601173,16.0824960704,0.191414435795,0.171414435795,0.02
 12/30  05:00:00,39.2085401914,0.772468016969,0.0,4.86071999828,2.68041601173,16.0824960704,1.40368320485,0.300568443469,1.10311476138
 12/30  06:00:00,40.4075319104,0.965585021212,0.0,5.86659471296,2.68041601173,16.0824960704,0.133317976843,0.113317976843,0.02
 12/30  07:00:00,176.3486126,3.33866845425,0.0,131.393343934,5.36083202345,21.4433280938,1.10299536794,0.0,1.10299536794
 12/30  08:00:00,153.29190319,3.33866845425,0.0,103.199052107,5.36083202345,26.5809105114,34.7825760742,33.6791762382,1.103399836
 12/30  09:00:00,144.940591726,3.33866845425,0.0,83.4897783275,26.8041601173,31.2995447326,31.035830035,29.9322110695,1.10361896552
 12/30  10:00:00,139.15500513,3.33866845425,0.0,75.456499424,26.8041601173,33.5472370403,28.5727868417,27.4687897513,1.10399709045
 12/30  11:00:00,133.726451781,3.33866845425,0.0,70.9912427784,26.8041601173,32.583940337,26.9908987383,25.887065741,1.10383299726
 12/30  12:00:00,131.004849807,3.33866845425,0.0,66.0219484968,26.8041601173,34.8316326447,27.5968385737,25.4087086496,2.18812992411
 12/30  13:00:00,127.321849152,3.33866845425,0.0,63.6233434459,26.8041601173,33.5472370403,26.0750215899,24.9711016162,1.10391997376
 12/30  14:00:00,123.870505993,3.33866845425,0.0,62.7407914957,26.8041601173,30.9784458315,25.0596344454,22.8719759501,2.18765849537
 12/30  15:00:00,109.812164651,3.33866845425,0.0,77.0921047765,8.04124803518,21.3317032909,23.8399659503,22.7363876201,1.10357833018
 12/30  16:00:00,111.857618582,3.33866845425,0.0,80.4219543118,8.04124803518,20.0473076865,25.7849192379,24.6814506926,1.10346854534
 12/30  17:00:00,116.216850407,3.33866845425,0.0,81.9927539021,8.04124803518,20.3684065876,26.9813996403,25.8778800793,1.10351956102
 12/30  18:00:00,125.557252765,3.33866845425,0.0,86.716638728,2.68041601173,18.0090894769,26.3138364703,26.2938364703,0.02
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321703068,0.0,1.10321703068
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314912644,0.0,1.10314912644
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032879096,0.0,1.1032879096
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305982035,0.0,1.10305982035
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  02:00:00,35.0694277749,0.193117004242,0.0,1.30095859449,2.68041601173,16.0824960704,1.18180490172,0.0788035839211,1.1030013178
 12/31  03:00:00,40.4705754512,0.965585021212,0.0,5.92963825384,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,39.6673293807,0.772468016969,0.0,5.31950918756,2.68041601173,16.0824960704,1.10305319821,0.0,1.10305319821
 12/31  05:00:00,41.4430899585,0.965585021212,0.0,6.90215276107,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  06:00:00,40.5955317968,0.772468016969,0.0,6.24771160367,2.68041601173,16.0824960704,1.12570126973,0.0225279539784,1.10317331575
 12/31  07:00:00,42.3941086283,0.965585021212,0.0,7.85317143091,2.68041601173,16.0824960704,0.0680292372115,0.0480292372115,0.02
 12/31  08:00:00,41.5046758955,0.772468016969,0.0,7.15685570237,2.68041601173,16.0824960704,1.26763728116,0.164581013994,1.10305626717
 12/31  09:00:00,27.6055036451,0.965585021212,0.0,7.86856644774,2.68041601173,16.0824960704,0.133455442382,0.113455442382,0.02
 12/31  10:00:00,24.4184579893,0.772468016969,0.0,4.87463779617,2.68041601173,16.0824960704,1.32695442218,0.223952086825,1.10300233536
 12/31  11:00:00,24.0961120581,0.965585021212,0.0,4.35917486066,2.68041601173,16.0824960704,0.0880514846409,0.0680514846409,0.02
 12/31  12:00:00,22.9387398008,0.772468016969,0.0,3.39491960759,2.68041601173,16.0824960704,1.12320677957,0.0200971523061,1.10310962727
 12/31  13:00:00,22.7287648881,0.772468016969,0.0,3.18494469492,2.68041601173,16.0824960704,0.0369913654723,0.0169913654723,0.02
 12/31  14:00:00,19.6938727538,0.193117004242,0.0,0.729403573328,2.68041601173,16.0824960704,1.10334926657,0.0,1.10334926657
 12/31  15:00:00,21.4642442093,0.579351012727,0.0,2.11354102035,2.68041601173,16.0824960704,1.10309885763,0.0,1.10309885763
 12/31  16:00:00,22.0519998535,0.772468016969,0.0,2.50817966038,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  17:00:00,26.1511805596,0.965585021212,0.0,3.94691002885,2.68041601173,16.0824960704,1.10300029148,0.0,1.10300029148
 12/31  18:00:00,38.6883593379,0.772468016969,0.0,4.34053914469,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  19:00:00,40.7074208724,0.965585021212,0.0,6.16648367497,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,40.1337553617,0.772468016969,0.0,5.7859351685,2.68041601173,16.0824960704,1.10305292189,0.0,1.10305292189
 12/31  21:00:00,42.2703819665,0.965585021212,0.0,7.72944476913,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  22:00:00,41.5352805773,0.772468016969,0.0,7.18746038409,2.68041601173,16.0824960704,1.11821080701,0.0149853646404,1.10322544237
 12/31  23:00:00,43.6778741595,0.965585021212,0.0,9.13693696205,2.68041601173,16.0824960704,0.0828836878159,0.0628836878159,0.02
 12/31  24:00:00,42.6282686445,0.772468016969,0.0,8.28044845133,2.68041601173,16.0824960704,1.35591392608,0.252857873691,1.10305605239
